Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,1.5,2.05,13.0,1.5,0.0,0.0
2016,1,22,7,30,0.0,3.0,2.0,13.0,3.0,2.86,0.0
2016,1,22,7,45,0.0,10.5,2.0,13.5,10.5,9.72,0.99
2016,1,22,8,0,0.0,18.0,2.0,14.0,18.0,16.69,8.67
2016,1,22,8,15,0.0,27.0,2.0,14.0,27.0,25.05,16.44
2016,1,22,8,30,0.0,36.0,2.0,14.0,36.0,33.42,24.15
2016,1,22,8,45,0.0,46.0,2.0,14.0,46.0,42.74,32.64
2016,1,22,9,0,0.0,56.0,2.0,14.0,56.0,52.07,41.04
2016,1,22,9,15,0.0,65.0,1.95,14.0,65.0,60.43,48.5
2016,1,22,9,30,0.0,74.0,1.9,14.0,74.0,68.55,52.99
2016,1,22,9,45,0.0,87.0,1.9,14.5,87.0,80.15,62.58
2016,1,22,10,0,0.0,100.0,1.9,15.0,100.0,91.82,72.11
2016,1,22,10,15,29.5,148.5,1.9,15.0,162.5,137.02,108.31
2016,1,22,10,30,59.0,197.0,1.9,15.0,225.0,186.6,147.78
2016,1,22,10,45,29.5,131.0,1.9,15.0,145.0,127.59,100.39
2016,1,22,11,0,0.0,65.0,1.9,15.0,65.0,60.48,45.42
2016,1,22,11,15,0.0,63.0,1.95,15.0,63.0,58.62,43.87
2016,1,22,11,30,0.0,61.0,2.0,15.0,61.0,56.76,42.26
2016,1,22,11,45,0.0,99.5,2.05,15.0,99.5,92.62,72.14
2016,1,22,12,0,0.0,138.0,2.1,15.0,138.0,128.29,101.51
2016,1,22,12,15,0.0,145.0,2.05,15.0,145.0,135.06,106.97
2016,1,22,12,30,0.0,152.0,2.0,15.0,152.0,141.92,112.58
2016,1,22,12,45,24.0,190.0,1.95,15.0,203.0,191.44,153.17
2016,1,22,13,0,48.0,228.0,1.9,15.0,254.0,247.56,198.52
2016,1,22,13,15,24.0,172.5,1.8,14.5,185.5,180.85,144.83
2016,1,22,13,30,0.0,117.0,1.7,14.0,117.0,109.69,86.55
2016,1,22,13,45,0.0,132.0,1.65,14.0,132.0,124.51,99.07
2016,1,22,14,0,0.0,147.0,1.6,14.0,147.0,139.88,111.87
2016,1,22,14,15,0.0,140.5,1.55,14.0,140.5,134.13,107.26
2016,1,22,14,30,0.0,134.0,1.5,14.0,134.0,128.43,102.73
2016,1,22,14,45,0.0,87.0,1.5,14.0,87.0,81.59,63.77
2016,1,22,15,0,0.0,40.0,1.5,14.0,40.0,37.15,26.22
2016,1,22,15,15,0.0,35.5,1.45,14.0,35.5,32.95,22.7
2016,1,22,15,30,0.0,31.0,1.4,14.0,31.0,28.76,19.12
2016,1,22,15,45,0.0,26.0,1.35,14.0,26.0,24.11,15.1
2016,1,22,16,0,0.0,21.0,1.3,14.0,21.0,19.46,11.05
2016,1,22,16,15,0.0,16.5,1.25,13.5,16.5,15.29,7.39
2016,1,22,16,30,0.0,12.0,1.2,13.0,12.0,11.11,3.69
2016,1,22,16,45,0.0,7.5,1.2,13.0,7.5,6.94,0.0
2016,1,22,17,0,0.0,3.0,1.2,13.0,3.0,2.77,0.0
2016,1,22,17,15,0.0,1.5,1.2,13.0,1.5,1.43,0.0
2016,1,22,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,8.0,1.4,10.5,8.0,0.0,0.0
2016,1,23,7,30,0.0,16.0,1.4,11.0,16.0,15.25,0.0
2016,1,23,7,45,127.0,31.5,1.45,11.5,47.0,25.77,12.62
2016,1,23,8,0,254.0,47.0,1.5,12.0,78.0,36.59,26.0
2016,1,23,8,15,342.5,58.5,1.55,12.0,118.5,44.67,33.98
2016,1,23,8,30,431.0,70.0,1.6,12.0,159.0,52.52,41.43
2016,1,23,8,45,455.0,84.0,1.7,12.5,197.0,61.91,49.98
2016,1,23,9,0,479.0,98.0,1.8,13.0,235.0,70.99,58.08
2016,1,23,9,15,521.5,104.5,1.8,13.0,274.0,78.67,64.9
2016,1,23,9,30,564.0,111.0,1.8,13.0,313.0,117.09,75.43
2016,1,23,9,45,622.5,108.0,1.85,13.0,352.0,150.84,95.27
2016,1,23,10,0,681.0,105.0,1.9,13.0,391.0,189.84,124.22
2016,1,23,10,15,484.0,150.5,1.9,13.0,361.0,221.86,160.58
2016,1,23,10,30,287.0,196.0,1.9,13.0,331.0,237.74,182.62
2016,1,23,10,45,214.5,213.5,1.9,13.0,317.0,248.86,195.14
2016,1,23,11,0,142.0,231.0,1.9,13.0,303.0,251.4,199.77
2016,1,23,11,15,83.0,219.5,1.9,13.0,262.5,229.08,183.3
2016,1,23,11,30,24.0,208.0,1.9,13.0,222.0,200.52,161.03
2016,1,23,11,45,191.0,218.0,1.95,13.0,324.0,286.54,229.98
2016,1,23,12,0,358.0,228.0,2.0,13.0,426.0,385.07,308.16
2016,1,23,12,15,328.0,234.5,2.0,13.0,416.0,389.93,312.53
2016,1,23,12,30,298.0,241.0,2.0,13.0,406.0,392.43,315.24
2016,1,23,12,45,441.5,201.0,2.0,13.0,442.0,447.23,360.06
2016,1,23,13,0,585.0,161.0,2.0,13.0,478.0,501.41,404.07
2016,1,23,13,15,292.5,91.5,2.0,13.0,250.0,270.96,222.43
2016,1,23,13,30,0.0,22.0,2.0,13.0,22.0,20.43,11.74
2016,1,23,13,45,0.0,79.0,2.05,13.0,79.0,73.56,56.95
2016,1,23,14,0,0.0,136.0,2.1,13.0,136.0,128.88,103.34
2016,1,23,14,15,25.5,157.5,2.1,12.5,169.0,172.89,140.71
2016,1,23,14,30,51.0,179.0,2.1,12.0,202.0,214.41,175.86
2016,1,23,14,45,44.0,164.0,2.1,12.0,182.5,196.03,160.78
2016,1,23,15,0,37.0,149.0,2.1,12.0,163.0,177.43,145.55
2016,1,23,15,15,31.5,134.0,2.05,12.0,145.0,159.61,130.79
2016,1,23,15,30,26.0,119.0,2.0,12.0,127.0,141.75,115.8
2016,1,23,15,45,297.0,90.0,1.95,12.0,160.0,288.27,240.67
2016,1,23,16,0,568.0,61.0,1.9,12.0,193.0,399.71,330.11
2016,1,23,16,15,492.0,53.5,1.8,11.5,150.0,339.73,278.13
2016,1,23,16,30,416.0,46.0,1.7,11.0,107.0,281.75,227.0
2016,1,23,16,45,289.5,34.5,1.65,11.0,70.0,199.47,151.85
2016,1,23,17,0,163.0,23.0,1.6,11.0,33.0,114.94,25.39
2016,1,23,17,15,81.5,11.5,1.6,10.5,16.5,43.41,0.0
2016,1,23,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,8.5,1.15,8.5,8.5,0.0,0.0
2016,1,24,7,30,0.0,17.0,1.1,9.0,17.0,16.2,0.0
2016,1,24,7,45,169.0,29.5,1.1,9.5,50.5,23.21,11.4
2016,1,24,8,0,338.0,42.0,1.1,10.0,84.0,33.94,24.01
2016,1,24,8,15,420.0,51.5,1.1,10.0,125.0,40.18,30.32
2016,1,24,8,30,502.0,61.0,1.1,10.0,166.0,46.25,36.18
2016,1,24,8,45,444.5,81.0,1.15,10.5,189.5,59.5,48.25
2016,1,24,9,0,387.0,101.0,1.2,11.0,213.0,72.9,60.25
2016,1,24,9,15,425.5,107.0,1.2,11.0,247.0,80.28,66.83
2016,1,24,9,30,464.0,113.0,1.2,11.0,281.0,112.01,74.73
2016,1,24,9,45,390.5,139.5,1.2,11.0,290.5,150.76,105.77
2016,1,24,10,0,317.0,166.0,1.2,11.0,300.0,185.7,137.43
2016,1,24,10,15,303.5,181.5,1.2,11.0,317.0,213.51,161.69
2016,1,24,10,30,290.0,197.0,1.2,11.0,334.0,239.93,185.09
2016,1,24,10,45,231.5,214.5,1.2,11.5,327.0,255.19,200.16
2016,1,24,11,0,173.0,232.0,1.2,12.0,320.0,262.97,208.37
2016,1,24,11,15,180.5,239.5,1.1,12.0,334.0,282.31,224.31
2016,1,24,11,30,188.0,247.0,1.0,12.0,348.0,301.88,240.19
2016,1,24,11,45,190.0,251.0,0.95,12.0,355.0,316.08,251.86
2016,1,24,12,0,192.0,255.0,0.9,12.0,362.0,329.93,263.15
2016,1,24,12,15,302.5,236.5,0.9,12.0,405.0,379.83,302.96
2016,1,24,12,30,413.0,218.0,0.9,12.0,448.0,435.72,347.02
2016,1,24,12,45,641.5,151.0,0.9,12.5,503.5,512.81,407.22
2016,1,24,13,0,870.0,84.0,0.9,13.0,559.0,590.4,466.82
2016,1,24,13,15,680.0,132.5,0.95,13.0,498.5,546.16,433.36
2016,1,24,13,30,490.0,181.0,1.0,13.0,438.0,490.0,391.02
2016,1,24,13,45,468.0,177.5,1.1,13.0,415.0,481.07,386.11
2016,1,24,14,0,446.0,174.0,1.2,13.0,392.0,470.06,378.97
2016,1,24,14,15,630.5,124.5,1.3,13.0,412.0,539.79,436.0
2016,1,24,14,30,815.0,75.0,1.4,13.0,432.0,599.37,484.14
2016,1,24,14,45,785.5,74.0,1.5,13.0,396.5,578.67,469.14
2016,1,24,15,0,756.0,73.0,1.6,13.0,361.0,555.53,452.55
2016,1,24,15,15,725.0,69.5,1.55,12.5,322.0,526.52,430.95
2016,1,24,15,30,694.0,66.0,1.5,12.0,283.0,498.66,409.46
2016,1,24,15,45,644.0,62.0,1.45,11.5,240.0,455.66,375.16
2016,1,24,16,0,594.0,58.0,1.4,11.0,197.0,412.38,339.39
2016,1,24,16,15,523.0,50.5,1.3,10.5,154.0,354.23,290.07
2016,1,24,16,30,452.0,43.0,1.2,10.0,111.0,297.97,240.52
2016,1,24,16,45,339.5,32.5,1.15,9.5,73.0,221.91,171.07
2016,1,24,17,0,227.0,22.0,1.1,9.0,35.0,143.31,50.2
2016,1,24,17,15,113.5,11.0,1.05,9.0,17.5,56.04,0.0
2016,1,24,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,10.0,0.95,8.5,10.0,0.0,0.0
2016,1,25,7,30,0.0,20.0,0.9,9.0,20.0,19.06,0.0
2016,1,25,7,45,242.5,26.5,0.85,10.0,56.5,21.32,10.37
2016,1,25,8,0,485.0,33.0,0.8,11.0,93.0,27.82,18.66
2016,1,25,8,15,560.5,39.0,0.8,11.0,136.5,31.68,22.68
2016,1,25,8,30,636.0,45.0,0.8,11.0,180.0,35.53,26.45
2016,1,25,8,45,680.5,50.0,0.85,11.5,223.0,38.37,29.11
2016,1,25,9,0,725.0,55.0,0.9,12.0,266.0,41.18,31.65
2016,1,25,9,15,756.5,58.0,0.9,12.5,306.5,50.72,31.73
2016,1,25,9,30,788.0,61.0,0.9,13.0,347.0,95.21,48.59
2016,1,25,9,45,785.0,70.0,0.95,13.5,379.0,143.28,81.36
2016,1,25,10,0,782.0,79.0,1.0,14.0,411.0,190.31,119.45
2016,1,25,10,15,798.5,81.5,1.0,14.5,441.5,234.4,157.07
2016,1,25,10,30,815.0,84.0,1.0,15.0,472.0,278.76,195.94
2016,1,25,10,45,824.5,86.0,1.0,15.5,495.0,320.61,233.04
2016,1,25,11,0,834.0,88.0,1.0,16.0,518.0,361.65,268.93
2016,1,25,11,15,841.5,89.0,0.95,16.0,535.0,399.98,302.33
2016,1,25,11,30,849.0,90.0,0.9,16.0,552.0,436.93,333.82
2016,1,25,11,45,852.0,91.0,0.9,16.0,560.5,470.3,362.1
2016,1,25,12,0,855.0,92.0,0.9,16.0,569.0,501.62,388.17
2016,1,25,12,15,855.5,92.0,0.9,16.0,570.5,528.5,410.39
2016,1,25,12,30,856.0,92.0,0.9,16.0,572.0,552.91,430.32
2016,1,25,12,45,856.5,90.5,0.9,16.5,566.0,573.2,446.08
2016,1,25,13,0,857.0,89.0,0.9,17.0,560.0,590.79,459.52
2016,1,25,13,15,851.0,88.0,0.9,16.5,546.0,602.27,470.03
2016,1,25,13,30,845.0,87.0,0.9,16.0,532.0,610.74,478.27
2016,1,25,13,45,835.5,85.5,0.9,16.0,510.5,613.53,481.4
2016,1,25,14,0,826.0,84.0,0.9,16.0,489.0,613.27,482.26
2016,1,25,14,15,811.0,82.0,0.85,16.0,460.5,606.07,477.47
2016,1,25,14,30,796.0,80.0,0.8,16.0,432.0,595.97,470.48
2016,1,25,14,45,775.5,77.0,0.8,16.0,398.0,578.6,458.48
2016,1,25,15,0,755.0,74.0,0.8,16.0,364.0,558.7,444.36
2016,1,25,15,15,724.0,70.5,0.75,15.5,325.0,529.63,423.3
2016,1,25,15,30,693.0,67.0,0.7,15.0,286.0,501.74,402.43
2016,1,25,15,45,648.5,62.0,0.65,14.5,243.5,460.49,370.55
2016,1,25,16,0,604.0,57.0,0.6,14.0,201.0,418.78,337.12
2016,1,25,16,15,535.0,50.0,0.65,13.0,158.0,361.8,291.35
2016,1,25,16,30,466.0,43.0,0.7,12.0,115.0,306.6,244.73
2016,1,25,16,45,350.5,33.0,0.75,11.5,76.5,228.84,175.84
2016,1,25,17,0,235.0,23.0,0.8,11.0,38.0,149.85,65.81
2016,1,25,17,15,117.5,11.5,0.8,10.5,19.0,58.5,0.0
2016,1,25,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,11.0,1.05,8.0,11.0,10.48,0.0
2016,1,26,7,30,0.0,22.0,1.1,8.0,22.0,20.97,0.0
2016,1,26,7,45,227.5,29.5,1.15,8.5,58.5,23.17,12.21
2016,1,26,8,0,455.0,37.0,1.2,9.0,95.0,29.0,19.89
2016,1,26,8,15,534.0,44.5,1.2,9.5,139.0,33.67,24.62
2016,1,26,8,30,613.0,52.0,1.2,10.0,183.0,38.23,29.0
2016,1,26,8,45,666.0,56.0,1.25,10.5,227.5,43.61,33.96
2016,1,26,9,0,719.0,60.0,1.3,11.0,272.0,45.38,35.55
2016,1,26,9,15,752.0,64.0,1.3,11.5,313.5,57.04,36.31
2016,1,26,9,30,785.0,68.0,1.3,12.0,355.0,102.4,54.54
2016,1,26,9,45,803.5,71.5,1.3,12.5,391.0,148.22,84.94
2016,1,26,10,0,822.0,75.0,1.3,13.0,427.0,194.92,122.17
2016,1,26,10,15,671.5,114.0,1.25,13.5,415.0,234.03,162.66
2016,1,26,10,30,521.0,153.0,1.2,14.0,403.0,261.61,192.96
2016,1,26,10,45,698.5,117.5,1.2,14.5,470.0,310.17,229.65
2016,1,26,11,0,876.0,82.0,1.2,15.0,537.0,372.36,278.32
2016,1,26,11,15,883.0,83.0,1.1,15.0,553.5,412.16,312.93
2016,1,26,11,30,890.0,84.0,1.0,15.0,570.0,452.08,346.73
2016,1,26,11,45,893.0,84.5,0.9,15.5,579.0,485.82,374.19
2016,1,26,12,0,896.0,85.0,0.8,16.0,588.0,517.37,399.04
2016,1,26,12,15,766.0,118.5,0.75,16.0,549.5,510.69,395.82
2016,1,26,12,30,636.0,152.0,0.7,16.0,511.0,496.72,386.51
2016,1,26,12,45,627.5,153.0,0.7,16.5,503.5,510.79,397.74
2016,1,26,13,0,619.0,154.0,0.7,17.0,496.0,522.49,406.66
2016,1,26,13,15,610.0,152.0,0.7,17.0,482.5,528.55,412.12
2016,1,26,13,30,601.0,150.0,0.7,17.0,469.0,532.19,415.75
2016,1,26,13,45,588.5,147.0,0.7,17.0,449.0,530.28,415.25
2016,1,26,14,0,576.0,144.0,0.7,17.0,429.0,525.96,412.94
2016,1,26,14,15,562.5,138.5,0.65,16.5,403.5,512.33,404.17
2016,1,26,14,30,549.0,133.0,0.6,16.0,378.0,500.38,396.47
2016,1,26,14,45,666.0,103.0,0.6,16.0,377.0,544.91,431.58
2016,1,26,15,0,783.0,73.0,0.6,16.0,376.0,577.44,456.84
2016,1,26,15,15,753.0,69.5,0.55,15.5,336.5,548.59,435.58
2016,1,26,15,30,723.0,66.0,0.5,15.0,297.0,517.82,412.89
2016,1,26,15,45,677.0,61.5,0.5,14.5,253.5,478.49,383.19
2016,1,26,16,0,631.0,57.0,0.5,14.0,210.0,435.83,349.71
2016,1,26,16,15,563.0,50.5,0.6,13.5,166.0,379.11,304.31
2016,1,26,16,30,495.0,44.0,0.7,13.0,122.0,323.99,257.84
2016,1,26,16,45,379.0,34.0,0.85,12.5,82.0,244.68,188.66
2016,1,26,17,0,263.0,24.0,1.0,12.0,42.0,165.32,84.58
2016,1,26,17,15,131.5,12.0,0.95,11.5,21.0,65.08,0.0
2016,1,26,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,10.5,0.8,9.5,10.5,10.01,0.0
2016,1,27,7,30,0.0,21.0,0.8,10.0,21.0,20.02,0.0
2016,1,27,7,45,199.5,31.0,0.8,10.5,56.5,24.33,13.34
2016,1,27,8,0,399.0,41.0,0.8,11.0,92.0,32.58,22.91
2016,1,27,8,15,479.0,49.5,0.75,11.5,135.5,37.96,28.26
2016,1,27,8,30,559.0,58.0,0.7,12.0,179.0,43.2,33.23
2016,1,27,8,45,608.0,64.0,0.7,12.5,222.0,46.11,35.94
2016,1,27,9,0,657.0,70.0,0.7,13.0,265.0,49.0,38.52
2016,1,27,9,15,692.0,74.5,0.6,13.5,306.0,61.49,39.4
2016,1,27,9,30,727.0,79.0,0.5,14.0,347.0,104.92,57.71
2016,1,27,9,45,772.5,76.5,0.45,14.5,387.0,150.57,87.12
2016,1,27,10,0,818.0,74.0,0.4,15.0,427.0,195.14,120.92
2016,1,27,10,15,751.0,91.5,0.35,15.0,433.0,233.06,156.8
2016,1,27,10,30,684.0,109.0,0.3,15.0,439.0,267.51,190.04
2016,1,27,10,45,539.5,156.0,0.3,15.5,424.5,296.91,220.02
2016,1,27,11,0,395.0,203.0,0.3,16.0,410.0,314.66,238.7
2016,1,27,11,15,421.5,204.0,0.3,16.0,431.0,344.41,262.94
2016,1,27,11,30,448.0,205.0,0.3,16.0,452.0,375.92,288.2
2016,1,27,11,45,329.0,232.0,0.3,16.5,415.5,364.53,280.97
2016,1,27,12,0,210.0,259.0,0.3,17.0,379.0,343.88,265.99
2016,1,27,12,15,335.0,235.0,0.3,17.0,426.0,397.59,307.67
2016,1,27,12,30,460.0,211.0,0.3,17.0,473.0,458.02,353.44
2016,1,27,12,45,400.0,222.5,0.3,17.5,448.5,445.41,343.57
2016,1,27,13,0,340.0,234.0,0.3,18.0,424.0,433.35,334.48
2016,1,27,13,15,411.0,211.5,0.3,18.0,435.0,468.15,361.74
2016,1,27,13,30,482.0,189.0,0.3,18.0,446.0,498.02,384.87
2016,1,27,13,45,413.5,195.0,0.3,18.0,409.5,469.91,364.15
2016,1,27,14,0,345.0,201.0,0.3,18.0,373.0,431.95,336.55
2016,1,27,14,15,329.0,191.0,0.25,18.0,347.5,415.51,324.99
2016,1,27,14,30,313.0,181.0,0.2,18.0,322.0,397.72,312.07
2016,1,27,14,45,169.0,166.0,0.2,18.0,241.5,284.36,224.92
2016,1,27,15,0,25.0,151.0,0.2,18.0,161.0,164.31,129.34
2016,1,27,15,15,21.5,136.0,0.25,17.5,144.0,147.86,117.25
2016,1,27,15,30,18.0,121.0,0.3,17.0,127.0,131.4,104.27
2016,1,27,15,45,13.0,105.0,0.35,16.5,109.0,112.94,89.32
2016,1,27,16,0,8.0,89.0,0.4,16.0,91.0,94.56,74.09
2016,1,27,16,15,4.0,71.0,0.4,15.5,72.0,74.3,56.96
2016,1,27,16,30,0.0,53.0,0.4,15.0,53.0,53.82,39.39
2016,1,27,16,45,0.0,36.0,0.4,15.0,36.0,36.13,23.79
2016,1,27,17,0,0.0,19.0,0.4,15.0,19.0,17.64,5.11
2016,1,27,17,15,0.0,9.5,0.45,14.5,9.5,9.05,0.0
2016,1,27,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,4.5,0.8,10.5,4.5,4.29,0.0
2016,1,28,7,30,0.0,9.0,0.7,11.0,9.0,8.34,0.0
2016,1,28,7,45,0.0,24.0,0.65,11.5,24.0,22.2,11.93
2016,1,28,8,0,0.0,39.0,0.6,12.0,39.0,35.48,25.4
2016,1,28,8,15,0.0,56.5,0.5,12.0,56.5,50.59,39.43
2016,1,28,8,30,0.0,74.0,0.4,12.0,74.0,65.5,53.1
2016,1,28,8,45,3.0,91.0,0.3,12.5,92.0,79.86,65.94
2016,1,28,9,0,6.0,108.0,0.2,13.0,110.0,94.04,78.31
2016,1,28,9,15,10.0,122.5,0.2,13.0,126.0,106.8,85.1
2016,1,28,9,30,14.0,137.0,0.2,13.0,142.0,121.02,96.36
2016,1,28,9,45,178.5,152.5,0.2,13.5,229.5,147.34,110.26
2016,1,28,10,0,343.0,168.0,0.2,14.0,317.0,194.55,140.91
2016,1,28,10,15,184.5,178.5,0.25,14.0,259.5,191.93,145.93
2016,1,28,10,30,26.0,189.0,0.3,14.0,202.0,176.19,139.36
2016,1,28,10,45,237.0,191.0,0.4,14.5,315.5,237.97,183.32
2016,1,28,11,0,448.0,193.0,0.5,15.0,429.0,324.56,247.7
2016,1,28,11,15,332.5,222.5,0.6,15.0,400.5,327.58,253.48
2016,1,28,11,30,217.0,252.0,0.7,15.0,372.0,320.55,250.66
2016,1,28,11,45,216.5,256.5,0.85,15.5,378.5,335.18,262.85
2016,1,28,12,0,216.0,261.0,1.0,16.0,385.0,349.25,274.28
2016,1,28,12,15,112.5,229.5,0.95,16.0,294.0,276.2,217.98
2016,1,28,12,30,9.0,198.0,0.9,16.0,203.0,189.94,149.69
2016,1,28,12,45,4.5,170.5,0.85,16.5,173.0,162.26,127.65
2016,1,28,13,0,0.0,143.0,0.8,17.0,143.0,133.99,104.76
2016,1,28,13,15,0.0,139.0,0.75,17.0,139.0,130.46,102.05
2016,1,28,13,30,0.0,135.0,0.7,17.0,135.0,126.92,99.27
2016,1,28,13,45,58.5,180.0,0.65,17.0,209.5,213.37,169.9
2016,1,28,14,0,117.0,225.0,0.6,17.0,284.0,307.68,244.17
2016,1,28,14,15,83.5,206.5,0.6,17.0,247.0,262.32,208.21
2016,1,28,14,30,50.0,188.0,0.6,17.0,210.0,223.65,177.87
2016,1,28,14,45,92.0,178.5,0.6,17.0,216.0,242.32,194.09
2016,1,28,15,0,134.0,169.0,0.6,17.0,222.0,268.98,216.1
2016,1,28,15,15,129.0,152.0,0.6,16.5,199.0,248.42,200.33
2016,1,28,15,30,124.0,135.0,0.6,16.0,176.0,227.33,184.08
2016,1,28,15,45,116.5,117.0,0.6,15.5,151.0,203.04,164.77
2016,1,28,16,0,109.0,99.0,0.6,15.0,126.0,178.38,144.6
2016,1,28,16,15,96.0,80.0,0.65,15.0,100.5,149.06,119.73
2016,1,28,16,30,83.0,61.0,0.7,15.0,75.0,119.52,94.11
2016,1,28,16,45,53.5,43.5,0.75,15.0,51.0,84.13,62.87
2016,1,28,17,0,24.0,26.0,0.8,15.0,27.0,40.88,21.01
2016,1,28,17,15,12.0,13.0,0.75,15.0,13.5,17.37,0.0
2016,1,28,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,29,7,15,76.0,8.0,0.65,13.0,11.5,7.63,0.0
2016,1,29,7,30,152.0,16.0,0.6,13.0,23.0,12.85,0.0
2016,1,29,7,45,279.5,27.0,0.6,13.5,58.0,21.36,11.39
2016,1,29,8,0,407.0,38.0,0.6,14.0,93.0,29.48,20.03
2016,1,29,8,15,484.0,45.5,0.6,14.0,135.0,34.09,24.6
2016,1,29,8,30,561.0,53.0,0.6,14.0,177.0,38.59,28.89
2016,1,29,8,45,280.5,62.5,0.6,14.5,124.5,44.82,34.52
2016,1,29,9,0,0.0,72.0,0.6,15.0,72.0,66.04,53.29
2016,1,29,9,15,0.0,83.0,0.6,15.0,83.0,75.83,58.91
2016,1,29,9,30,0.0,94.0,0.6,15.0,94.0,85.78,67.14
2016,1,29,9,45,29.0,138.0,0.65,15.5,151.0,122.89,96.34
2016,1,29,10,0,58.0,182.0,0.7,16.0,208.0,165.11,129.03
2016,1,29,10,15,88.0,200.0,0.7,16.0,242.0,191.26,148.78
2016,1,29,10,30,118.0,218.0,0.7,16.0,276.0,217.78,169.13
2016,1,29,10,45,59.0,169.5,0.75,16.5,198.5,170.26,132.94
2016,1,29,11,0,0.0,121.0,0.8,17.0,121.0,111.9,87.05
2016,1,29,11,15,0.0,135.5,0.8,17.0,135.5,125.25,97.96
2016,1,29,11,30,0.0,150.0,0.8,17.0,150.0,138.72,108.71
2016,1,29,11,45,0.0,124.0,0.85,17.0,124.0,115.22,89.61
2016,1,29,12,0,0.0,98.0,0.9,17.0,98.0,91.3,70.13
2016,1,29,12,15,0.0,105.0,0.9,17.0,105.0,97.84,75.52
2016,1,29,12,30,0.0,112.0,0.9,17.0,112.0,104.44,80.89
2016,1,29,12,45,0.0,111.0,0.9,17.5,111.0,103.58,80.04
2016,1,29,13,0,0.0,110.0,0.9,18.0,110.0,102.71,79.22
2016,1,29,13,15,33.0,173.0,0.9,18.0,191.0,186.98,147.71
2016,1,29,13,30,66.0,236.0,0.9,18.0,272.0,273.23,215.75
2016,1,29,13,45,33.0,122.0,0.9,18.0,140.0,138.73,108.95
2016,1,29,14,0,0.0,8.0,0.9,18.0,8.0,7.42,0.58
2016,1,29,14,15,0.0,7.5,0.85,17.5,7.5,6.96,0.23
2016,1,29,14,30,0.0,7.0,0.8,17.0,7.0,6.49,0.0
2016,1,29,14,45,0.0,6.5,0.8,17.0,6.5,6.03,0.0
2016,1,29,15,0,0.0,6.0,0.8,17.0,6.0,5.56,0.0
2016,1,29,15,15,0.0,5.5,0.75,16.5,5.5,5.1,0.0
2016,1,29,15,30,0.0,5.0,0.7,16.0,5.0,4.63,0.0
2016,1,29,15,45,0.0,4.0,0.7,16.0,4.0,3.7,0.0
2016,1,29,16,0,0.0,3.0,0.7,16.0,3.0,2.78,0.0
2016,1,29,16,15,0.0,2.5,0.65,15.5,2.5,2.31,0.0
2016,1,29,16,30,0.0,2.0,0.6,15.0,2.0,1.85,0.0
2016,1,29,16,45,0.0,1.0,0.6,15.0,1.0,0.92,0.0
2016,1,29,17,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,1,29,17,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,1,29,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,11.0,1.2,10.0,11.0,10.48,0.0
2016,1,30,7,30,0.0,22.0,1.2,10.0,22.0,19.48,0.0
2016,1,30,7,45,162.5,32.5,1.25,10.5,55.0,25.37,15.04
2016,1,30,8,0,325.0,43.0,1.3,11.0,88.0,33.91,24.21
2016,1,30,8,15,376.0,55.5,1.3,11.0,126.0,41.86,31.85
2016,1,30,8,30,427.0,68.0,1.3,11.0,164.0,50.38,39.84
2016,1,30,8,45,465.0,78.0,1.35,11.5,203.0,57.37,46.2
2016,1,30,9,0,503.0,88.0,1.4,12.0,242.0,63.16,51.34
2016,1,30,9,15,528.5,96.0,1.4,12.0,278.0,79.72,54.65
2016,1,30,9,30,554.0,104.0,1.4,12.0,314.0,117.57,74.06
2016,1,30,9,45,688.0,86.0,1.45,12.0,372.0,149.23,90.54
2016,1,30,10,0,822.0,68.0,1.5,12.0,430.0,196.41,124.32
2016,1,30,10,15,462.5,143.5,1.5,12.0,350.0,219.06,160.13
2016,1,30,10,30,103.0,219.0,1.5,12.0,270.0,217.63,172.8
2016,1,30,10,45,195.0,225.0,1.55,12.5,327.0,256.4,202.04
2016,1,30,11,0,287.0,231.0,1.6,13.0,384.0,303.91,238.82
2016,1,30,11,15,235.0,245.0,1.6,13.0,373.0,311.42,246.59
2016,1,30,11,30,183.0,259.0,1.6,13.0,362.0,313.52,249.54
2016,1,30,11,45,106.0,244.5,1.65,13.5,304.5,273.92,218.73
2016,1,30,12,0,29.0,230.0,1.7,14.0,247.0,228.37,182.33
2016,1,30,12,15,18.5,212.5,1.65,14.0,223.5,207.46,165.69
2016,1,30,12,30,8.0,195.0,1.6,14.0,200.0,186.61,148.88
2016,1,30,12,45,26.5,217.5,1.6,14.0,233.0,219.43,175.71
2016,1,30,13,0,45.0,240.0,1.6,14.0,266.0,258.31,207.06
2016,1,30,13,15,88.5,245.0,1.55,13.5,294.5,292.8,235.62
2016,1,30,13,30,132.0,250.0,1.5,13.0,323.0,335.11,270.27
2016,1,30,13,45,66.0,179.5,1.5,13.0,216.0,217.84,176.23
2016,1,30,14,0,0.0,109.0,1.5,13.0,109.0,102.23,80.61
2016,1,30,14,15,54.0,156.0,1.5,13.0,181.0,189.4,154.34
2016,1,30,14,30,108.0,203.0,1.5,13.0,253.0,277.46,226.68
2016,1,30,14,45,54.0,160.5,1.55,13.0,185.5,198.01,161.38
2016,1,30,15,0,0.0,118.0,1.6,13.0,118.0,113.23,90.5
2016,1,30,15,15,0.0,106.0,1.55,12.5,106.0,101.81,81.38
2016,1,30,15,30,0.0,94.0,1.5,12.0,94.0,90.35,71.96
2016,1,30,15,45,0.0,81.0,1.45,12.0,81.0,77.78,61.3
2016,1,30,16,0,0.0,68.0,1.4,12.0,68.0,65.13,50.43
2016,1,30,16,15,0.0,54.5,1.3,11.0,54.5,51.83,39.02
2016,1,30,16,30,0.0,41.0,1.2,10.0,41.0,38.38,27.26
2016,1,30,16,45,0.0,28.5,1.2,9.5,28.5,26.46,16.61
2016,1,30,17,0,0.0,16.0,1.2,9.0,16.0,14.84,5.22
2016,1,30,17,15,0.0,8.0,1.15,9.0,8.0,7.63,0.0
2016,1,30,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.0,1.0,7.0,9.0,8.58,0.0
2016,1,31,7,30,0.0,18.0,1.0,7.0,18.0,16.44,0.0
2016,1,31,7,45,60.0,35.0,1.0,7.5,43.5,29.71,19.12
2016,1,31,8,0,120.0,52.0,1.0,8.0,69.0,41.66,31.46
2016,1,31,8,15,142.0,71.0,1.05,8.0,98.5,55.77,44.8
2016,1,31,8,30,164.0,90.0,1.1,8.0,128.0,69.41,57.53
2016,1,31,8,45,182.0,108.0,1.2,8.5,158.0,81.9,68.89
2016,1,31,9,0,200.0,126.0,1.3,9.0,188.0,93.98,79.64
2016,1,31,9,15,213.5,141.5,1.35,9.0,215.5,111.14,86.82
2016,1,31,9,30,227.0,157.0,1.4,9.0,243.0,138.47,104.79
2016,1,31,9,45,213.5,174.5,1.45,9.0,262.0,169.37,129.6
2016,1,31,10,0,200.0,192.0,1.5,9.0,281.0,194.31,150.87
2016,1,31,10,15,107.0,187.0,1.6,9.0,235.0,183.1,145.84
2016,1,31,10,30,14.0,182.0,1.7,9.0,189.0,167.6,136.43
2016,1,31,10,45,74.5,214.0,1.8,9.5,254.0,212.58,171.83
2016,1,31,11,0,135.0,246.0,1.9,10.0,319.0,264.86,213.21
2016,1,31,11,15,275.0,234.0,2.0,10.0,388.0,317.95,254.97
2016,1,31,11,30,415.0,222.0,2.1,10.0,457.0,382.11,306.42
2016,1,31,11,45,424.5,224.0,2.25,10.5,467.5,406.98,327.14
2016,1,31,12,0,434.0,226.0,2.4,11.0,478.0,431.36,347.4
2016,1,31,12,15,465.5,217.5,2.45,11.0,488.5,456.91,368.95
2016,1,31,12,30,497.0,209.0,2.5,11.0,499.0,482.5,390.45
2016,1,31,12,45,708.0,146.0,2.65,11.0,554.5,560.39,454.45
2016,1,31,13,0,919.0,83.0,2.8,11.0,610.0,636.62,516.74
2016,1,31,13,15,914.0,82.5,2.85,11.0,596.0,649.92,528.14
2016,1,31,13,30,909.0,82.0,2.9,11.0,582.0,660.05,537.41
2016,1,31,13,45,897.5,81.5,2.95,11.0,559.5,662.91,541.01
2016,1,31,14,0,886.0,81.0,3.0,11.0,537.0,665.85,544.5
2016,1,31,14,15,872.0,79.5,3.0,10.5,507.5,659.93,542.01
2016,1,31,14,30,858.0,78.0,3.0,10.0,478.0,650.9,537.03
2016,1,31,14,45,827.0,78.5,3.05,10.0,440.5,630.3,521.97
2016,1,31,15,0,796.0,79.0,3.1,10.0,403.0,607.08,504.6
2016,1,31,15,15,766.5,75.5,3.1,9.5,362.5,577.99,483.01
2016,1,31,15,30,737.0,72.0,3.1,9.0,322.0,546.84,459.11
2016,1,31,15,45,676.5,70.0,3.1,9.0,275.5,501.21,421.6
2016,1,31,16,0,616.0,68.0,3.1,9.0,229.0,452.27,380.38
2016,1,31,16,15,548.5,61.0,3.05,8.5,183.5,394.13,330.83
2016,1,31,16,30,481.0,54.0,3.0,8.0,138.0,337.3,280.56
2016,1,31,16,45,362.0,43.5,3.0,8.0,96.0,253.58,205.79
2016,1,31,17,0,243.0,33.0,3.0,8.0,54.0,178.6,127.49
2016,1,31,17,15,121.5,16.5,3.05,8.0,27.0,67.4,0.0
2016,1,31,17,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,17.0,2.4,6.5,17.0,16.2,0.0
2016,2,1,7,30,0.0,34.0,2.4,7.0,34.0,28.04,0.0
2016,2,1,7,45,299.0,34.0,2.45,7.5,77.0,27.72,17.65
2016,2,1,8,0,598.0,34.0,2.5,8.0,120.0,28.09,19.41
2016,2,1,8,15,666.0,39.5,2.5,8.0,167.5,31.52,22.95
2016,2,1,8,30,734.0,45.0,2.5,8.0,215.0,34.94,26.29
2016,2,1,8,45,777.5,48.5,2.55,8.5,261.5,36.53,27.81
2016,2,1,9,0,821.0,52.0,2.6,9.0,308.0,38.17,29.27
2016,2,1,9,15,849.0,55.0,2.6,9.0,351.5,67.28,37.06
2016,2,1,9,30,877.0,58.0,2.6,9.0,395.0,116.98,61.22
2016,2,1,9,45,888.0,62.5,2.6,9.5,432.5,167.53,97.95
2016,2,1,10,0,899.0,67.0,2.6,10.0,470.0,218.09,140.6
