Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,10,15,912.5,69.0,2.55,10.0,502.0,266.87,184.63
2016,2,1,10,30,926.0,71.0,2.5,10.0,534.0,315.36,229.37
2016,2,1,10,45,933.5,72.5,2.5,10.5,558.5,361.01,271.43
2016,2,1,11,0,941.0,74.0,2.5,11.0,583.0,405.41,311.7
2016,2,1,11,15,946.5,75.0,2.45,11.0,600.5,447.09,349.39
2016,2,1,11,30,952.0,76.0,2.4,11.0,618.0,486.95,384.71
2016,2,1,11,45,945.5,80.0,2.35,11.5,625.5,522.08,414.72
2016,2,1,12,0,939.0,84.0,2.3,12.0,633.0,554.35,441.56
2016,2,1,12,15,938.5,84.0,2.25,12.0,634.0,582.94,465.72
2016,2,1,12,30,938.0,84.0,2.2,12.0,635.0,608.75,487.21
2016,2,1,12,45,929.0,86.0,2.2,12.0,627.0,628.8,504.12
2016,2,1,13,0,920.0,88.0,2.2,12.0,619.0,645.61,518.3
2016,2,1,13,15,914.0,87.0,2.15,11.5,604.0,657.91,529.66
2016,2,1,13,30,908.0,86.0,2.1,11.0,589.0,666.99,538.48
2016,2,1,13,45,895.5,86.0,2.05,11.0,566.0,672.83,543.62
2016,2,1,14,0,883.0,86.0,2.0,11.0,543.0,672.78,544.33
2016,2,1,14,15,869.0,84.0,1.95,11.0,513.5,666.33,540.25
2016,2,1,14,30,855.0,82.0,1.9,11.0,484.0,656.76,533.74
2016,2,1,14,45,843.0,77.0,1.85,11.0,449.0,642.08,523.35
2016,2,1,15,0,831.0,72.0,1.8,11.0,414.0,624.46,510.53
2016,2,1,15,15,803.0,69.0,1.7,10.5,373.0,596.41,489.83
2016,2,1,15,30,775.0,66.0,1.6,10.0,332.0,566.21,466.93
2016,2,1,15,45,743.5,60.5,1.55,10.0,288.0,529.21,437.44
2016,2,1,16,0,712.0,55.0,1.5,10.0,244.0,490.83,405.78
2016,2,1,16,15,652.5,49.5,1.45,9.5,197.0,435.99,360.24
2016,2,1,16,30,593.0,44.0,1.4,9.0,150.0,381.81,313.26
2016,2,1,16,45,498.0,35.5,1.35,8.5,106.5,313.68,252.52
2016,2,1,17,0,403.0,27.0,1.3,8.0,63.0,245.98,179.54
2016,2,1,17,15,201.5,13.5,1.25,7.5,31.5,117.0,0.0
2016,2,1,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,6.5,0.8,7.0,6.5,6.2,0.0
2016,2,2,7,30,0.0,13.0,0.8,7.0,13.0,12.06,0.0
2016,2,2,7,45,0.0,30.0,0.85,7.5,30.0,27.42,17.66
2016,2,2,8,0,0.0,47.0,0.9,8.0,47.0,42.22,32.08
2016,2,2,8,15,4.5,66.0,0.9,8.0,67.0,58.38,47.23
2016,2,2,8,30,9.0,85.0,0.9,8.0,87.0,74.33,62.0
2016,2,2,8,45,16.0,102.5,0.9,8.5,107.0,89.0,75.26
2016,2,2,9,0,23.0,120.0,0.9,9.0,127.0,103.49,88.08
2016,2,2,9,15,28.0,136.0,0.9,9.0,146.0,113.32,91.67
2016,2,2,9,30,33.0,152.0,0.9,9.0,165.0,130.01,104.86
2016,2,2,9,45,39.0,168.0,0.95,9.5,185.0,147.45,118.59
2016,2,2,10,0,45.0,184.0,1.0,10.0,205.0,165.6,132.98
2016,2,2,10,15,32.0,187.0,1.0,10.0,202.5,170.04,137.05
2016,2,2,10,30,19.0,190.0,1.0,10.0,200.0,175.96,142.28
2016,2,2,10,45,69.0,219.0,1.05,10.0,257.0,215.6,173.45
2016,2,2,11,0,119.0,248.0,1.1,10.0,314.0,261.8,210.03
2016,2,2,11,15,83.0,245.0,1.05,10.0,291.5,253.84,204.19
2016,2,2,11,30,47.0,242.0,1.0,10.0,269.0,241.15,194.39
2016,2,2,11,45,73.0,256.0,1.0,10.0,299.0,269.84,217.53
2016,2,2,12,0,99.0,270.0,1.0,10.0,329.0,300.46,241.98
2016,2,2,12,15,129.0,273.5,1.0,10.0,350.0,327.8,263.88
2016,2,2,12,30,159.0,277.0,1.0,10.0,371.0,354.73,285.47
2016,2,2,12,45,159.0,275.0,1.0,10.0,368.5,360.05,289.91
2016,2,2,13,0,159.0,273.0,1.0,10.0,366.0,364.83,294.08
2016,2,2,13,15,206.5,261.0,1.0,10.0,378.5,388.34,313.68
2016,2,2,13,30,254.0,249.0,1.0,10.0,391.0,418.97,338.58
2016,2,2,13,45,550.5,168.5,1.0,10.5,460.5,539.46,435.29
2016,2,2,14,0,847.0,88.0,1.0,11.0,530.0,655.02,524.33
2016,2,2,14,15,833.5,86.0,1.0,11.0,502.0,648.79,519.41
2016,2,2,14,30,820.0,84.0,1.0,11.0,474.0,639.55,513.58
2016,2,2,14,45,809.5,79.5,1.0,11.0,440.5,626.54,504.94
2016,2,2,15,0,799.0,75.0,1.0,11.0,407.0,610.71,493.99
2016,2,2,15,15,771.5,71.5,0.95,10.5,367.0,582.65,473.81
2016,2,2,15,30,744.0,68.0,0.9,10.0,327.0,552.51,451.55
2016,2,2,15,45,708.0,63.5,0.85,10.0,283.5,514.37,421.55
2016,2,2,16,0,672.0,59.0,0.8,10.0,240.0,478.66,392.32
2016,2,2,16,15,612.0,53.0,0.85,9.5,194.0,424.2,348.36
2016,2,2,16,30,552.0,47.0,0.9,9.0,148.0,370.83,303.19
2016,2,2,16,45,456.5,38.0,1.0,8.5,105.5,297.92,240.03
2016,2,2,17,0,361.0,29.0,1.1,8.0,63.0,230.08,171.1
2016,2,2,17,15,180.5,14.5,1.1,7.5,31.5,110.86,0.0
2016,2,2,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,7,15,118.0,10.0,0.8,6.5,16.5,9.53,0.0
2016,2,3,7,30,236.0,20.0,0.8,7.0,33.0,16.19,0.0
2016,2,3,7,45,356.5,30.5,0.8,7.5,72.5,24.05,14.96
2016,2,3,8,0,477.0,41.0,0.8,8.0,112.0,31.57,22.66
2016,2,3,8,15,548.0,48.0,0.8,8.5,157.0,35.66,26.74
2016,2,3,8,30,619.0,55.0,0.8,9.0,202.0,39.65,30.54
2016,2,3,8,45,662.5,60.0,0.85,9.5,246.0,41.87,32.6
2016,2,3,9,0,706.0,65.0,0.9,10.0,290.0,48.48,38.53
2016,2,3,9,15,737.5,69.0,0.9,10.5,332.0,74.17,42.67
2016,2,3,9,30,769.0,73.0,0.9,11.0,374.0,119.81,66.27
2016,2,3,9,45,784.5,77.5,0.95,11.5,410.0,166.22,100.13
2016,2,3,10,0,800.0,82.0,1.0,12.0,446.0,213.28,139.27
2016,2,3,10,15,816.5,84.0,1.0,12.5,477.5,258.81,179.12
2016,2,3,10,30,833.0,86.0,1.0,13.0,509.0,304.58,219.68
2016,2,3,10,45,846.5,87.0,1.0,13.5,534.0,348.49,258.52
2016,2,3,11,0,860.0,88.0,1.0,14.0,559.0,391.87,296.17
2016,2,3,11,15,867.0,89.0,1.0,14.0,576.5,431.87,330.98
2016,2,3,11,30,874.0,90.0,1.0,14.0,594.0,470.38,363.8
2016,2,3,11,45,657.0,159.5,1.0,14.0,542.0,464.28,362.32
2016,2,3,12,0,440.0,229.0,1.0,14.0,490.0,441.59,346.62
2016,2,3,12,15,393.5,241.0,0.95,14.0,475.0,442.18,348.04
2016,2,3,12,30,347.0,253.0,0.9,14.0,460.0,441.63,347.95
2016,2,3,12,45,286.0,261.0,0.9,14.0,430.5,425.75,336.17
2016,2,3,13,0,225.0,269.0,0.9,14.0,401.0,401.31,317.68
2016,2,3,13,15,285.0,252.0,0.9,14.0,415.0,434.8,344.81
2016,2,3,13,30,345.0,235.0,0.9,14.0,429.0,463.24,367.68
2016,2,3,13,45,401.0,212.5,0.9,14.0,430.0,483.02,384.1
2016,2,3,14,0,457.0,190.0,0.9,14.0,431.0,510.07,405.89
2016,2,3,14,15,244.5,190.0,0.85,13.5,318.0,367.1,295.24
2016,2,3,14,30,32.0,190.0,0.8,13.0,205.0,214.02,172.02
2016,2,3,14,45,16.5,166.5,0.8,13.0,174.5,172.96,139.48
2016,2,3,15,0,1.0,143.0,0.8,13.0,144.0,139.67,112.19
2016,2,3,15,15,0.5,129.0,0.75,12.5,129.5,126.1,101.43
2016,2,3,15,30,0.0,115.0,0.7,12.0,115.0,112.48,90.4
2016,2,3,15,45,0.0,99.0,0.7,12.0,99.0,96.91,77.41
2016,2,3,16,0,0.0,83.0,0.7,12.0,83.0,81.21,64.11
2016,2,3,16,15,0.0,67.0,0.75,11.5,67.0,65.34,50.55
2016,2,3,16,30,0.0,51.0,0.8,11.0,51.0,49.24,36.55
2016,2,3,16,45,0.0,36.0,0.85,10.5,36.0,33.98,23.1
2016,2,3,17,0,0.0,21.0,0.9,10.0,21.0,19.49,9.86
2016,2,3,17,15,0.0,10.5,0.9,10.0,10.5,9.73,0.0
2016,2,3,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,7,15,133.5,10.0,0.8,7.5,18.0,9.53,0.0
2016,2,4,7,30,267.0,20.0,0.7,8.0,36.0,16.07,0.42
2016,2,4,7,45,386.0,30.0,0.65,9.0,76.5,23.47,14.5
2016,2,4,8,0,505.0,40.0,0.6,10.0,117.0,30.55,21.61
2016,2,4,8,15,574.5,46.5,0.55,10.0,162.5,34.26,25.35
2016,2,4,8,30,644.0,53.0,0.5,10.0,208.0,41.54,32.16
2016,2,4,8,45,685.0,58.0,0.45,10.5,252.5,44.1,34.51
2016,2,4,9,0,726.0,63.0,0.4,11.0,297.0,46.65,36.75
2016,2,4,9,15,756.5,66.5,0.4,11.5,339.0,74.68,41.45
2016,2,4,9,30,787.0,70.0,0.4,12.0,381.0,120.93,65.69
2016,2,4,9,45,801.5,74.5,0.4,12.5,417.0,168.18,100.23
2016,2,4,10,0,816.0,79.0,0.4,13.0,453.0,215.97,139.7
2016,2,4,10,15,831.5,81.0,0.4,13.0,484.5,262.11,179.98
2016,2,4,10,30,847.0,83.0,0.4,13.0,516.0,308.37,220.87
2016,2,4,10,45,857.0,84.5,0.4,13.5,540.5,352.29,259.28
2016,2,4,11,0,867.0,86.0,0.4,14.0,565.0,395.36,296.16
2016,2,4,11,15,874.0,87.0,0.35,14.0,582.5,435.7,330.24
2016,2,4,11,30,881.0,88.0,0.3,14.0,600.0,476.17,363.37
2016,2,4,11,45,884.0,88.5,0.3,14.5,609.5,510.34,390.69
2016,2,4,12,0,887.0,89.0,0.3,15.0,619.0,542.35,415.66
2016,2,4,12,15,887.5,89.0,0.25,15.0,620.5,570.21,437.24
2016,2,4,12,30,888.0,89.0,0.2,15.0,622.0,595.49,456.46
2016,2,4,12,45,888.0,88.0,0.2,15.5,616.0,616.78,472.17
2016,2,4,13,0,888.0,87.0,0.2,16.0,610.0,635.24,485.58
2016,2,4,13,15,882.5,86.5,0.15,16.0,596.0,647.88,494.99
2016,2,4,13,30,877.0,86.0,0.1,16.0,582.0,657.43,502.2
2016,2,4,13,45,864.0,86.0,0.1,16.0,559.5,662.66,506.74
2016,2,4,14,0,851.0,86.0,0.1,16.0,537.0,662.03,507.24
2016,2,4,14,15,655.5,127.0,0.1,16.0,464.0,584.83,451.38
2016,2,4,14,30,460.0,168.0,0.1,16.0,391.0,498.5,388.27
2016,2,4,14,45,435.5,159.0,0.15,16.0,358.0,474.03,372.34
2016,2,4,15,0,411.0,150.0,0.2,16.0,325.0,448.08,354.22
2016,2,4,15,15,390.0,140.0,0.25,15.5,293.0,422.03,336.33
2016,2,4,15,30,369.0,130.0,0.3,15.0,261.0,394.97,317.08
2016,2,4,15,45,350.0,115.0,0.35,14.5,226.0,362.6,293.16
2016,2,4,16,0,331.0,100.0,0.4,14.0,191.0,329.49,267.73
2016,2,4,16,15,299.5,84.0,0.5,13.5,155.5,287.68,234.35
2016,2,4,16,30,268.0,68.0,0.6,13.0,120.0,246.28,199.81
2016,2,4,16,45,220.0,51.5,0.7,12.5,86.0,196.69,156.99
2016,2,4,17,0,172.0,35.0,0.8,12.0,52.0,149.39,111.91
2016,2,4,17,15,86.0,17.5,0.8,11.5,26.0,73.85,0.35
2016,2,4,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,7,15,111.5,11.5,1.2,7.5,18.5,10.96,0.0
2016,2,5,7,30,223.0,23.0,1.2,8.0,37.0,18.83,3.26
2016,2,5,7,45,337.0,35.0,1.2,8.5,77.0,27.99,18.52
2016,2,5,8,0,451.0,47.0,1.2,9.0,117.0,36.73,27.22
2016,2,5,8,15,524.5,55.0,1.15,9.5,163.0,41.43,31.85
2016,2,5,8,30,598.0,63.0,1.1,10.0,209.0,46.03,36.18
2016,2,5,8,45,651.5,67.5,1.05,11.0,255.0,47.56,37.51
2016,2,5,9,0,705.0,72.0,1.0,12.0,301.0,49.15,38.8
2016,2,5,9,15,737.5,76.0,0.95,12.5,344.0,79.33,44.6
2016,2,5,9,30,770.0,80.0,0.9,13.0,387.0,130.19,73.55
2016,2,5,9,45,803.5,80.0,0.85,13.5,427.0,175.52,106.02
2016,2,5,10,0,837.0,80.0,0.8,14.0,467.0,223.24,144.87
2016,2,5,10,15,852.5,82.0,0.7,14.5,499.0,270.51,185.81
2016,2,5,10,30,868.0,84.0,0.6,15.0,531.0,317.86,226.96
2016,2,5,10,45,878.5,85.5,0.55,15.5,556.5,362.97,265.98
2016,2,5,11,0,889.0,87.0,0.5,16.0,582.0,407.24,303.33
2016,2,5,11,15,896.0,88.0,0.45,16.0,600.0,450.75,339.54
2016,2,5,11,30,903.0,89.0,0.4,16.0,618.0,489.94,371.5
2016,2,5,11,45,905.5,90.0,0.35,16.5,627.5,525.2,398.93
2016,2,5,12,0,908.0,91.0,0.3,17.0,637.0,558.21,423.82
2016,2,5,12,15,908.5,91.5,0.25,17.0,639.0,587.26,445.95
2016,2,5,12,30,909.0,92.0,0.2,17.0,641.0,613.68,465.69
2016,2,5,12,45,902.5,93.0,0.2,17.5,633.5,633.72,480.22
2016,2,5,13,0,896.0,94.0,0.2,18.0,626.0,652.51,493.56
2016,2,5,13,15,639.5,162.5,0.2,17.5,537.5,579.68,441.66
2016,2,5,13,30,383.0,231.0,0.2,17.0,449.0,486.14,373.92
2016,2,5,13,45,621.0,161.0,0.25,17.0,499.5,587.83,452.91
2016,2,5,14,0,859.0,91.0,0.3,17.0,550.0,676.18,518.72
2016,2,5,14,15,845.0,89.0,0.35,17.0,521.0,669.61,514.58
2016,2,5,14,30,831.0,87.0,0.4,17.0,492.0,659.97,509.53
2016,2,5,14,45,819.5,82.0,0.5,17.0,457.5,645.66,501.84
2016,2,5,15,0,808.0,77.0,0.6,17.0,423.0,628.47,491.8
2016,2,5,15,15,782.5,73.5,0.6,16.5,382.5,601.31,473.72
2016,2,5,15,30,757.0,70.0,0.6,16.0,342.0,571.97,453.53
2016,2,5,15,45,727.5,64.5,0.65,15.5,298.5,536.01,428.14
2016,2,5,16,0,698.0,59.0,0.7,15.0,255.0,498.61,400.43
2016,2,5,16,15,643.0,53.5,0.75,14.5,208.5,449.53,362.0
2016,2,5,16,30,588.0,48.0,0.8,14.0,162.0,397.93,319.65
2016,2,5,16,45,496.0,39.5,0.85,13.5,117.5,325.13,258.38
2016,2,5,17,0,404.0,31.0,0.9,13.0,73.0,256.96,194.66
2016,2,5,17,15,202.0,15.5,0.9,12.5,36.5,126.43,25.51
2016,2,5,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,7,15,149.0,11.0,1.1,7.5,20.5,10.48,0.0
2016,2,6,7,30,298.0,22.0,1.1,8.0,41.0,17.74,4.14
2016,2,6,7,45,410.5,31.5,1.1,9.0,82.5,24.59,15.67
2016,2,6,8,0,523.0,41.0,1.1,10.0,124.0,31.16,22.2
2016,2,6,8,15,590.0,47.0,1.05,10.5,170.0,34.42,25.45
2016,2,6,8,30,657.0,53.0,1.0,11.0,216.0,41.23,31.74
2016,2,6,8,45,700.0,57.5,1.0,12.0,261.5,43.37,33.61
2016,2,6,9,0,743.0,62.0,1.0,13.0,307.0,45.52,35.39
2016,2,6,9,15,772.0,65.5,0.95,13.5,349.0,78.73,42.01
2016,2,6,9,30,801.0,69.0,0.9,14.0,391.0,125.92,68.03
2016,2,6,9,45,817.0,72.5,0.85,14.5,427.5,173.44,103.32
2016,2,6,10,0,833.0,76.0,0.8,15.0,464.0,221.6,143.38
2016,2,6,10,15,847.5,77.5,0.75,15.5,495.5,268.07,183.8
2016,2,6,10,30,862.0,79.0,0.7,16.0,527.0,314.52,224.4
2016,2,6,10,45,873.0,80.0,0.65,16.5,551.5,362.46,265.56
2016,2,6,11,0,884.0,81.0,0.6,17.0,576.0,405.74,302.1
2016,2,6,11,15,889.5,82.0,0.6,17.0,593.5,445.69,336.05
2016,2,6,11,30,895.0,83.0,0.6,17.0,611.0,483.95,367.85
2016,2,6,11,45,899.0,83.0,0.6,17.5,620.5,518.67,395.5
2016,2,6,12,0,903.0,83.0,0.6,18.0,630.0,551.23,420.78
2016,2,6,12,15,903.0,83.5,0.6,18.0,631.5,579.79,443.32
2016,2,6,12,30,903.0,84.0,0.6,18.0,633.0,605.7,463.5
2016,2,6,12,45,902.0,83.0,0.6,18.5,626.5,626.74,479.02
2016,2,6,13,0,901.0,82.0,0.6,19.0,620.0,644.86,492.18
2016,2,6,13,15,743.5,127.0,0.6,19.0,564.5,612.0,468.25
2016,2,6,13,30,586.0,172.0,0.6,19.0,509.0,565.8,434.81
2016,2,6,13,45,573.0,169.0,0.65,19.0,488.5,563.43,435.0
2016,2,6,14,0,560.0,166.0,0.7,19.0,468.0,558.74,432.94
2016,2,6,14,15,471.5,177.5,0.7,18.5,422.5,517.0,403.13
2016,2,6,14,30,383.0,189.0,0.7,18.0,377.0,464.3,365.02
2016,2,6,14,45,600.5,129.0,0.7,18.0,399.5,558.3,438.91
2016,2,6,15,0,818.0,69.0,0.7,18.0,422.0,629.01,493.02
2016,2,6,15,15,620.0,95.0,0.65,17.5,348.0,527.28,416.8
2016,2,6,15,30,422.0,121.0,0.6,17.0,274.0,421.05,336.48
2016,2,6,15,45,402.0,108.0,0.55,16.5,239.0,389.06,313.19
2016,2,6,16,0,382.0,95.0,0.5,16.0,204.0,356.28,287.76
2016,2,6,16,15,351.5,81.0,0.5,15.0,167.5,315.76,255.9
2016,2,6,16,30,321.0,67.0,0.5,14.0,131.0,275.55,222.84
2016,2,6,16,45,275.5,51.0,0.55,13.0,95.5,225.66,180.48
2016,2,6,17,0,230.0,35.0,0.6,12.0,60.0,177.62,135.98
2016,2,6,17,15,115.0,17.5,0.65,11.5,30.0,88.53,27.84
2016,2,6,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,7,15,174.5,10.5,1.2,9.5,22.5,10.01,0.0
2016,2,7,7,30,349.0,21.0,1.2,10.0,45.0,18.18,5.47
2016,2,7,7,45,462.0,29.5,1.2,11.0,88.0,24.73,15.73
2016,2,7,8,0,575.0,38.0,1.2,12.0,131.0,31.06,21.94
2016,2,7,8,15,639.0,43.0,1.1,12.5,178.0,33.88,24.77
2016,2,7,8,30,703.0,48.0,1.0,13.0,225.0,36.72,27.44
2016,2,7,8,45,745.0,52.0,0.95,14.0,271.5,38.64,29.1
2016,2,7,9,0,787.0,56.0,0.9,15.0,318.0,40.56,30.69
2016,2,7,9,15,814.5,58.5,0.85,15.5,360.5,77.15,38.14
2016,2,7,9,30,842.0,61.0,0.8,16.0,403.0,130.98,69.58
2016,2,7,9,45,860.5,63.5,0.8,16.5,441.0,179.86,105.8
2016,2,7,10,0,879.0,66.0,0.8,17.0,479.0,229.45,146.9
2016,2,7,10,15,893.0,67.5,0.8,17.5,511.0,277.57,188.7
2016,2,7,10,30,907.0,69.0,0.8,18.0,543.0,325.49,230.55
2016,2,7,10,45,914.5,71.0,0.8,18.5,568.0,371.26,270.28
2016,2,7,11,0,922.0,73.0,0.8,19.0,593.0,415.83,308.11
2016,2,7,11,15,928.0,73.5,0.8,19.0,611.0,456.98,342.97
2016,2,7,11,30,934.0,74.0,0.8,19.0,629.0,496.38,375.6
2016,2,7,11,45,936.0,75.0,0.8,19.5,638.5,532.36,404.11
2016,2,7,12,0,938.0,76.0,0.8,20.0,648.0,565.99,430.06
2016,2,7,12,15,938.5,76.0,0.8,20.0,650.0,595.29,453.1
2016,2,7,12,30,939.0,76.0,0.8,20.0,652.0,621.84,473.71
2016,2,7,12,45,939.0,75.5,0.8,20.0,646.0,644.74,491.37
2016,2,7,13,0,939.0,75.0,0.8,20.0,640.0,664.65,506.68
2016,2,7,13,15,934.0,74.0,0.8,20.0,625.5,677.78,517.06
2016,2,7,13,30,929.0,73.0,0.8,20.0,611.0,687.62,525.09
2016,2,7,13,45,919.5,73.0,0.8,20.5,589.0,692.32,528.41
2016,2,7,14,0,910.0,73.0,0.8,21.0,567.0,693.73,529.41
2016,2,7,14,15,898.5,71.5,0.8,20.5,538.0,688.88,528.0
2016,2,7,14,30,887.0,70.0,0.8,20.0,509.0,680.87,524.41
2016,2,7,14,45,869.0,68.5,0.8,20.0,473.5,665.49,514.62
2016,2,7,15,0,851.0,67.0,0.8,20.0,438.0,651.75,505.63
2016,2,7,15,15,827.0,64.0,0.75,19.5,397.0,625.4,487.86
2016,2,7,15,30,803.0,61.0,0.7,19.0,356.0,596.77,468.03
2016,2,7,15,45,766.0,58.0,0.7,18.5,311.0,558.09,440.58
2016,2,7,16,0,729.0,55.0,0.7,18.0,266.0,518.19,411.13
2016,2,7,16,15,676.0,50.0,0.7,17.0,219.0,465.9,371.54
2016,2,7,16,30,623.0,45.0,0.7,16.0,172.0,413.99,330.14
2016,2,7,16,45,531.0,38.0,0.75,15.0,126.0,340.52,269.83
2016,2,7,17,0,439.0,31.0,0.8,14.0,80.0,277.0,212.12
2016,2,7,17,15,219.5,15.5,0.8,13.5,40.0,137.54,58.83
2016,2,7,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,7,15,131.5,12.5,1.15,11.5,22.0,11.91,0.0
2016,2,8,7,30,263.0,25.0,1.1,12.0,44.0,20.31,7.72
2016,2,8,7,45,379.5,35.5,1.1,13.0,86.5,27.94,18.43
2016,2,8,8,0,496.0,46.0,1.1,14.0,129.0,35.26,25.48
2016,2,8,8,15,566.5,53.0,1.05,14.5,175.5,39.16,29.25
2016,2,8,8,30,637.0,60.0,1.0,15.0,222.0,42.99,32.78
2016,2,8,8,45,681.5,65.0,0.95,15.5,268.0,45.05,34.6
2016,2,8,9,0,726.0,70.0,0.9,16.0,314.0,51.92,40.6
2016,2,8,9,15,756.5,73.5,0.85,16.5,357.0,89.34,48.71
2016,2,8,9,30,787.0,77.0,0.8,17.0,400.0,136.22,75.46
2016,2,8,9,45,828.0,74.0,0.8,17.5,441.5,181.49,108.1
2016,2,8,10,0,869.0,71.0,0.8,18.0,483.0,234.53,150.99
2016,2,8,10,15,883.0,73.0,0.75,18.5,515.5,282.81,192.6
2016,2,8,10,30,897.0,75.0,0.7,19.0,548.0,330.91,234.11
2016,2,8,10,45,906.0,76.0,0.7,19.5,573.0,376.04,272.95
2016,2,8,11,0,915.0,77.0,0.7,20.0,598.0,420.08,309.99
2016,2,8,11,15,921.0,78.0,0.65,20.0,615.5,461.56,344.41
2016,2,8,11,30,927.0,79.0,0.6,20.0,633.0,501.32,376.51
2016,2,8,11,45,928.0,80.5,0.6,20.5,642.5,537.18,404.5
2016,2,8,12,0,929.0,82.0,0.6,21.0,652.0,570.65,429.95
2016,2,8,12,15,929.0,82.0,0.55,21.0,653.5,599.56,451.81
2016,2,8,12,30,929.0,82.0,0.5,21.0,655.0,625.73,471.21
2016,2,8,12,45,929.5,80.5,0.5,21.5,649.0,647.81,487.08
2016,2,8,13,0,930.0,79.0,0.5,22.0,643.0,666.92,500.6
2016,2,8,13,15,925.0,78.0,0.5,22.5,628.5,679.98,509.73
2016,2,8,13,30,920.0,77.0,0.5,23.0,614.0,689.79,516.53
2016,2,8,13,45,911.0,76.0,0.5,23.5,591.5,693.68,519.23
2016,2,8,14,0,902.0,75.0,0.5,24.0,569.0,694.28,519.67
2016,2,8,14,15,890.0,73.5,0.45,24.0,540.0,689.07,516.27
2016,2,8,14,30,878.0,72.0,0.4,24.0,511.0,680.72,510.88
2016,2,8,14,45,861.0,70.5,0.4,24.0,475.5,666.01,501.94
2016,2,8,15,0,844.0,69.0,0.4,24.0,440.0,652.98,493.77
2016,2,8,15,15,820.5,66.0,0.45,23.5,399.5,626.96,477.98
2016,2,8,15,30,797.0,63.0,0.5,23.0,359.0,598.64,460.09
2016,2,8,15,45,762.0,59.5,0.6,22.5,314.0,560.54,434.83
2016,2,8,16,0,727.0,56.0,0.7,22.0,269.0,521.16,407.31
2016,2,8,16,15,674.5,51.0,0.75,21.5,222.0,468.96,368.2
2016,2,8,16,30,622.0,46.0,0.8,21.0,175.0,417.11,327.31
2016,2,8,16,45,535.0,39.0,0.9,20.5,129.0,345.86,269.48
2016,2,8,17,0,448.0,32.0,1.0,20.0,83.0,284.25,214.54
2016,2,8,17,15,286.0,21.0,1.0,19.5,47.5,177.51,88.14
2016,2,8,17,30,124.0,10.0,1.0,19.0,12.0,61.59,0.0
2016,2,8,17,45,62.0,5.0,1.05,18.5,6.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,7,15,161.0,12.5,0.65,12.5,24.5,11.91,0.0
2016,2,9,7,30,322.0,25.0,0.6,13.0,49.0,20.18,8.45
2016,2,9,7,45,432.5,34.5,0.6,14.0,92.5,26.89,17.55
2016,2,9,8,0,543.0,44.0,0.6,15.0,136.0,33.35,23.75
2016,2,9,8,15,610.0,50.0,0.6,15.5,183.5,36.51,26.82
2016,2,9,8,30,677.0,56.0,0.6,16.0,231.0,43.47,33.09
2016,2,9,8,45,719.5,61.0,0.6,16.5,278.0,45.95,35.27
2016,2,9,9,0,762.0,66.0,0.6,17.0,325.0,48.42,37.35
2016,2,9,9,15,791.5,69.0,0.6,17.5,369.0,89.65,46.75
2016,2,9,9,30,821.0,72.0,0.6,18.0,413.0,137.95,74.75
2016,2,9,9,45,844.5,74.0,0.6,18.5,452.0,186.71,111.04
2016,2,9,10,0,868.0,76.0,0.6,19.0,491.0,236.8,152.17
2016,2,9,10,15,756.5,106.0,0.55,19.5,485.0,274.96,189.73
2016,2,9,10,30,645.0,136.0,0.5,20.0,479.0,305.77,220.18
2016,2,9,10,45,647.5,143.0,0.5,20.5,501.0,344.57,252.73
2016,2,9,11,0,650.0,150.0,0.5,21.0,523.0,382.48,283.74
2016,2,9,11,15,789.0,117.0,0.5,21.5,583.0,443.02,329.5
2016,2,9,11,30,928.0,84.0,0.5,22.0,643.0,509.92,379.36
2016,2,9,11,45,707.0,156.0,0.5,22.5,585.5,500.1,373.81
2016,2,9,12,0,486.0,228.0,0.5,23.0,528.0,474.92,356.14
2016,2,9,12,15,596.5,189.0,0.5,23.0,559.0,518.64,389.79
2016,2,9,12,30,707.0,150.0,0.5,23.0,590.0,567.7,426.35
2016,2,9,12,45,814.5,118.0,0.5,23.0,620.0,620.96,465.33
2016,2,9,13,0,922.0,86.0,0.5,23.0,650.0,672.87,502.95
2016,2,9,13,15,916.5,85.5,0.5,22.5,635.0,686.14,513.65
2016,2,9,13,30,911.0,85.0,0.5,22.0,620.0,696.17,522.54
2016,2,9,13,45,898.5,84.5,0.55,22.0,597.0,698.29,525.71
2016,2,9,14,0,886.0,84.0,0.6,22.0,574.0,697.12,526.63
2016,2,9,14,15,762.0,106.0,0.6,21.5,512.0,647.68,492.94
2016,2,9,14,30,638.0,128.0,0.6,21.0,450.0,590.17,453.35
2016,2,9,14,45,544.5,140.0,0.65,21.0,401.5,535.6,415.13
2016,2,9,15,0,451.0,152.0,0.7,21.0,353.0,485.5,378.96
2016,2,9,15,15,456.5,135.5,0.65,20.0,323.0,468.65,368.98
2016,2,9,15,30,462.0,119.0,0.6,19.0,293.0,449.59,356.65
2016,2,9,15,45,429.5,110.0,0.6,18.0,256.0,413.45,330.62
2016,2,9,16,0,397.0,101.0,0.6,17.0,219.0,377.05,303.54
2016,2,9,16,15,363.5,87.0,0.65,16.5,181.0,334.12,269.96
2016,2,9,16,30,330.0,73.0,0.7,16.0,143.0,291.62,235.26
2016,2,9,16,45,280.0,57.0,0.8,15.5,105.5,238.7,190.72
2016,2,9,17,0,230.0,41.0,0.9,15.0,68.0,188.07,145.52
2016,2,9,17,15,115.0,26.0,0.9,15.0,39.5,106.46,58.46
2016,2,9,17,30,0.0,11.0,0.9,15.0,11.0,10.48,0.0
2016,2,9,17,45,0.0,5.5,0.9,15.0,5.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,7,15,164.5,13.0,0.9,12.5,25.5,12.39,0.0
2016,2,10,7,30,329.0,26.0,0.8,13.0,51.0,20.97,9.71
2016,2,10,7,45,435.0,35.5,0.7,13.5,95.0,27.64,18.31
2016,2,10,8,0,541.0,45.0,0.6,14.0,139.0,34.05,24.52
2016,2,10,8,15,605.5,51.5,0.55,14.5,186.5,37.59,27.93
2016,2,10,8,30,670.0,58.0,0.5,15.0,234.0,41.06,31.11
2016,2,10,8,45,711.0,63.0,0.5,15.5,280.5,47.48,36.79
2016,2,10,9,0,752.0,68.0,0.5,16.0,327.0,49.88,38.8
2016,2,10,9,15,780.5,71.5,0.5,16.5,370.0,93.7,49.65
2016,2,10,9,30,809.0,75.0,0.5,17.0,413.0,141.92,78.42
2016,2,10,9,45,828.5,78.0,0.5,17.5,451.5,190.46,115.12
2016,2,10,10,0,848.0,81.0,0.5,18.0,490.0,239.98,156.11
2016,2,10,10,15,862.5,83.0,0.5,18.5,522.0,288.1,197.42
2016,2,10,10,30,877.0,85.0,0.5,19.0,554.0,336.19,238.66
2016,2,10,10,45,884.5,87.0,0.55,19.5,579.0,381.63,277.56
2016,2,10,11,0,892.0,89.0,0.6,20.0,604.0,428.68,316.67
2016,2,10,11,15,899.0,90.0,0.6,20.0,622.0,470.02,350.87
2016,2,10,11,30,906.0,91.0,0.6,20.0,640.0,509.75,383.01
2016,2,10,11,45,911.0,91.0,0.6,20.5,650.5,545.75,410.87
2016,2,10,12,0,916.0,91.0,0.6,21.0,661.0,579.61,436.4
2016,2,10,12,15,917.0,91.0,0.6,21.0,663.0,608.93,458.93
2016,2,10,12,30,918.0,91.0,0.6,21.0,665.0,635.59,479.16
2016,2,10,12,45,920.0,89.0,0.6,21.5,659.5,658.07,495.25
2016,2,10,13,0,922.0,87.0,0.6,22.0,654.0,677.65,509.05
2016,2,10,13,15,917.0,86.0,0.6,22.0,639.5,690.73,519.14
2016,2,10,13,30,912.0,85.0,0.6,22.0,625.0,700.58,526.95
2016,2,10,13,45,903.5,84.0,0.6,22.0,603.0,704.83,530.89
2016,2,10,14,0,895.0,83.0,0.6,22.0,581.0,705.81,532.52
2016,2,10,14,15,883.0,81.5,0.55,22.0,551.5,700.64,529.13
2016,2,10,14,30,871.0,80.0,0.5,22.0,522.0,696.55,526.65
2016,2,10,14,45,825.5,77.0,0.5,22.0,473.5,660.96,503.08
2016,2,10,15,0,780.0,74.0,0.5,22.0,425.0,622.88,477.56
2016,2,10,15,15,572.5,105.5,0.55,21.5,350.0,518.13,402.65
2016,2,10,15,30,365.0,137.0,0.6,21.0,275.0,409.37,322.06
2016,2,10,15,45,340.5,124.5,0.65,20.5,241.0,365.47,290.79
2016,2,10,16,0,316.0,112.0,0.7,20.0,207.0,332.05,265.71
2016,2,10,16,15,289.5,95.5,0.75,19.5,171.5,292.36,234.66
2016,2,10,16,30,263.0,79.0,0.8,19.0,136.0,252.92,202.59
2016,2,10,16,45,225.5,61.0,0.9,18.5,101.0,216.04,171.08
2016,2,10,17,0,188.0,43.0,1.0,18.0,66.0,170.59,130.97
2016,2,10,17,15,94.0,27.0,1.0,17.5,38.5,90.05,52.26
2016,2,10,17,30,0.0,11.0,1.0,17.0,11.0,10.48,0.0
2016,2,10,17,45,0.0,5.5,1.0,17.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,7,15,173.0,13.0,0.7,12.5,27.5,12.39,0.0
2016,2,11,7,30,346.0,26.0,0.6,13.0,55.0,20.81,10.17
2016,2,11,7,45,454.0,35.0,0.55,14.0,99.0,27.03,17.82
2016,2,11,8,0,562.0,44.0,0.5,15.0,143.0,33.02,23.55
2016,2,11,8,15,624.0,50.0,0.45,15.5,191.0,39.64,29.65
2016,2,11,8,30,686.0,56.0,0.4,16.0,239.0,43.11,32.81
2016,2,11,8,45,622.0,74.0,0.35,16.5,262.5,51.49,40.18
2016,2,11,9,0,558.0,92.0,0.3,17.0,286.0,63.85,50.9
2016,2,11,9,15,688.5,82.0,0.25,17.5,352.0,95.0,52.37
2016,2,11,9,30,819.0,72.0,0.2,18.0,418.0,143.2,78.24
2016,2,11,9,45,767.5,86.0,0.2,18.5,433.5,190.47,116.95
2016,2,11,10,0,716.0,100.0,0.2,19.0,449.0,227.78,150.62
2016,2,11,10,15,695.0,115.0,0.25,19.0,471.5,272.2,189.73
2016,2,11,10,30,674.0,130.0,0.3,19.0,494.0,313.95,226.38
2016,2,11,10,45,648.0,146.0,0.35,19.5,509.0,352.13,259.13
2016,2,11,11,0,622.0,162.0,0.4,20.0,524.0,387.14,288.42
2016,2,11,11,15,748.0,131.0,0.4,20.0,579.0,441.79,330.54
2016,2,11,11,30,874.0,100.0,0.4,20.0,634.0,505.18,378.69
2016,2,11,11,45,870.5,103.5,0.45,20.0,642.0,539.91,406.27
2016,2,11,12,0,867.0,107.0,0.5,20.0,650.0,572.15,431.74
2016,2,11,12,15,697.5,161.5,0.5,20.0,599.5,556.72,421.23
2016,2,11,12,30,528.0,216.0,0.5,20.0,549.0,528.45,401.03
2016,2,11,12,45,454.0,237.5,0.5,20.0,522.0,520.15,395.53
2016,2,11,13,0,380.0,259.0,0.5,20.0,495.0,502.39,382.74
2016,2,11,13,15,402.0,247.0,0.5,19.5,491.5,515.15,394.02
2016,2,11,13,30,424.0,235.0,0.5,19.0,488.0,533.76,409.09
2016,2,11,13,45,468.0,213.0,0.5,19.0,483.0,549.74,422.03
2016,2,11,14,0,512.0,191.0,0.5,19.0,478.0,563.96,433.78
2016,2,11,14,15,364.5,209.0,0.5,18.5,408.0,477.76,370.86
2016,2,11,14,30,217.0,227.0,0.5,18.0,338.0,390.6,305.9
2016,2,11,14,45,193.5,212.5,0.5,18.0,306.5,361.31,284.93
2016,2,11,15,0,170.0,198.0,0.5,18.0,275.0,331.43,262.65
2016,2,11,15,15,167.0,179.5,0.5,17.5,249.5,310.14,247.57
2016,2,11,15,30,164.0,161.0,0.5,17.0,224.0,288.05,231.46
2016,2,11,15,45,147.5,144.0,0.55,16.5,195.5,258.56,208.97
2016,2,11,16,0,131.0,127.0,0.6,16.0,167.0,229.12,185.9
2016,2,11,16,15,115.5,106.5,0.65,15.5,137.5,195.76,158.97
2016,2,11,16,30,100.0,86.0,0.7,15.0,108.0,162.38,131.18
2016,2,11,16,45,75.5,65.5,0.75,15.0,80.0,124.14,98.31
2016,2,11,17,0,51.0,45.0,0.8,15.0,52.0,86.14,65.02
2016,2,11,17,15,25.5,26.5,0.8,14.5,30.0,42.67,23.82
2016,2,11,17,30,0.0,8.0,0.8,14.0,8.0,7.63,0.0
2016,2,11,17,45,0.0,4.0,0.85,14.0,4.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
