Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,8.5,1.0,9.5,8.5,0.0,0.0
2016,2,22,7,0,0.0,17.0,1.0,10.0,17.0,16.2,0.0
2016,2,22,7,15,241.5,26.0,1.0,10.0,56.5,20.97,9.62
2016,2,22,7,30,483.0,35.0,1.0,10.0,96.0,27.22,18.24
2016,2,22,7,45,564.0,42.5,1.0,10.5,145.0,31.79,22.87
2016,2,22,8,0,645.0,50.0,1.0,11.0,194.0,39.66,30.21
2016,2,22,8,15,696.5,55.0,0.95,11.5,244.5,42.11,32.52
2016,2,22,8,30,748.0,60.0,0.9,12.0,295.0,44.56,34.69
2016,2,22,8,45,781.5,64.0,0.9,13.0,343.5,46.11,35.89
2016,2,22,9,0,815.0,68.0,0.9,14.0,392.0,83.82,43.88
2016,2,22,9,15,839.0,71.0,0.9,14.5,436.5,133.98,72.2
2016,2,22,9,30,863.0,74.0,0.9,15.0,481.0,186.03,111.14
2016,2,22,9,45,880.5,76.0,0.95,15.5,520.5,242.77,158.59
2016,2,22,10,0,898.0,78.0,1.0,16.0,560.0,294.61,203.74
2016,2,22,10,15,910.5,79.5,0.95,16.5,593.0,344.88,247.74
2016,2,22,10,30,923.0,81.0,0.9,17.0,626.0,394.77,290.59
2016,2,22,10,45,803.5,120.5,0.9,17.5,609.5,422.97,317.67
2016,2,22,11,0,684.0,160.0,0.9,18.0,593.0,440.65,334.77
2016,2,22,11,15,692.5,163.0,0.9,18.0,612.0,478.83,365.76
2016,2,22,11,30,701.0,166.0,0.9,18.0,631.0,516.11,395.2
2016,2,22,11,45,687.0,175.0,0.95,18.0,635.5,545.51,418.51
2016,2,22,12,0,673.0,184.0,1.0,18.0,640.0,572.28,439.47
2016,2,22,12,15,813.0,136.0,1.0,18.0,688.0,636.5,488.26
2016,2,22,12,30,953.0,88.0,1.0,18.0,736.0,702.11,537.13
2016,2,22,12,45,945.5,90.0,1.05,18.5,728.5,723.4,552.16
2016,2,22,13,0,938.0,92.0,1.1,19.0,721.0,741.37,565.04
2016,2,22,13,15,776.5,141.0,1.1,19.0,654.5,700.89,535.45
2016,2,22,13,30,615.0,190.0,1.1,19.0,588.0,649.37,497.96
2016,2,22,13,45,766.0,139.0,1.1,19.0,617.0,716.37,549.28
2016,2,22,14,0,917.0,88.0,1.1,19.0,646.0,773.66,589.84
2016,2,22,14,15,906.5,86.5,1.1,18.5,616.0,769.0,588.0
2016,2,22,14,30,896.0,85.0,1.1,18.0,586.0,761.07,584.77
2016,2,22,14,45,882.0,82.5,1.1,18.0,550.0,751.22,579.22
2016,2,22,15,0,868.0,80.0,1.1,18.0,514.0,733.6,568.3
2016,2,22,15,15,758.5,89.0,1.05,17.5,445.0,658.31,516.64
2016,2,22,15,30,649.0,98.0,1.0,17.0,376.0,586.6,465.59
2016,2,22,15,45,614.5,95.0,0.95,16.5,335.0,550.08,439.91
2016,2,22,16,0,580.0,92.0,0.9,16.0,294.0,512.54,412.31
2016,2,22,16,15,549.5,82.0,0.85,15.0,250.5,468.97,380.08
2016,2,22,16,30,519.0,72.0,0.8,14.0,207.0,425.0,346.05
2016,2,22,16,45,458.0,62.5,0.8,13.5,163.0,363.89,296.25
2016,2,22,17,0,397.0,53.0,0.8,13.0,119.0,304.94,246.04
2016,2,22,17,15,309.0,38.5,0.85,12.5,79.0,230.42,180.37
2016,2,22,17,30,221.0,24.0,0.9,12.0,39.0,156.06,83.33
2016,2,22,17,45,110.5,12.0,0.95,11.5,19.5,59.23,0.0
2016,2,22,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.5,0.3,13.0,8.5,0.0,0.0
2016,2,23,7,0,0.0,17.0,0.4,13.0,17.0,16.2,0.0
2016,2,23,7,15,184.0,29.5,0.35,13.0,53.5,23.14,11.88
2016,2,23,7,30,368.0,42.0,0.3,13.0,90.0,33.42,23.51
2016,2,23,7,45,446.0,52.0,0.3,13.5,135.5,39.84,29.78
2016,2,23,8,0,524.0,62.0,0.3,14.0,181.0,46.02,35.55
2016,2,23,8,15,571.5,69.5,0.3,14.0,227.5,49.74,39.01
2016,2,23,8,30,619.0,77.0,0.3,14.0,274.0,53.33,42.24
2016,2,23,8,45,672.5,75.0,0.35,14.5,319.0,49.5,38.69
2016,2,23,9,0,726.0,73.0,0.4,15.0,364.0,86.98,47.4
2016,2,23,9,15,729.5,82.0,0.4,15.5,402.5,135.48,77.07
2016,2,23,9,30,733.0,91.0,0.4,16.0,441.0,183.91,114.27
2016,2,23,9,45,826.5,86.0,0.4,17.0,510.0,238.64,156.0
2016,2,23,10,0,920.0,81.0,0.4,18.0,579.0,306.64,209.72
2016,2,23,10,15,931.5,82.5,0.4,18.0,612.5,357.8,253.97
2016,2,23,10,30,943.0,84.0,0.4,18.0,646.0,408.45,297.2
2016,2,23,10,45,950.5,85.5,0.4,18.5,672.0,456.77,337.06
2016,2,23,11,0,958.0,87.0,0.4,19.0,698.0,503.77,374.62
2016,2,23,11,15,962.5,88.0,0.35,19.0,716.0,547.35,408.74
2016,2,23,11,30,967.0,89.0,0.3,19.0,734.0,588.95,440.33
2016,2,23,11,45,968.0,90.0,0.3,19.5,743.0,626.44,467.81
2016,2,23,12,0,969.0,91.0,0.3,20.0,752.0,661.36,492.72
2016,2,23,12,15,968.5,91.5,0.25,20.0,753.0,692.16,514.44
2016,2,23,12,30,968.0,92.0,0.2,20.0,754.0,720.03,533.72
2016,2,23,12,45,965.0,91.5,0.2,20.5,747.0,742.18,548.53
2016,2,23,13,0,962.0,91.0,0.2,21.0,740.0,761.06,560.53
2016,2,23,13,15,956.5,90.5,0.15,21.0,724.0,774.86,569.0
2016,2,23,13,30,951.0,90.0,0.1,21.0,708.0,785.24,575.47
2016,2,23,13,45,941.5,89.0,0.1,21.0,684.0,788.73,578.26
2016,2,23,14,0,932.0,88.0,0.1,21.0,660.0,788.74,579.02
2016,2,23,14,15,920.5,86.5,0.15,21.0,629.0,783.31,577.07
2016,2,23,14,30,909.0,85.0,0.2,21.0,598.0,774.56,573.2
2016,2,23,14,45,893.5,82.5,0.25,21.5,560.0,758.53,563.59
2016,2,23,15,0,878.0,80.0,0.3,22.0,522.0,744.61,555.53
2016,2,23,15,15,856.0,77.5,0.35,21.0,479.0,718.16,542.07
2016,2,23,15,30,834.0,75.0,0.4,20.0,436.0,689.21,526.64
2016,2,23,15,45,803.5,71.0,0.5,19.5,388.0,650.4,503.43
2016,2,23,16,0,773.0,67.0,0.6,19.0,340.0,609.95,477.44
2016,2,23,16,15,729.0,62.5,0.7,18.0,289.5,558.99,442.78
2016,2,23,16,30,685.0,58.0,0.8,17.0,239.0,507.75,405.77
2016,2,23,16,45,609.5,51.5,0.95,16.5,187.5,440.89,353.65
2016,2,23,17,0,534.0,45.0,1.1,16.0,136.0,372.95,297.69
2016,2,23,17,15,417.0,34.5,1.1,15.5,91.0,282.8,220.05
2016,2,23,17,30,300.0,24.0,1.1,15.0,46.0,195.83,114.11
2016,2,23,17,45,150.0,12.0,1.15,14.5,23.0,76.8,0.0
2016,2,23,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,9.5,1.05,9.5,9.5,0.0,0.0
2016,2,24,7,0,0.0,19.0,0.9,10.0,19.0,18.11,0.0
2016,2,24,7,15,207.5,29.5,0.85,10.5,57.5,23.08,12.59
2016,2,24,7,30,415.0,40.0,0.8,11.0,96.0,31.3,21.91
2016,2,24,7,45,499.5,48.5,0.8,12.0,144.5,36.5,27.0
2016,2,24,8,0,584.0,57.0,0.8,13.0,193.0,41.53,31.68
2016,2,24,8,15,636.5,63.0,0.7,13.5,242.5,44.26,34.19
2016,2,24,8,30,689.0,69.0,0.6,14.0,292.0,46.91,36.51
2016,2,24,8,45,727.0,73.0,0.55,15.0,340.0,52.93,41.63
2016,2,24,9,0,765.0,77.0,0.5,16.0,388.0,95.39,51.82
2016,2,24,9,15,790.0,80.5,0.45,16.5,432.0,143.72,80.57
2016,2,24,9,30,815.0,84.0,0.4,17.0,476.0,194.12,118.52
2016,2,24,9,45,834.0,86.5,0.35,17.5,515.0,244.21,159.96
2016,2,24,10,0,853.0,89.0,0.3,18.0,554.0,295.24,203.2
2016,2,24,10,15,866.0,91.0,0.3,18.5,587.0,344.64,245.33
2016,2,24,10,30,879.0,93.0,0.3,19.0,620.0,393.87,286.47
2016,2,24,10,45,886.5,95.0,0.35,19.5,645.0,443.67,327.21
2016,2,24,11,0,894.0,97.0,0.4,20.0,670.0,488.56,363.24
2016,2,24,11,15,900.0,98.0,0.4,20.0,688.0,530.45,396.39
2016,2,24,11,30,906.0,99.0,0.4,20.0,706.0,570.62,427.4
2016,2,24,11,45,907.0,100.0,0.4,20.5,715.5,606.1,453.46
2016,2,24,12,0,908.0,101.0,0.4,21.0,725.0,639.17,477.14
2016,2,24,12,15,908.5,101.0,0.4,21.0,726.5,668.44,498.56
2016,2,24,12,30,909.0,101.0,0.4,21.0,728.0,694.99,517.77
2016,2,24,12,45,913.0,98.0,0.45,21.0,723.0,718.08,535.22
2016,2,24,13,0,917.0,95.0,0.5,21.0,718.0,738.29,550.27
2016,2,24,13,15,912.5,94.5,0.5,21.0,703.0,752.06,559.61
2016,2,24,13,30,908.0,94.0,0.5,21.0,688.0,762.57,566.97
2016,2,24,13,45,903.0,91.5,0.5,21.0,666.0,767.32,570.65
2016,2,24,14,0,898.0,89.0,0.5,21.0,644.0,768.74,572.33
2016,2,24,14,15,887.0,87.5,0.5,20.5,614.0,763.51,570.84
2016,2,24,14,30,876.0,86.0,0.5,20.0,584.0,755.08,567.38
2016,2,24,14,45,862.0,83.5,0.55,20.0,547.5,745.23,562.82
2016,2,24,15,0,848.0,81.0,0.6,20.0,511.0,727.58,552.94
2016,2,24,15,15,826.5,78.0,0.55,19.5,468.5,701.11,536.53
2016,2,24,15,30,805.0,75.0,0.5,19.0,426.0,672.21,518.3
2016,2,24,15,45,774.0,71.5,0.5,18.5,379.5,634.0,493.77
2016,2,24,16,0,743.0,68.0,0.5,18.0,333.0,594.28,466.85
2016,2,24,16,15,699.5,63.0,0.55,17.0,283.5,543.56,431.75
2016,2,24,16,30,656.0,58.0,0.6,16.0,234.0,496.64,397.5
2016,2,24,16,45,587.5,51.5,0.7,15.0,184.5,430.34,346.47
2016,2,24,17,0,519.0,45.0,0.8,14.0,135.0,366.7,294.45
2016,2,24,17,15,407.5,34.5,0.8,13.5,90.5,279.42,219.34
2016,2,24,17,30,296.0,24.0,0.8,13.0,46.0,196.45,123.04
2016,2,24,17,45,148.0,12.0,0.85,12.5,23.0,76.43,0.0
2016,2,24,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,6,45,65.0,7.5,0.85,11.5,10.0,7.15,0.0
2016,2,25,7,0,130.0,15.0,0.8,12.0,20.0,11.97,0.0
2016,2,25,7,15,260.0,29.0,0.7,12.5,58.5,23.18,13.04
2016,2,25,7,30,390.0,43.0,0.6,13.0,97.0,33.83,24.01
2016,2,25,7,45,462.5,53.5,0.5,13.5,143.5,40.67,30.58
2016,2,25,8,0,535.0,64.0,0.4,14.0,190.0,47.22,36.65
2016,2,25,8,15,587.5,71.0,0.35,14.5,239.0,50.47,39.59
2016,2,25,8,30,640.0,78.0,0.3,15.0,288.0,53.63,42.31
2016,2,25,8,45,674.5,83.5,0.25,16.0,334.5,55.46,43.68
2016,2,25,9,0,709.0,89.0,0.2,17.0,381.0,100.06,55.95
2016,2,25,9,15,735.0,93.0,0.15,17.5,424.0,146.53,84.26
2016,2,25,9,30,761.0,97.0,0.1,18.0,467.0,195.22,120.86
2016,2,25,9,45,780.0,100.0,0.1,18.5,505.0,247.84,163.88
2016,2,25,10,0,799.0,103.0,0.1,19.0,543.0,296.8,204.94
2016,2,25,10,15,812.5,105.0,0.1,19.5,575.0,343.94,244.6
2016,2,25,10,30,826.0,107.0,0.1,20.0,607.0,391.07,283.45
2016,2,25,10,45,841.0,106.5,0.1,20.5,633.5,436.32,319.84
2016,2,25,11,0,856.0,106.0,0.1,21.0,660.0,481.15,354.83
2016,2,25,11,15,713.5,162.5,0.1,21.0,632.5,498.06,369.48
2016,2,25,11,30,571.0,219.0,0.1,21.0,605.0,503.9,374.92
2016,2,25,11,45,574.0,221.0,0.15,21.5,613.5,532.06,395.85
2016,2,25,12,0,577.0,223.0,0.2,22.0,622.0,558.89,415.19
2016,2,25,12,15,547.5,235.0,0.2,22.0,615.0,573.31,425.56
2016,2,25,12,30,518.0,247.0,0.2,22.0,608.0,584.68,433.68
2016,2,25,12,45,703.0,174.0,0.25,22.5,658.0,658.57,487.58
2016,2,25,13,0,888.0,101.0,0.3,23.0,708.0,728.29,537.04
2016,2,25,13,15,883.0,100.0,0.3,22.5,693.0,740.75,545.71
2016,2,25,13,30,878.0,99.0,0.3,22.0,678.0,750.02,553.23
2016,2,25,13,45,870.0,98.0,0.35,22.0,655.5,753.89,557.11
2016,2,25,14,0,862.0,97.0,0.4,22.0,633.0,758.94,562.01
2016,2,25,14,15,851.0,95.0,0.4,22.0,604.0,753.43,559.19
2016,2,25,14,30,840.0,93.0,0.4,22.0,575.0,744.76,554.53
2016,2,25,14,45,820.0,92.0,0.45,22.5,538.0,727.48,543.94
2016,2,25,15,0,800.0,91.0,0.5,23.0,501.0,707.42,531.55
2016,2,25,15,15,778.0,88.0,0.55,22.0,459.5,681.06,517.74
2016,2,25,15,30,756.0,85.0,0.6,21.0,418.0,652.39,501.97
2016,2,25,15,45,721.0,81.5,0.65,20.5,372.0,615.45,478.48
2016,2,25,16,0,686.0,78.0,0.7,20.0,326.0,574.45,450.75
2016,2,25,16,15,641.5,72.0,0.75,19.0,277.5,523.47,415.24
2016,2,25,16,30,597.0,66.0,0.8,18.0,229.0,472.65,377.99
2016,2,25,16,45,536.5,57.5,0.85,17.0,181.0,409.99,329.4
2016,2,25,17,0,476.0,49.0,0.9,16.0,133.0,349.54,279.84
2016,2,25,17,15,368.5,37.5,0.9,15.5,90.0,264.14,206.96
2016,2,25,17,30,261.0,26.0,0.9,15.0,47.0,184.21,120.24
2016,2,25,17,45,130.5,13.0,0.95,15.0,23.5,70.13,0.0
2016,2,25,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,9.5,0.7,13.0,9.5,9.05,0.0
2016,2,26,7,0,0.0,19.0,0.7,13.0,19.0,17.17,0.0
2016,2,26,7,15,118.0,35.0,0.6,13.5,52.0,28.61,17.77
2016,2,26,7,30,236.0,51.0,0.5,14.0,85.0,39.11,28.58
2016,2,26,7,45,281.0,68.0,0.45,14.5,124.5,51.14,39.7
2016,2,26,8,0,326.0,85.0,0.4,15.0,164.0,62.65,50.12
2016,2,26,8,15,357.0,101.0,0.4,15.5,205.5,72.88,59.14
2016,2,26,8,30,388.0,117.0,0.4,16.0,247.0,82.67,67.55
2016,2,26,8,45,419.5,127.0,0.4,16.5,286.0,89.49,73.2
2016,2,26,9,0,451.0,137.0,0.4,17.0,325.0,125.14,83.91
2016,2,26,9,15,534.0,132.0,0.45,17.0,377.5,158.53,102.55
2016,2,26,9,30,617.0,127.0,0.5,17.0,430.0,198.99,131.07
2016,2,26,9,45,642.0,131.5,0.55,17.5,468.5,242.84,167.05
2016,2,26,10,0,667.0,136.0,0.6,18.0,507.0,288.57,205.41
2016,2,26,10,15,741.5,125.5,0.6,18.0,560.0,338.91,246.47
2016,2,26,10,30,816.0,115.0,0.6,18.0,613.0,398.24,294.33
2016,2,26,10,45,824.5,117.5,0.65,18.5,638.0,443.23,331.43
2016,2,26,11,0,833.0,120.0,0.7,19.0,663.0,487.34,366.92
2016,2,26,11,15,700.0,171.0,0.7,19.0,635.5,502.34,380.46
2016,2,26,11,30,567.0,222.0,0.7,19.0,608.0,507.15,385.3
2016,2,26,11,45,464.5,263.5,0.7,19.0,582.5,511.03,388.56
2016,2,26,12,0,362.0,305.0,0.7,19.0,557.0,505.51,384.26
2016,2,26,12,15,337.5,312.0,0.7,19.0,547.5,512.15,389.49
2016,2,26,12,30,313.0,319.0,0.7,19.0,538.0,516.59,392.84
2016,2,26,12,45,356.5,304.0,0.7,19.0,551.5,544.03,413.84
2016,2,26,13,0,400.0,289.0,0.7,19.0,565.0,571.68,434.69
2016,2,26,13,15,456.0,262.0,0.7,19.0,570.0,602.8,458.23
2016,2,26,13,30,512.0,235.0,0.7,19.0,575.0,627.6,477.35
2016,2,26,13,45,423.5,253.0,0.75,19.0,528.0,589.46,449.87
2016,2,26,14,0,335.0,271.0,0.8,19.0,481.0,540.64,415.0
2016,2,26,14,15,381.5,246.0,0.8,18.5,474.5,553.96,427.92
2016,2,26,14,30,428.0,221.0,0.8,18.0,468.0,575.39,445.92
2016,2,26,14,45,435.5,203.5,0.8,18.0,441.5,564.05,438.86
2016,2,26,15,0,443.0,186.0,0.8,18.0,415.0,550.48,430.5
2016,2,26,15,15,358.5,184.0,0.75,17.5,359.5,473.7,374.22
2016,2,26,15,30,274.0,182.0,0.7,17.0,304.0,409.6,326.26
2016,2,26,15,45,348.5,151.0,0.7,17.0,289.0,423.35,339.66
2016,2,26,16,0,423.0,120.0,0.7,17.0,274.0,444.29,357.15
2016,2,26,16,15,502.0,94.0,0.7,16.0,251.5,456.56,368.82
2016,2,26,16,30,581.0,68.0,0.7,15.0,229.0,467.44,378.31
2016,2,26,16,45,519.0,59.5,0.7,14.5,181.5,404.1,327.33
2016,2,26,17,0,457.0,51.0,0.7,14.0,134.0,343.04,276.46
2016,2,26,17,15,349.0,39.5,0.7,13.5,91.0,257.56,203.56
2016,2,26,17,30,241.0,28.0,0.7,13.0,48.0,178.96,121.97
2016,2,26,17,45,120.5,14.0,0.7,13.0,24.0,67.06,0.0
2016,2,26,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,14.0,0.75,10.5,14.0,13.34,0.0
2016,2,27,7,0,0.0,28.0,0.6,11.0,28.0,24.01,0.0
2016,2,27,7,15,222.5,35.5,0.6,11.5,68.5,27.7,17.55
2016,2,27,7,30,445.0,43.0,0.6,12.0,109.0,33.35,23.84
2016,2,27,7,45,531.0,49.5,0.6,12.5,158.5,36.71,27.26
2016,2,27,8,0,617.0,56.0,0.6,13.0,208.0,40.06,30.43
2016,2,27,8,15,666.0,61.5,0.55,13.5,257.5,42.45,32.6
2016,2,27,8,30,715.0,67.0,0.5,14.0,307.0,49.3,38.63
2016,2,27,8,45,753.0,69.5,0.5,14.5,356.0,55.69,44.13
2016,2,27,9,0,791.0,72.0,0.5,15.0,405.0,102.89,53.92
2016,2,27,9,15,814.0,75.0,0.5,15.5,448.5,152.36,85.98
2016,2,27,9,30,837.0,78.0,0.5,16.0,492.0,203.64,126.22
2016,2,27,9,45,852.5,80.5,0.5,16.5,530.5,254.37,169.3
2016,2,27,10,0,868.0,83.0,0.5,17.0,569.0,310.47,217.3
2016,2,27,10,15,880.0,84.5,0.5,17.0,601.5,359.56,260.01
2016,2,27,10,30,892.0,86.0,0.5,17.0,634.0,408.28,301.65
2016,2,27,10,45,898.5,88.5,0.55,17.5,659.0,454.99,340.49
2016,2,27,11,0,905.0,91.0,0.6,18.0,684.0,500.42,377.21
2016,2,27,11,15,910.0,91.5,0.6,18.0,702.0,541.81,410.27
2016,2,27,11,30,915.0,92.0,0.6,18.0,720.0,581.36,441.12
2016,2,27,11,45,915.5,93.5,0.6,18.5,729.0,617.26,467.67
2016,2,27,12,0,916.0,95.0,0.6,19.0,738.0,650.7,491.77
2016,2,27,12,15,916.5,95.5,0.6,19.0,739.5,680.59,513.79
2016,2,27,12,30,917.0,96.0,0.6,19.0,741.0,707.75,533.56
2016,2,27,12,45,911.5,97.0,0.65,19.0,733.5,728.45,549.33
2016,2,27,13,0,906.0,98.0,0.7,19.0,726.0,745.98,562.05
2016,2,27,13,15,902.0,97.5,0.7,19.0,711.0,759.85,571.62
2016,2,27,13,30,898.0,97.0,0.7,19.0,696.0,770.51,579.18
2016,2,27,13,45,743.0,144.5,0.75,19.0,629.5,722.38,547.24
2016,2,27,14,0,588.0,192.0,0.8,19.0,563.0,659.13,502.76
2016,2,27,14,15,729.5,140.0,0.8,18.5,578.5,720.78,551.19
2016,2,27,14,30,871.0,88.0,0.8,18.0,594.0,764.9,583.1
2016,2,27,14,45,857.0,85.5,0.85,18.0,558.0,754.96,577.61
2016,2,27,15,0,843.0,83.0,0.9,18.0,522.0,737.07,567.34
2016,2,27,15,15,822.5,80.5,0.85,17.5,479.5,711.6,551.5
2016,2,27,15,30,802.0,78.0,0.8,17.0,437.0,683.69,533.81
2016,2,27,15,45,775.5,73.5,0.8,16.5,391.0,647.0,510.09
2016,2,27,16,0,749.0,69.0,0.8,16.0,345.0,608.62,484.37
2016,2,27,16,15,707.5,64.5,0.8,15.5,295.5,559.02,448.45
2016,2,27,16,30,666.0,60.0,0.8,15.0,246.0,513.08,413.65
2016,2,27,16,45,606.0,53.0,0.8,14.5,196.5,449.96,363.81
2016,2,27,17,0,546.0,46.0,0.8,14.0,147.0,388.95,313.13
2016,2,27,17,15,438.5,36.5,0.85,13.5,101.0,302.58,239.75
2016,2,27,17,30,331.0,27.0,0.9,13.0,55.0,223.89,157.72
2016,2,27,17,45,165.5,13.5,0.95,12.5,27.5,87.2,0.0
2016,2,27,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,59.0,10.5,1.0,9.5,14.0,10.01,0.0
2016,2,28,7,0,118.0,21.0,1.0,10.0,28.0,16.59,0.0
2016,2,28,7,15,226.5,37.0,1.0,10.5,66.5,28.83,18.84
2016,2,28,7,30,335.0,53.0,1.0,11.0,105.0,40.58,30.38
2016,2,28,7,45,407.0,65.0,1.05,11.5,151.0,48.71,38.1
2016,2,28,8,0,479.0,77.0,1.1,12.0,197.0,57.74,46.38
2016,2,28,8,15,556.0,76.0,1.1,12.5,244.0,53.66,42.74
2016,2,28,8,30,633.0,75.0,1.1,13.0,291.0,50.39,39.72
2016,2,28,8,45,555.5,105.5,1.15,13.5,315.0,79.42,56.78
2016,2,28,9,0,478.0,136.0,1.2,14.0,339.0,130.53,87.41
2016,2,28,9,15,419.5,166.0,1.2,14.0,358.0,175.24,122.47
2016,2,28,9,30,361.0,196.0,1.2,14.0,377.0,218.92,160.31
2016,2,28,9,45,379.0,209.0,1.2,14.5,412.0,255.6,190.03
2016,2,28,10,0,397.0,222.0,1.2,15.0,447.0,293.82,221.38
2016,2,28,10,15,300.5,255.0,1.15,15.0,431.0,311.98,239.78
2016,2,28,10,30,204.0,288.0,1.1,15.0,415.0,324.25,252.04
2016,2,28,10,45,150.0,298.0,1.05,15.5,393.5,323.32,251.98
2016,2,28,11,0,96.0,308.0,1.0,16.0,372.0,319.17,248.77
2016,2,28,11,15,142.0,320.0,1.0,16.0,417.5,358.94,279.43
2016,2,28,11,30,188.0,332.0,1.0,16.0,463.0,404.02,313.74
2016,2,28,11,45,307.0,312.0,1.0,16.5,528.0,466.95,361.31
2016,2,28,12,0,426.0,292.0,1.0,17.0,593.0,538.22,414.24
2016,2,28,12,15,321.0,316.5,1.0,17.0,544.0,509.08,391.79
2016,2,28,12,30,216.0,341.0,1.0,17.0,495.0,471.76,363.55
2016,2,28,12,45,267.5,328.5,1.0,17.0,516.5,509.72,393.05
2016,2,28,13,0,319.0,316.0,1.0,17.0,538.0,544.53,419.54
2016,2,28,13,15,340.5,303.0,1.0,17.0,536.0,557.39,429.68
2016,2,28,13,30,362.0,290.0,1.0,17.0,534.0,569.28,439.37
2016,2,28,13,45,336.5,285.5,1.0,17.0,506.0,553.51,428.19
2016,2,28,14,0,311.0,281.0,1.0,17.0,478.0,536.02,415.95
2016,2,28,14,15,289.0,270.5,0.95,17.0,447.5,513.31,399.66
2016,2,28,14,30,267.0,260.0,0.9,17.0,417.0,489.27,382.34
2016,2,28,14,45,287.5,239.5,0.9,17.0,398.5,485.15,381.04
2016,2,28,15,0,308.0,219.0,0.9,17.0,380.0,479.2,378.21
2016,2,28,15,15,356.0,191.0,0.85,16.5,363.0,482.81,383.55
2016,2,28,15,30,404.0,163.0,0.8,16.0,346.0,494.93,394.83
2016,2,28,15,45,217.5,153.0,0.8,16.0,250.5,335.93,271.02
2016,2,28,16,0,31.0,143.0,0.8,16.0,155.0,174.28,139.65
2016,2,28,16,15,23.5,124.0,0.8,15.5,132.5,141.08,113.39
2016,2,28,16,30,16.0,105.0,0.8,15.0,110.0,117.27,93.77
2016,2,28,16,45,8.0,84.5,0.8,15.0,87.0,91.48,71.88
2016,2,28,17,0,0.0,64.0,0.8,15.0,64.0,65.76,49.73
2016,2,28,17,15,0.0,44.0,0.8,14.5,44.0,44.78,31.55
2016,2,28,17,30,0.0,24.0,0.8,14.0,24.0,22.51,11.45
2016,2,28,17,45,0.0,12.0,0.8,14.0,12.0,11.44,0.0
2016,2,28,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,6,45,113.5,10.5,0.85,10.5,17.0,10.01,0.0
2016,2,29,7,0,227.0,21.0,0.9,11.0,34.0,16.81,2.84
2016,2,29,7,15,353.0,32.0,0.85,11.5,77.0,24.92,15.82
2016,2,29,7,30,479.0,43.0,0.8,12.0,120.0,32.63,23.37
2016,2,29,7,45,560.0,50.0,0.8,12.5,170.0,36.5,27.15
2016,2,29,8,0,641.0,57.0,0.8,13.0,220.0,40.26,30.64
2016,2,29,8,15,688.0,62.0,0.75,13.5,270.5,46.42,36.14
2016,2,29,8,30,735.0,67.0,0.7,14.0,321.0,48.64,38.0
2016,2,29,8,45,771.5,69.5,0.7,15.0,370.5,66.18,38.39
2016,2,29,9,0,808.0,72.0,0.7,16.0,420.0,114.87,60.12
2016,2,29,9,15,830.0,75.0,0.65,16.5,464.0,165.51,95.13
2016,2,29,9,30,852.0,78.0,0.6,17.0,508.0,217.82,137.18
2016,2,29,9,45,868.0,80.0,0.55,18.0,547.0,274.59,184.85
2016,2,29,10,0,884.0,82.0,0.5,19.0,586.0,326.19,228.55
2016,2,29,10,15,895.0,84.0,0.5,19.5,618.5,376.34,271.17
2016,2,29,10,30,906.0,86.0,0.5,20.0,651.0,425.99,312.3
2016,2,29,10,45,909.5,89.0,0.5,20.5,675.0,472.59,349.98
2016,2,29,11,0,913.0,92.0,0.5,21.0,699.0,517.63,385.22
2016,2,29,11,15,918.0,92.5,0.45,21.0,716.5,559.43,417.28
2016,2,29,11,30,923.0,93.0,0.4,21.0,734.0,599.36,447.0
2016,2,29,11,45,928.5,91.5,0.4,21.5,744.0,635.66,473.08
2016,2,29,12,0,934.0,90.0,0.4,22.0,754.0,669.69,496.93
2016,2,29,12,15,934.5,90.0,0.35,22.0,755.5,699.52,517.56
2016,2,29,12,30,935.0,90.0,0.3,22.0,757.0,726.54,535.89
2016,2,29,12,45,936.5,88.0,0.3,22.5,750.5,749.3,549.93
2016,2,29,13,0,938.0,86.0,0.3,23.0,744.0,769.02,561.73
2016,2,29,13,15,933.5,85.5,0.35,23.0,729.0,782.73,571.62
2016,2,29,13,30,929.0,85.0,0.4,23.0,714.0,793.1,579.57
2016,2,29,13,45,922.0,84.0,0.45,23.0,691.0,797.67,583.95
2016,2,29,14,0,915.0,83.0,0.5,23.0,668.0,798.86,586.34
2016,2,29,14,15,904.5,81.5,0.5,23.0,637.5,793.44,583.73
2016,2,29,14,30,894.0,80.0,0.5,23.0,607.0,784.74,579.17
2016,2,29,14,45,739.5,115.0,0.5,23.5,533.5,712.29,531.04
2016,2,29,15,0,585.0,150.0,0.5,24.0,460.0,630.7,474.69
2016,2,29,15,15,696.5,113.0,0.5,23.5,452.5,668.71,505.86
2016,2,29,15,30,808.0,76.0,0.5,23.0,445.0,695.6,526.19
2016,2,29,15,45,767.5,75.5,0.5,22.5,396.5,653.12,498.76
2016,2,29,16,0,727.0,75.0,0.5,22.0,348.0,609.45,470.58
2016,2,29,16,15,684.5,70.0,0.55,21.5,298.5,562.23,438.3
2016,2,29,16,30,642.0,65.0,0.6,21.0,249.0,511.7,402.09
2016,2,29,16,45,569.5,59.0,0.7,20.5,198.5,442.11,349.81
2016,2,29,17,0,497.0,53.0,0.8,20.0,148.0,375.34,296.88
2016,2,29,17,15,394.0,42.0,0.8,19.5,103.0,289.87,226.32
2016,2,29,17,30,291.0,31.0,0.8,19.0,58.0,211.58,153.84
2016,2,29,17,45,145.5,15.5,0.8,19.0,29.0,102.15,0.0
2016,2,29,18,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,6,45,141.0,10.5,0.8,13.0,19.5,10.01,0.0
2016,3,1,7,0,282.0,21.0,0.7,13.0,39.0,16.65,4.36
2016,3,1,7,15,405.5,31.5,0.65,13.5,84.0,24.3,15.27
2016,3,1,7,30,529.0,42.0,0.6,14.0,129.0,31.59,22.31
2016,3,1,7,45,601.0,48.5,0.55,15.0,180.0,35.1,25.66
2016,3,1,8,0,673.0,55.0,0.5,16.0,231.0,42.21,32.01
2016,3,1,8,15,719.0,60.0,0.5,16.0,282.5,44.55,34.12
2016,3,1,8,30,765.0,65.0,0.5,16.0,334.0,46.85,36.11
2016,3,1,8,45,798.0,68.0,0.55,16.5,383.5,69.25,38.15
2016,3,1,9,0,831.0,71.0,0.6,17.0,433.0,119.67,62.1
2016,3,1,9,15,852.5,74.0,0.6,17.5,478.0,171.59,98.55
2016,3,1,9,30,874.0,77.0,0.6,18.0,523.0,230.76,146.25
2016,3,1,9,45,894.5,77.0,0.65,18.5,563.0,282.56,190.39
2016,3,1,10,0,915.0,77.0,0.7,19.0,603.0,335.15,235.7
2016,3,1,10,15,925.5,78.5,0.7,19.0,636.0,386.19,279.84
2016,3,1,10,30,936.0,80.0,0.7,19.0,669.0,436.62,322.52
2016,3,1,10,45,943.5,81.0,0.75,19.0,694.5,484.47,362.47
2016,3,1,11,0,951.0,82.0,0.8,19.0,720.0,530.98,400.37
2016,3,1,11,15,956.0,83.0,0.8,19.0,738.0,574.65,434.81
2016,3,1,11,30,961.0,84.0,0.8,19.0,756.0,616.38,466.9
2016,3,1,11,45,963.5,84.0,0.8,19.5,765.5,653.53,494.05
2016,3,1,12,0,966.0,84.0,0.8,20.0,775.0,688.18,518.73
2016,3,1,12,15,966.5,84.0,0.8,20.0,776.5,718.85,541.09
2016,3,1,12,30,967.0,84.0,0.8,20.0,778.0,746.61,560.82
2016,3,1,12,45,966.0,83.5,0.8,20.0,771.5,769.77,576.27
2016,3,1,13,0,965.0,83.0,0.8,20.0,765.0,789.72,589.64
2016,3,1,13,15,961.0,82.5,0.8,20.0,749.5,804.16,599.45
2016,3,1,13,30,957.0,82.0,0.8,20.0,734.0,815.18,607.15
2016,3,1,13,45,949.5,82.0,0.8,20.0,711.0,820.61,611.32
2016,3,1,14,0,942.0,82.0,0.8,20.0,688.0,822.58,613.42
2016,3,1,14,15,932.5,80.5,0.8,19.5,657.5,817.91,612.43
2016,3,1,14,30,923.0,79.0,0.8,19.0,627.0,809.86,609.39
2016,3,1,14,45,907.0,78.0,0.8,19.0,589.0,794.11,600.15
2016,3,1,15,0,891.0,77.0,0.8,19.0,551.0,775.34,588.98
2016,3,1,15,15,872.0,74.5,0.8,18.5,508.0,749.72,574.18
2016,3,1,15,30,853.0,72.0,0.8,18.0,465.0,727.15,561.37
2016,3,1,15,45,826.0,69.0,0.8,17.5,417.0,690.33,538.17
2016,3,1,16,0,799.0,66.0,0.8,17.0,369.0,651.72,513.19
2016,3,1,16,15,760.0,62.0,0.75,16.0,318.0,602.38,479.6
2016,3,1,16,30,721.0,58.0,0.7,15.0,267.0,552.54,443.27
2016,3,1,16,45,661.5,52.0,0.7,14.5,215.5,487.68,393.19
2016,3,1,17,0,602.0,46.0,0.7,14.0,164.0,424.48,341.82
2016,3,1,17,15,499.5,37.5,0.75,13.5,115.5,342.95,273.29
2016,3,1,17,30,397.0,29.0,0.8,13.0,67.0,263.75,198.43
2016,3,1,17,45,198.5,14.5,0.85,12.5,33.5,126.71,0.0
2016,3,1,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,6,45,54.5,12.0,0.8,11.5,15.5,11.44,0.0
2016,3,2,7,0,109.0,24.0,0.7,12.0,31.0,18.75,7.02
2016,3,2,7,15,162.5,42.0,0.65,12.5,64.0,34.16,23.98
2016,3,2,7,30,216.0,60.0,0.6,13.0,97.0,47.88,36.83
2016,3,2,7,45,243.5,79.0,0.55,13.5,133.5,61.8,49.55
2016,3,2,8,0,271.0,98.0,0.5,14.0,170.0,75.22,61.53
2016,3,2,8,15,290.5,115.0,0.5,14.5,206.5,86.75,71.55
2016,3,2,8,30,310.0,132.0,0.5,15.0,243.0,97.83,80.96
2016,3,2,8,45,566.5,102.0,0.5,16.0,338.5,86.95,55.74
2016,3,2,9,0,823.0,72.0,0.5,17.0,434.0,123.62,64.82
2016,3,2,9,15,736.0,99.0,0.5,17.0,447.0,174.81,106.24
2016,3,2,9,30,649.0,126.0,0.5,17.0,460.0,221.3,148.42
2016,3,2,9,45,771.5,104.0,0.55,17.5,530.0,273.99,188.85
2016,3,2,10,0,894.0,82.0,0.6,18.0,600.0,337.43,239.13
2016,3,2,10,15,905.0,83.5,0.6,18.0,632.5,387.74,282.5
2016,3,2,10,30,916.0,85.0,0.6,18.0,665.0,437.52,324.53
2016,3,2,10,45,692.5,171.5,0.65,18.5,620.0,453.0,340.95
2016,3,2,11,0,469.0,258.0,0.7,19.0,575.0,453.86,343.86
2016,3,2,11,15,542.5,237.0,0.7,19.0,612.5,497.81,377.81
2016,3,2,11,30,616.0,216.0,0.7,19.0,650.0,546.53,414.53
2016,3,2,11,45,549.0,245.0,0.75,19.5,635.5,558.19,422.68
2016,3,2,12,0,482.0,274.0,0.8,20.0,621.0,565.43,427.43
2016,3,2,12,15,519.5,260.0,0.8,19.5,634.5,596.62,451.71
2016,3,2,12,30,557.0,246.0,0.8,19.0,648.0,627.82,475.66
2016,3,2,12,45,489.5,271.0,0.8,19.0,622.0,621.83,470.63
2016,3,2,13,0,422.0,296.0,0.8,19.0,596.0,611.61,462.81
2016,3,2,13,15,409.5,297.5,0.8,18.5,584.0,609.72,463.03
2016,3,2,13,30,397.0,299.0,0.8,18.0,572.0,611.76,465.8
2016,3,2,13,45,283.5,303.0,0.8,18.0,495.0,537.06,411.23
2016,3,2,14,0,170.0,307.0,0.8,18.0,418.0,450.3,347.19
2016,3,2,14,15,169.0,292.5,0.8,18.0,398.0,438.61,340.11
2016,3,2,14,30,168.0,278.0,0.8,18.0,378.0,426.03,331.69
2016,3,2,14,45,185.5,259.0,0.8,18.0,363.5,421.87,330.06
2016,3,2,15,0,203.0,240.0,0.8,18.0,349.0,416.46,327.43
2016,3,2,15,15,129.5,216.0,0.75,17.5,284.0,335.13,265.34
2016,3,2,15,30,56.0,192.0,0.7,17.0,219.0,243.84,194.04
2016,3,2,15,45,238.0,160.0,0.7,16.5,254.0,362.12,292.63
2016,3,2,16,0,420.0,128.0,0.7,16.0,289.0,461.62,372.3
2016,3,2,16,15,377.5,118.5,0.65,15.5,248.0,413.9,334.85
2016,3,2,16,30,335.0,109.0,0.6,15.0,207.0,367.19,298.49
2016,3,2,16,45,301.5,91.0,0.6,14.5,167.0,317.1,258.66
2016,3,2,17,0,268.0,73.0,0.6,14.0,127.0,268.06,218.0
2016,3,2,17,15,208.0,55.0,0.6,13.5,89.0,206.04,165.0
2016,3,2,17,30,148.0,37.0,0.6,13.0,51.0,137.14,103.33
2016,3,2,17,45,74.0,18.5,0.65,13.0,25.5,65.59,0.0
2016,3,2,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,12.0,0.5,12.5,12.0,11.44,0.0
2016,3,3,7,0,0.0,24.0,0.4,13.0,24.0,22.01,10.33
2016,3,3,7,15,29.0,44.0,0.3,13.5,49.0,38.54,27.82
2016,3,3,7,30,58.0,64.0,0.2,14.0,74.0,52.92,41.19
