Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,7,45,72.0,85.5,0.15,15.0,102.0,69.2,55.78
2016,3,3,8,0,86.0,107.0,0.1,16.0,130.0,84.98,69.49
2016,3,3,8,15,95.0,128.0,0.1,16.5,158.5,99.95,82.25
2016,3,3,8,30,104.0,149.0,0.1,17.0,187.0,114.43,94.3
2016,3,3,8,45,118.0,170.5,0.1,17.5,219.5,135.89,104.14
2016,3,3,9,0,132.0,192.0,0.1,18.0,252.0,163.04,122.69
2016,3,3,9,15,113.0,210.5,0.1,18.0,265.0,185.09,139.96
2016,3,3,9,30,94.0,229.0,0.1,18.0,278.0,210.66,160.55
2016,3,3,9,45,162.5,247.0,0.15,18.5,339.0,245.07,184.71
2016,3,3,10,0,231.0,265.0,0.2,19.0,400.0,291.99,218.98
2016,3,3,10,15,317.5,262.5,0.2,19.0,459.0,331.84,248.26
2016,3,3,10,30,404.0,260.0,0.2,19.0,518.0,383.55,286.91
2016,3,3,10,45,421.5,266.5,0.25,19.0,545.0,417.28,313.21
2016,3,3,11,0,439.0,273.0,0.3,19.0,572.0,454.47,341.81
2016,3,3,11,15,382.5,297.0,0.35,18.5,562.0,468.98,354.04
2016,3,3,11,30,326.0,321.0,0.4,18.0,552.0,477.57,361.62
2016,3,3,11,45,334.0,319.0,0.5,18.0,558.5,497.19,377.36
2016,3,3,12,0,342.0,317.0,0.6,18.0,565.0,516.3,392.52
2016,3,3,12,15,341.5,322.0,0.65,17.5,570.0,535.73,407.95
2016,3,3,12,30,341.0,327.0,0.7,17.0,575.0,554.23,422.66
2016,3,3,12,45,370.0,315.5,0.75,17.0,582.5,576.79,440.21
2016,3,3,13,0,399.0,304.0,0.8,17.0,590.0,598.97,457.45
2016,3,3,13,15,407.0,291.5,0.75,17.0,578.0,603.69,461.09
2016,3,3,13,30,415.0,279.0,0.7,17.0,566.0,614.42,469.0
2016,3,3,13,45,357.0,286.0,0.7,17.0,527.0,577.52,442.46
2016,3,3,14,0,299.0,293.0,0.7,17.0,488.0,546.29,419.98
2016,3,3,14,15,311.5,275.5,0.65,16.5,471.0,542.59,419.28
2016,3,3,14,30,324.0,258.0,0.6,16.0,454.0,537.28,417.15
2016,3,3,14,45,289.0,247.0,0.55,16.0,413.5,500.57,390.34
2016,3,3,15,0,254.0,236.0,0.5,16.0,373.0,463.08,362.98
2016,3,3,15,15,170.5,218.5,0.45,16.0,307.5,369.51,292.2
2016,3,3,15,30,87.0,201.0,0.4,16.0,242.0,277.58,220.84
2016,3,3,15,45,123.0,181.5,0.35,16.0,232.5,294.19,235.84
2016,3,3,16,0,159.0,162.0,0.3,16.0,223.0,297.69,239.68
2016,3,3,16,15,146.5,141.0,0.3,15.5,191.5,263.92,213.67
2016,3,3,16,30,134.0,120.0,0.3,15.0,160.0,230.02,187.1
2016,3,3,16,45,119.0,98.5,0.3,15.0,129.0,193.83,157.45
2016,3,3,17,0,104.0,77.0,0.3,15.0,98.0,157.73,127.0
2016,3,3,17,15,75.0,56.5,0.35,15.0,69.0,115.45,90.58
2016,3,3,17,30,46.0,36.0,0.4,15.0,40.0,73.82,53.47
2016,3,3,17,45,23.0,18.0,0.5,15.0,20.0,34.96,1.76
2016,3,3,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,9.5,0.65,13.5,9.5,9.05,0.0
2016,3,4,7,0,0.0,19.0,0.6,14.0,19.0,17.63,7.77
2016,3,4,7,15,0.0,37.5,0.6,14.0,37.5,34.3,24.18
2016,3,4,7,30,0.0,56.0,0.6,14.0,56.0,50.41,39.02
2016,3,4,7,45,1.0,76.0,0.6,14.5,76.5,67.49,54.42
2016,3,4,8,0,2.0,96.0,0.6,15.0,97.0,84.36,69.32
2016,3,4,8,15,8.0,114.5,0.6,15.0,118.0,99.95,82.92
2016,3,4,8,30,14.0,133.0,0.6,15.0,139.0,115.36,96.12
2016,3,4,8,45,7.0,136.0,0.65,15.5,139.0,120.19,95.06
2016,3,4,9,0,0.0,139.0,0.7,16.0,139.0,124.17,98.05
2016,3,4,9,15,0.0,130.5,0.7,16.0,130.5,118.43,93.07
2016,3,4,9,30,0.0,122.0,0.7,16.0,122.0,111.89,87.5
2016,3,4,9,45,0.0,104.0,0.75,16.5,104.0,96.42,74.5
2016,3,4,10,0,0.0,86.0,0.8,17.0,86.0,80.14,60.91
2016,3,4,10,15,5.5,151.5,0.8,17.0,155.5,141.11,110.17
2016,3,4,10,30,11.0,217.0,0.8,17.0,225.0,201.63,157.75
2016,3,4,10,45,29.0,256.0,0.85,17.5,276.5,242.03,188.47
2016,3,4,11,0,47.0,295.0,0.9,18.0,328.0,287.89,223.1
2016,3,4,11,15,33.0,279.5,0.9,17.5,303.0,271.66,210.75
2016,3,4,11,30,19.0,264.0,0.9,17.0,278.0,253.98,197.46
2016,3,4,11,45,9.5,201.5,0.9,17.0,208.5,192.76,149.86
2016,3,4,12,0,0.0,139.0,0.9,17.0,139.0,129.56,99.88
2016,3,4,12,15,0.0,151.0,0.9,17.0,151.5,140.9,109.1
2016,3,4,12,30,0.0,163.0,0.9,17.0,164.0,152.34,118.17
2016,3,4,12,45,1.5,173.5,0.9,17.0,175.5,163.56,127.11
2016,3,4,13,0,3.0,184.0,0.9,17.0,187.0,174.99,136.21
2016,3,4,13,15,2.5,180.5,0.85,17.0,183.0,171.7,133.62
2016,3,4,13,30,2.0,177.0,0.8,17.0,179.0,168.37,131.07
2016,3,4,13,45,1.0,134.0,0.8,17.0,135.0,126.55,97.89
2016,3,4,14,0,0.0,91.0,0.8,17.0,91.0,84.86,64.38
2016,3,4,14,15,0.0,94.5,0.8,16.5,94.5,88.13,67.4
2016,3,4,14,30,0.0,98.0,0.8,16.0,98.0,91.5,70.42
2016,3,4,14,45,0.0,54.5,0.85,16.0,54.5,50.72,36.87
2016,3,4,15,0,0.0,11.0,0.9,16.0,11.0,10.21,2.98
2016,3,4,15,15,12.5,95.5,0.95,16.0,101.5,98.89,77.73
2016,3,4,15,30,25.0,180.0,1.0,16.0,192.0,196.63,157.78
2016,3,4,15,45,12.5,111.0,1.05,16.0,117.0,115.07,91.08
2016,3,4,16,0,0.0,42.0,1.1,16.0,42.0,39.01,27.51
2016,3,4,16,15,0.0,36.5,1.15,15.5,36.5,33.88,23.34
2016,3,4,16,30,0.0,31.0,1.2,15.0,31.0,28.76,19.03
2016,3,4,16,45,0.0,24.5,1.25,15.0,24.5,22.72,13.83
2016,3,4,17,0,0.0,18.0,1.3,15.0,18.0,16.68,8.57
2016,3,4,17,15,0.0,13.0,1.35,15.0,13.0,12.04,4.47
2016,3,4,17,30,0.0,8.0,1.4,15.0,8.0,7.4,0.33
2016,3,4,17,45,0.0,4.0,1.45,15.0,4.0,3.7,0.0
2016,3,4,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,5,7,15,0.0,1.0,1.2,15.0,1.0,0.92,0.0
2016,3,5,7,30,0.0,2.0,1.2,15.0,2.0,1.85,0.0
2016,3,5,7,45,0.0,3.0,1.2,15.0,3.0,2.78,0.0
2016,3,5,8,0,0.0,4.0,1.2,15.0,4.0,3.7,0.0
2016,3,5,8,15,0.0,5.0,1.2,15.0,5.0,4.63,0.0
2016,3,5,8,30,0.0,6.0,1.2,15.0,6.0,5.56,0.0
2016,3,5,8,45,0.0,41.0,1.25,15.5,41.0,38.09,26.82
2016,3,5,9,0,0.0,76.0,1.3,16.0,76.0,70.74,54.08
2016,3,5,9,15,0.0,79.5,1.3,16.0,79.5,74.02,56.61
2016,3,5,9,30,0.0,83.0,1.3,16.0,83.0,77.31,59.16
2016,3,5,9,45,0.0,93.5,1.35,16.0,93.5,87.04,67.04
2016,3,5,10,0,0.0,104.0,1.4,16.0,104.0,96.59,74.72
2016,3,5,10,15,0.0,130.0,1.5,16.5,130.0,120.1,93.57
2016,3,5,10,30,0.0,156.0,1.6,17.0,156.0,143.64,112.18
2016,3,5,10,45,0.0,112.0,1.75,17.5,112.0,104.16,79.93
2016,3,5,11,0,0.0,68.0,1.9,18.0,68.0,63.38,46.58
2016,3,5,11,15,0.0,77.0,2.05,18.0,77.0,71.8,53.45
2016,3,5,11,30,0.0,86.0,2.2,18.0,86.0,80.23,60.25
2016,3,5,11,45,0.0,110.0,2.35,18.0,110.0,102.57,78.32
2016,3,5,12,0,0.0,134.0,2.5,18.0,134.0,124.93,96.29
2016,3,5,12,15,121.5,244.5,2.6,17.5,334.0,315.34,249.6
2016,3,5,12,30,243.0,355.0,2.7,17.0,534.0,511.48,400.56
2016,3,5,12,45,127.5,296.5,2.8,17.0,390.5,381.45,300.04
2016,3,5,13,0,12.0,238.0,2.9,17.0,247.0,233.22,182.87
2016,3,5,13,15,12.0,233.5,2.9,16.5,242.0,229.88,181.12
2016,3,5,13,30,12.0,229.0,2.9,16.0,237.0,226.49,178.97
2016,3,5,13,45,10.5,220.5,2.95,16.0,227.5,217.94,172.39
2016,3,5,14,0,9.0,212.0,3.0,16.0,218.0,209.28,165.73
2016,3,5,14,15,4.5,139.5,3.0,16.0,142.5,135.03,106.01
2016,3,5,14,30,0.0,67.0,3.0,16.0,67.0,62.4,46.44
2016,3,5,14,45,0.0,64.5,3.05,16.0,64.5,60.05,44.64
2016,3,5,15,0,0.0,62.0,3.1,16.0,62.0,57.7,42.81
2016,3,5,15,15,0.0,35.0,3.1,16.0,35.0,32.52,21.8
2016,3,5,15,30,0.0,8.0,3.1,16.0,8.0,7.42,0.64
2016,3,5,15,45,0.0,7.0,3.15,16.0,7.0,6.49,0.0
2016,3,5,16,0,0.0,6.0,3.2,16.0,6.0,5.56,0.0
2016,3,5,16,15,0.0,5.0,3.25,15.5,5.0,4.63,0.0
2016,3,5,16,30,0.0,4.0,3.3,15.0,4.0,3.7,0.0
2016,3,5,16,45,0.0,3.0,3.4,15.0,3.0,2.78,0.0
2016,3,5,17,0,0.0,2.0,3.5,15.0,2.0,1.85,0.0
2016,3,5,17,15,0.0,1.5,3.5,15.0,1.5,1.39,0.0
2016,3,5,17,30,0.0,1.0,3.5,15.0,1.0,0.92,0.0
2016,3,5,17,45,0.0,0.5,3.5,15.0,0.5,0.46,0.0
2016,3,5,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,6,6,45,82.5,18.0,1.3,11.5,25.5,14.28,0.0
2016,3,6,7,0,165.0,36.0,1.3,12.0,51.0,28.23,17.31
2016,3,6,7,15,279.0,51.0,1.3,12.0,95.5,39.22,28.84
2016,3,6,7,30,393.0,66.0,1.3,12.0,140.0,49.78,38.87
2016,3,6,7,45,473.5,74.5,1.3,12.5,190.5,56.11,44.79
2016,3,6,8,0,554.0,83.0,1.3,13.0,241.0,60.15,48.44
2016,3,6,8,15,604.0,90.0,1.35,13.0,292.0,62.72,50.72
2016,3,6,8,30,654.0,97.0,1.4,13.0,343.0,65.24,52.86
2016,3,6,8,45,687.5,102.5,1.45,13.5,391.5,104.3,62.44
2016,3,6,9,0,721.0,108.0,1.5,14.0,440.0,152.16,91.43
2016,3,6,9,15,745.5,112.0,1.5,14.0,484.0,200.69,128.83
2016,3,6,9,30,770.0,116.0,1.5,14.0,528.0,251.29,171.66
2016,3,6,9,45,557.0,184.5,1.5,14.5,493.5,294.08,216.65
2016,3,6,10,0,344.0,253.0,1.5,15.0,459.0,317.76,243.18
2016,3,6,10,15,590.5,188.5,1.5,15.0,565.0,372.66,284.09
2016,3,6,10,30,837.0,124.0,1.5,15.0,671.0,452.93,346.48
2016,3,6,10,45,849.0,124.0,1.5,15.0,696.5,498.77,384.71
2016,3,6,11,0,861.0,124.0,1.5,15.0,722.0,543.91,421.63
2016,3,6,11,15,867.0,125.0,1.5,15.0,739.5,585.77,455.18
2016,3,6,11,30,873.0,126.0,1.5,15.0,757.0,626.01,486.71
2016,3,6,11,45,873.5,127.5,1.5,15.0,766.0,661.52,514.08
2016,3,6,12,0,874.0,129.0,1.5,15.0,775.0,694.68,539.21
2016,3,6,12,15,874.0,129.0,1.5,15.0,776.0,723.54,560.89
2016,3,6,12,30,874.0,129.0,1.5,15.0,777.0,749.73,580.37
2016,3,6,12,45,884.5,122.5,1.5,15.0,772.5,774.22,598.0
2016,3,6,13,0,895.0,116.0,1.5,15.0,768.0,792.65,610.91
2016,3,6,13,15,889.5,115.0,1.55,15.0,752.0,804.52,619.95
2016,3,6,13,30,884.0,114.0,1.6,15.0,736.0,817.53,629.99
2016,3,6,13,45,875.0,113.0,1.65,15.0,712.0,820.58,633.23
2016,3,6,14,0,866.0,112.0,1.7,15.0,688.0,820.29,634.4
2016,3,6,14,15,695.5,159.0,1.75,15.0,608.5,743.24,581.36
2016,3,6,14,30,525.0,206.0,1.8,15.0,529.0,655.73,516.84
2016,3,6,14,45,443.5,214.5,1.85,15.0,475.5,601.47,477.44
2016,3,6,15,0,362.0,223.0,1.9,15.0,422.0,535.71,428.43
2016,3,6,15,15,334.0,208.5,1.9,14.5,382.0,497.11,401.01
2016,3,6,15,30,306.0,194.0,1.9,14.0,342.0,457.86,372.32
2016,3,6,15,45,266.5,178.0,1.9,14.0,297.5,408.04,333.88
2016,3,6,16,0,227.0,162.0,1.9,14.0,253.0,358.74,295.11
2016,3,6,16,15,203.5,144.5,1.85,13.5,218.0,308.43,255.57
2016,3,6,16,30,180.0,127.0,1.8,13.0,183.0,270.17,224.66
2016,3,6,16,45,151.0,106.0,1.75,12.5,147.0,224.47,186.61
2016,3,6,17,0,122.0,85.0,1.7,12.0,111.0,179.86,148.44
2016,3,6,17,15,88.0,63.5,1.7,12.0,79.5,132.82,107.1
2016,3,6,17,30,54.0,42.0,1.7,12.0,48.0,86.9,65.91
2016,3,6,17,45,27.0,21.0,1.7,12.0,24.0,41.89,16.17
2016,3,6,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,7,6,45,99.0,16.5,1.15,9.0,25.5,12.99,0.0
2016,3,7,7,0,198.0,33.0,1.1,9.0,51.0,25.69,15.89
2016,3,7,7,15,279.0,48.5,1.1,9.0,92.0,37.08,27.42
2016,3,7,7,30,360.0,64.0,1.1,9.0,133.0,47.99,37.8
2016,3,7,7,45,414.0,76.5,1.15,9.5,179.0,56.1,45.36
2016,3,7,8,0,468.0,89.0,1.2,10.0,225.0,63.85,52.37
2016,3,7,8,15,514.0,95.5,1.25,10.0,270.0,66.67,54.87
2016,3,7,8,30,560.0,102.0,1.3,10.0,315.0,68.53,56.43
2016,3,7,8,45,668.5,95.5,1.4,10.0,382.5,101.06,59.86
2016,3,7,9,0,777.0,89.0,1.5,10.0,450.0,151.89,89.8
2016,3,7,9,15,674.0,124.0,1.5,10.0,459.0,202.21,135.29
2016,3,7,9,30,571.0,159.0,1.5,10.0,468.0,247.36,179.01
2016,3,7,9,45,584.5,167.5,1.55,10.0,503.0,290.67,217.18
2016,3,7,10,0,598.0,176.0,1.6,10.0,538.0,334.88,256.16
2016,3,7,10,15,299.0,105.0,1.6,10.0,286.0,198.48,155.61
2016,3,7,10,30,0.0,34.0,1.6,10.0,34.0,31.64,21.3
2016,3,7,10,45,54.0,183.5,1.6,10.5,221.5,191.82,154.47
2016,3,7,11,0,108.0,333.0,1.6,11.0,409.0,352.15,280.97
2016,3,7,11,15,304.0,301.5,1.6,11.0,521.5,437.83,348.17
2016,3,7,11,30,500.0,270.0,1.6,11.0,634.0,541.02,428.54
2016,3,7,11,45,250.0,209.0,1.65,11.5,391.0,351.45,282.04
2016,3,7,12,0,0.0,148.0,1.7,12.0,148.0,137.95,108.48
2016,3,7,12,15,459.5,126.5,1.75,12.0,468.5,442.43,360.53
2016,3,7,12,30,919.0,105.0,1.8,12.0,789.0,759.89,600.14
2016,3,7,12,45,577.0,229.5,1.9,12.0,657.5,657.36,518.62
2016,3,7,13,0,235.0,354.0,2.0,12.0,526.0,526.3,415.56
2016,3,7,13,15,415.0,289.5,2.05,12.0,586.0,622.36,493.38
2016,3,7,13,30,595.0,225.0,2.1,12.0,646.0,708.53,561.28
2016,3,7,13,45,355.5,271.0,2.15,12.0,520.5,567.05,452.08
2016,3,7,14,0,116.0,317.0,2.2,12.0,395.0,411.79,329.18
2016,3,7,14,15,163.0,302.0,2.2,12.0,406.0,447.38,359.52
2016,3,7,14,30,210.0,287.0,2.2,12.0,417.0,472.61,380.88
2016,3,7,14,45,173.5,270.0,2.25,12.0,373.5,427.96,346.31
2016,3,7,15,0,137.0,253.0,2.3,12.0,330.0,382.87,311.25
2016,3,7,15,15,182.5,230.5,2.25,11.5,324.0,394.88,323.7
2016,3,7,15,30,228.0,208.0,2.2,11.0,318.0,404.57,334.01
2016,3,7,15,45,114.0,129.0,2.2,11.0,184.0,226.05,188.18
2016,3,7,16,0,0.0,50.0,2.2,11.0,50.0,46.47,34.43
2016,3,7,16,15,0.0,43.0,2.15,11.0,43.0,39.94,29.01
2016,3,7,16,30,0.0,36.0,2.1,11.0,36.0,33.42,23.4
2016,3,7,16,45,212.0,54.0,2.1,11.0,100.0,216.03,183.44
2016,3,7,17,0,424.0,72.0,2.1,11.0,164.0,364.18,304.82
2016,3,7,17,15,326.5,58.5,2.05,10.5,117.5,279.83,230.99
2016,3,7,17,30,229.0,45.0,2.0,10.0,71.0,202.74,161.66
2016,3,7,17,45,114.5,22.5,2.0,10.0,35.5,104.2,55.17
2016,3,7,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,8,6,45,153.0,17.0,1.1,9.0,32.0,13.47,0.0
2016,3,8,7,0,306.0,34.0,1.1,10.0,64.0,27.4,17.56
2016,3,8,7,15,413.5,44.5,1.1,10.5,111.5,34.47,25.02
2016,3,8,7,30,521.0,55.0,1.1,11.0,159.0,41.25,31.51
2016,3,8,7,45,584.5,62.5,1.1,11.5,210.5,45.08,35.13
2016,3,8,8,0,648.0,70.0,1.1,12.0,262.0,48.77,38.46
2016,3,8,8,15,690.0,75.5,1.05,12.0,313.0,50.68,40.15
2016,3,8,8,30,732.0,81.0,1.0,12.0,364.0,54.46,43.44
2016,3,8,8,45,759.0,85.5,1.0,12.5,412.0,107.41,60.48
2016,3,8,9,0,786.0,90.0,1.0,13.0,460.0,157.48,92.53
2016,3,8,9,15,806.0,93.5,0.95,13.5,503.5,208.05,132.4
2016,3,8,9,30,826.0,97.0,0.9,14.0,547.0,260.12,176.71
2016,3,8,9,45,830.0,104.0,0.9,14.5,583.0,312.06,222.39
2016,3,8,10,0,834.0,111.0,0.9,15.0,619.0,363.46,267.14
2016,3,8,10,15,614.5,193.0,0.9,15.0,578.0,391.19,296.31
2016,3,8,10,30,395.0,275.0,0.9,15.0,537.0,402.48,309.47
2016,3,8,10,45,451.5,264.5,0.9,15.0,574.5,440.19,339.44
2016,3,8,11,0,508.0,254.0,0.9,15.0,612.0,484.26,373.77
2016,3,8,11,15,459.0,282.0,0.95,15.0,611.0,507.25,391.73
2016,3,8,11,30,410.0,310.0,1.0,15.0,610.0,525.55,405.75
2016,3,8,11,45,476.0,286.5,1.05,15.0,639.0,566.22,437.42
2016,3,8,12,0,542.0,263.0,1.1,15.0,668.0,608.88,470.2
2016,3,8,12,15,477.5,291.0,1.05,14.5,648.0,611.78,471.92
2016,3,8,12,30,413.0,319.0,1.0,14.0,628.0,606.22,467.72
2016,3,8,12,45,260.5,337.0,0.95,14.0,531.5,525.92,407.08
2016,3,8,13,0,108.0,355.0,0.9,14.0,435.0,426.06,330.87
2016,3,8,13,15,187.5,344.5,0.95,14.0,479.5,489.48,381.39
2016,3,8,13,30,267.0,334.0,1.0,14.0,524.0,556.27,432.35
2016,3,8,13,45,139.5,281.5,1.05,14.0,380.5,398.69,313.64
2016,3,8,14,0,12.0,229.0,1.1,14.0,237.0,228.58,180.29
2016,3,8,14,15,71.5,259.5,1.15,13.5,304.5,318.42,254.31
2016,3,8,14,30,131.0,290.0,1.2,13.0,372.0,413.23,329.46
2016,3,8,14,45,123.5,271.5,1.3,13.0,345.5,390.3,312.17
2016,3,8,15,0,116.0,253.0,1.4,13.0,319.0,366.67,294.98
2016,3,8,15,15,78.0,224.5,1.35,13.0,267.5,295.7,239.1
2016,3,8,15,30,40.0,196.0,1.3,13.0,216.0,236.21,191.34
2016,3,8,15,45,20.0,122.5,1.3,13.0,132.5,139.1,112.25
2016,3,8,16,0,0.0,49.0,1.3,13.0,49.0,45.54,33.39
2016,3,8,16,15,0.0,42.5,1.2,12.5,42.5,39.47,28.44
2016,3,8,16,30,0.0,36.0,1.1,12.0,36.0,33.42,23.32
2016,3,8,16,45,0.0,29.5,1.05,11.5,29.5,27.37,18.13
2016,3,8,17,0,0.0,23.0,1.0,11.0,23.0,21.32,12.84
2016,3,8,17,15,0.0,16.5,0.95,11.0,16.5,15.29,7.47
2016,3,8,17,30,0.0,10.0,0.9,11.0,10.0,9.26,2.08
2016,3,8,17,45,0.0,5.0,0.85,11.0,5.0,4.62,0.0
2016,3,8,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,4.5,1.05,10.5,4.5,4.16,0.0
2016,3,9,7,0,0.0,9.0,1.1,11.0,9.0,8.33,1.47
2016,3,9,7,15,0.0,16.0,1.05,11.5,16.0,14.82,7.55
2016,3,9,7,30,0.0,23.0,1.0,12.0,23.0,21.32,13.57
2016,3,9,7,45,0.0,30.5,1.0,12.5,30.5,28.3,19.94
2016,3,9,8,0,0.0,38.0,1.0,13.0,38.0,35.28,26.22
2016,3,9,8,15,0.0,46.0,0.95,13.0,46.0,42.73,32.88
2016,3,9,8,30,0.0,54.0,0.9,13.0,54.0,50.19,39.46
2016,3,9,8,45,4.0,109.5,0.85,13.5,111.5,99.79,78.96
2016,3,9,9,0,8.0,165.0,0.8,14.0,169.0,146.74,116.93
2016,3,9,9,15,4.0,164.5,0.8,14.0,166.5,147.89,117.54
2016,3,9,9,30,0.0,164.0,0.8,14.0,164.0,148.09,117.55
2016,3,9,9,45,25.0,212.5,0.8,14.5,228.0,196.86,155.5
2016,3,9,10,0,50.0,261.0,0.8,15.0,292.0,242.12,189.98
2016,3,9,10,15,62.0,282.0,0.75,15.0,322.5,269.14,210.51
2016,3,9,10,30,74.0,303.0,0.7,15.0,353.0,297.59,232.09
2016,3,9,10,45,75.0,315.0,0.7,15.5,367.0,314.77,244.65
2016,3,9,11,0,76.0,327.0,0.7,16.0,381.0,332.04,257.2
2016,3,9,11,15,165.5,339.5,0.7,16.5,460.5,398.02,306.79
2016,3,9,11,30,255.0,352.0,0.7,17.0,540.0,472.86,361.72
2016,3,9,11,45,227.5,360.5,0.7,17.5,530.0,476.63,363.16
2016,3,9,12,0,200.0,369.0,0.7,18.0,520.0,478.21,363.49
2016,3,9,12,15,210.0,368.5,0.7,18.0,527.0,495.26,376.28
2016,3,9,12,30,220.0,368.0,0.7,18.0,534.0,512.16,388.78
2016,3,9,12,45,283.5,350.5,0.75,18.0,562.5,557.34,422.99
2016,3,9,13,0,347.0,333.0,0.8,18.0,591.0,599.36,454.58
2016,3,9,13,15,379.5,316.0,0.75,18.0,592.5,618.28,468.38
2016,3,9,13,30,412.0,299.0,0.7,18.0,594.0,636.24,481.71
2016,3,9,13,45,385.5,295.5,0.7,18.5,565.0,619.79,469.43
2016,3,9,14,0,359.0,292.0,0.7,19.0,536.0,601.46,456.21
2016,3,9,14,15,269.0,292.5,0.7,18.5,470.5,534.52,408.69
2016,3,9,14,30,179.0,293.0,0.7,18.0,405.0,455.76,351.78
2016,3,9,14,45,114.5,265.0,0.7,18.0,335.5,376.15,292.82
2016,3,9,15,0,50.0,237.0,0.7,18.0,266.0,284.99,223.19
2016,3,9,15,15,57.0,222.0,0.65,17.5,252.0,276.45,218.33
2016,3,9,15,30,64.0,207.0,0.6,17.0,238.0,267.52,212.57
2016,3,9,15,45,57.5,186.0,0.6,17.0,212.0,240.81,192.13
2016,3,9,16,0,51.0,165.0,0.6,17.0,186.0,213.93,171.33
2016,3,9,16,15,44.0,144.5,0.55,16.5,161.0,187.24,150.5
2016,3,9,16,30,37.0,124.0,0.5,16.0,136.0,160.56,129.2
2016,3,9,16,45,29.0,103.0,0.5,15.5,111.0,132.6,106.34
2016,3,9,17,0,21.0,82.0,0.5,15.0,86.0,104.67,82.91
2016,3,9,17,15,10.5,60.5,0.5,14.5,62.5,68.68,52.23
2016,3,9,17,30,0.0,39.0,0.5,14.0,39.0,39.5,26.95
2016,3,9,17,45,0.0,22.0,0.5,14.0,22.0,21.07,8.33
2016,3,9,18,0,0.0,5.0,0.5,14.0,5.0,4.77,0.0
2016,3,9,18,15,0.0,2.5,0.5,13.5,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,6,45,166.5,17.5,1.1,12.5,35.5,13.59,0.35
2016,3,10,7,0,333.0,35.0,1.1,13.0,71.0,27.79,18.1
2016,3,10,7,15,433.0,45.0,1.1,13.5,118.5,34.38,24.73
2016,3,10,7,30,533.0,55.0,1.1,14.0,166.0,40.7,30.69
2016,3,10,7,45,597.0,61.0,1.1,14.5,217.5,43.31,33.15
2016,3,10,8,0,661.0,67.0,1.1,15.0,269.0,45.87,35.41
2016,3,10,8,15,701.0,72.0,1.1,15.5,320.0,47.53,36.76
2016,3,10,8,30,741.0,77.0,1.1,16.0,371.0,63.94,41.46
2016,3,10,8,45,767.0,81.5,1.15,16.5,419.0,111.99,60.77
2016,3,10,9,0,793.0,86.0,1.2,17.0,467.0,162.65,94.55
2016,3,10,9,15,602.0,149.0,1.2,17.0,453.5,219.8,149.05
2016,3,10,9,30,411.0,212.0,1.2,17.0,440.0,260.35,190.65
2016,3,10,9,45,632.0,156.0,1.25,17.5,534.0,302.91,219.94
2016,3,10,10,0,853.0,100.0,1.3,18.0,628.0,368.4,269.81
2016,3,10,10,15,583.0,200.5,1.3,18.0,569.5,391.17,295.37
2016,3,10,10,30,313.0,301.0,1.3,18.0,511.0,392.6,300.8
2016,3,10,10,45,304.5,315.0,1.3,18.0,526.0,419.21,321.97
2016,3,10,11,0,296.0,329.0,1.3,18.0,541.0,444.79,341.73
2016,3,10,11,15,217.0,346.0,1.25,18.0,503.0,433.39,333.07
2016,3,10,11,30,138.0,363.0,1.2,18.0,465.0,413.84,317.92
2016,3,10,11,45,138.5,366.0,1.2,18.5,470.0,426.42,326.98
2016,3,10,12,0,139.0,369.0,1.2,19.0,475.0,438.67,335.48
2016,3,10,12,15,105.0,360.0,1.15,19.0,440.0,412.16,315.37
2016,3,10,12,30,71.0,351.0,1.1,19.0,405.0,385.15,294.89
2016,3,10,12,45,160.0,354.5,1.1,19.0,474.5,465.17,356.18
2016,3,10,13,0,249.0,358.0,1.1,19.0,544.0,544.29,414.91
2016,3,10,13,15,141.5,327.0,1.05,18.5,432.5,437.63,335.8
2016,3,10,13,30,34.0,296.0,1.0,18.0,321.0,318.02,245.44
2016,3,10,13,45,112.5,310.5,0.95,18.0,388.5,408.35,316.33
2016,3,10,14,0,191.0,325.0,0.9,18.0,456.0,492.01,379.22
2016,3,10,14,15,204.5,308.5,0.85,18.0,443.0,490.02,377.89
2016,3,10,14,30,218.0,292.0,0.8,18.0,430.0,486.95,376.6
2016,3,10,14,45,178.5,275.5,0.75,18.0,384.0,439.94,341.79
2016,3,10,15,0,139.0,259.0,0.7,18.0,338.0,392.55,306.55
2016,3,10,15,15,218.0,231.0,0.65,17.5,344.5,425.0,334.71
2016,3,10,15,30,297.0,203.0,0.6,17.0,351.0,465.83,367.97
2016,3,10,15,45,148.5,116.5,0.6,17.0,190.5,249.13,200.63
2016,3,10,16,0,0.0,30.0,0.6,17.0,30.0,27.85,17.83
2016,3,10,16,15,0.0,26.0,0.6,16.5,26.0,24.12,14.94
2016,3,10,16,30,0.0,22.0,0.6,16.0,22.0,20.4,11.84
2016,3,10,16,45,0.0,18.0,0.6,15.5,18.0,16.68,8.68
2016,3,10,17,0,0.0,14.0,0.6,15.0,14.0,12.97,5.47
2016,3,10,17,15,0.0,10.0,0.65,14.5,10.0,9.26,2.22
2016,3,10,17,30,0.0,6.0,0.7,14.0,6.0,5.55,0.0
2016,3,10,17,45,0.0,3.0,0.75,14.0,3.0,2.77,0.0
2016,3,10,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,1.95,13.0,1.5,1.39,0.0
2016,3,11,7,0,0.0,3.0,2.0,13.0,3.0,2.77,0.0
2016,3,11,7,15,0.0,5.0,2.05,13.0,5.0,4.62,0.0
2016,3,11,7,30,0.0,7.0,2.1,13.0,7.0,6.48,0.17
2016,3,11,7,45,0.0,9.0,2.2,13.0,9.0,8.33,1.88
2016,3,11,8,0,0.0,11.0,2.3,13.0,11.0,10.19,3.56
2016,3,11,8,15,0.0,13.0,2.35,13.0,13.0,12.05,5.23
2016,3,11,8,30,0.0,15.0,2.4,13.0,15.0,13.91,6.34
2016,3,11,8,45,0.0,22.5,2.5,13.0,22.5,20.88,12.29
2016,3,11,9,0,0.0,30.0,2.6,13.0,30.0,27.87,18.2
2016,3,11,9,15,0.0,21.0,2.6,13.0,21.0,19.5,11.01
2016,3,11,9,30,0.0,12.0,2.6,13.0,12.0,11.15,3.85
2016,3,11,9,45,3.5,106.0,2.65,13.5,108.5,99.36,77.84
2016,3,11,10,0,7.0,200.0,2.7,14.0,205.0,183.43,146.19
2016,3,11,10,15,53.5,259.0,2.75,14.0,295.5,248.35,197.39
2016,3,11,10,30,100.0,318.0,2.8,14.0,386.0,322.3,255.39
2016,3,11,10,45,64.0,301.0,2.9,14.0,345.5,298.9,237.08
2016,3,11,11,0,28.0,284.0,3.0,14.0,305.0,271.1,215.11
2016,3,11,11,15,199.0,307.5,2.85,14.0,456.0,391.16,310.82
2016,3,11,11,30,370.0,331.0,2.7,14.0,607.0,526.25,415.31
2016,3,11,11,45,197.5,313.0,2.6,14.0,461.0,417.17,330.19
2016,3,11,12,0,25.0,295.0,2.5,14.0,315.0,290.95,229.69
2016,3,11,12,15,209.0,314.0,2.45,14.0,474.0,445.74,353.99
2016,3,11,12,30,393.0,333.0,2.4,14.0,633.0,610.99,480.39
2016,3,11,12,45,231.5,340.0,2.35,14.0,516.0,505.49,398.05
2016,3,11,13,0,70.0,347.0,2.3,14.0,399.0,390.33,307.42
2016,3,11,13,15,35.0,226.5,2.35,14.0,252.5,246.79,196.04
2016,3,11,13,30,0.0,106.0,2.4,14.0,106.0,99.06,76.49
2016,3,11,13,45,34.5,208.0,2.5,14.0,232.0,231.47,185.35
2016,3,11,14,0,69.0,310.0,2.6,14.0,358.0,367.62,293.34
2016,3,11,14,15,125.5,304.0,2.55,13.5,386.0,421.39,337.19
2016,3,11,14,30,182.0,298.0,2.5,13.0,414.0,465.01,373.42
2016,3,11,14,45,91.0,202.0,2.45,13.0,260.0,287.93,233.47
2016,3,11,15,0,0.0,106.0,2.4,13.0,106.0,99.36,77.85
2016,3,11,15,15,8.5,144.0,2.35,12.5,148.5,144.38,116.26
2016,3,11,15,30,17.0,182.0,2.3,12.0,191.0,192.14,156.47
2016,3,11,15,45,10.0,161.5,2.3,12.0,166.5,166.56,135.41
2016,3,11,16,0,3.0,141.0,2.3,12.0,142.0,141.07,114.37
2016,3,11,16,15,1.5,123.0,2.25,11.5,123.5,122.44,99.19
2016,3,11,16,30,0.0,105.0,2.2,11.0,105.0,103.77,83.68
2016,3,11,16,45,0.0,85.0,2.2,11.0,85.0,83.69,66.57
2016,3,11,17,0,0.0,65.0,2.2,11.0,65.0,63.31,48.94
2016,3,11,17,15,0.0,47.5,2.2,10.5,47.5,45.52,33.39
2016,3,11,17,30,0.0,30.0,2.2,10.0,30.0,27.86,17.8
2016,3,11,17,45,0.0,17.0,2.2,10.0,17.0,15.77,5.83
2016,3,11,18,0,0.0,4.0,2.2,10.0,4.0,3.81,0.0
2016,3,11,18,15,0.0,2.0,2.2,10.0,2.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,12,6,45,4.0,20.0,0.95,9.5,20.5,18.58,6.61
2016,3,12,7,0,8.0,40.0,1.0,10.0,41.0,36.01,25.81
2016,3,12,7,15,27.5,63.0,1.05,10.0,68.5,53.98,42.69
2016,3,12,7,30,47.0,86.0,1.1,10.0,96.0,72.12,59.46
2016,3,12,7,45,64.5,109.0,1.2,10.5,127.0,89.83,75.44
2016,3,12,8,0,82.0,132.0,1.3,11.0,158.0,107.13,90.68
2016,3,12,8,15,99.0,151.5,1.35,11.0,188.5,115.98,98.34
2016,3,12,8,30,116.0,171.0,1.4,11.0,219.0,133.52,106.36
2016,3,12,8,45,58.0,145.0,1.45,11.5,169.0,128.12,101.0
2016,3,12,9,0,0.0,119.0,1.5,12.0,119.0,108.61,86.51
2016,3,12,9,15,0.0,142.5,1.55,12.0,142.5,129.3,103.51
2016,3,12,9,30,0.0,166.0,1.6,12.0,166.0,150.11,120.36
2016,3,12,9,45,43.0,225.5,1.65,12.5,253.0,208.08,165.76
2016,3,12,10,0,86.0,285.0,1.7,13.0,340.0,274.78,217.6
2016,3,12,10,15,47.0,249.5,1.7,13.0,280.0,238.48,189.28
2016,3,12,10,30,8.0,214.0,1.7,13.0,220.0,198.81,157.9
2016,3,12,10,45,9.5,224.5,1.75,13.5,231.5,210.05,166.56
2016,3,12,11,0,11.0,235.0,1.8,14.0,243.0,221.47,175.18
2016,3,12,11,15,5.5,192.5,1.8,14.0,196.5,181.18,142.87
2016,3,12,11,30,0.0,150.0,1.8,14.0,150.0,139.49,109.24
2016,3,12,11,45,13.5,225.5,1.85,14.0,236.0,217.98,172.48
2016,3,12,12,0,27.0,301.0,1.9,14.0,322.0,299.65,236.58
2016,3,12,12,15,23.5,292.5,1.9,14.0,311.5,289.66,228.43
2016,3,12,12,30,20.0,284.0,1.9,14.0,301.0,280.87,221.6
2016,3,12,12,45,44.5,316.0,1.95,14.0,350.5,336.68,265.8
2016,3,12,13,0,69.0,348.0,2.0,14.0,400.0,390.87,308.0
2016,3,12,13,15,72.5,342.5,2.0,14.0,396.5,392.51,309.41
2016,3,12,13,30,76.0,337.0,2.0,14.0,393.0,393.96,311.0
2016,3,12,13,45,67.0,320.5,2.0,14.0,369.0,373.56,295.58
2016,3,12,14,0,58.0,304.0,2.0,14.0,345.0,352.45,279.63
2016,3,12,14,15,67.0,295.5,1.95,14.0,340.5,354.17,281.8
2016,3,12,14,30,76.0,287.0,1.9,14.0,336.0,355.7,283.79
2016,3,12,14,45,38.0,217.5,1.9,14.0,242.0,251.29,201.34
2016,3,12,15,0,0.0,148.0,1.9,14.0,148.0,140.94,111.69
2016,3,12,15,15,0.0,128.0,1.85,14.0,128.0,121.43,96.16
2016,3,12,15,30,0.0,108.0,1.8,14.0,108.0,101.86,80.23
2016,3,12,15,45,0.0,57.0,1.75,14.0,57.0,53.01,39.46
2016,3,12,16,0,0.0,6.0,1.7,14.0,6.0,5.56,0.0
2016,3,12,16,15,0.0,5.0,1.65,13.5,5.0,4.63,0.0
2016,3,12,16,30,0.0,4.0,1.6,13.0,4.0,3.7,0.0
2016,3,12,16,45,0.0,3.5,1.6,13.0,3.5,3.24,0.0
2016,3,12,17,0,0.0,3.0,1.6,13.0,3.0,2.78,0.0
2016,3,12,17,15,0.0,2.0,1.55,12.5,2.0,1.85,0.0
2016,3,12,17,30,0.0,1.0,1.5,12.0,1.0,0.92,0.0
2016,3,12,17,45,0.0,0.5,1.5,12.0,0.5,0.46,0.0
2016,3,12,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,1.0,1.3,13.0,1.0,0.0,0.0
2016,3,13,6,30,0.0,2.0,1.3,13.0,2.0,1.91,0.0
2016,3,13,6,45,0.0,11.0,1.35,13.5,11.0,10.19,1.58
2016,3,13,7,0,0.0,20.0,1.4,14.0,20.0,18.54,10.42
2016,3,13,7,15,0.0,32.5,1.4,14.0,32.5,30.17,21.11
2016,3,13,7,30,0.0,45.0,1.4,14.0,45.0,41.81,31.76
2016,3,13,7,45,0.0,58.5,1.45,14.0,58.5,54.36,43.09
2016,3,13,8,0,0.0,72.0,1.5,14.0,72.0,66.41,53.81
2016,3,13,8,15,0.0,86.0,1.5,14.0,86.0,78.76,64.62
2016,3,13,8,30,0.0,100.0,1.5,14.0,100.0,91.12,71.79
2016,3,13,8,45,0.0,88.5,1.55,14.5,88.5,82.0,63.79
2016,3,13,9,0,0.0,77.0,1.6,15.0,77.0,71.69,54.87
2016,3,13,9,15,0.0,93.5,1.6,15.0,93.5,86.91,67.38
2016,3,13,9,30,0.0,110.0,1.6,15.0,110.0,101.76,79.44
2016,3,13,9,45,0.0,111.0,1.6,15.0,111.0,102.86,80.12
2016,3,13,10,0,0.0,112.0,1.6,15.0,112.0,103.92,80.8
2016,3,13,10,15,3.5,159.5,1.6,15.0,162.0,148.04,116.51
2016,3,13,10,30,7.0,207.0,1.6,15.0,212.0,192.33,151.74
2016,3,13,10,45,11.5,231.5,1.65,15.0,240.0,217.33,171.31
2016,3,13,11,0,16.0,256.0,1.7,15.0,268.0,242.96,191.33
2016,3,13,11,15,23.5,280.5,1.7,15.0,298.0,270.93,213.07
2016,3,13,11,30,31.0,305.0,1.7,15.0,328.0,299.17,234.89
2016,3,13,11,45,31.0,309.0,1.7,15.0,333.0,306.44,240.34
2016,3,13,12,0,31.0,313.0,1.7,15.0,338.0,313.67,245.88
2016,3,13,12,15,15.5,212.5,1.7,15.0,225.0,209.41,164.43
2016,3,13,12,30,0.0,112.0,1.7,15.0,112.0,104.61,80.43
2016,3,13,12,45,4.5,170.0,1.75,15.0,173.5,162.66,127.67
2016,3,13,13,0,9.0,228.0,1.8,15.0,235.0,221.75,174.74
2016,3,13,13,15,4.5,191.0,1.75,15.0,194.5,183.43,144.12
2016,3,13,13,30,0.0,154.0,1.7,15.0,154.0,144.73,113.17
2016,3,13,13,45,0.0,95.5,1.65,15.0,95.5,89.13,68.19
2016,3,13,14,0,0.0,37.0,1.6,15.0,37.0,34.45,23.16
2016,3,13,14,15,0.0,99.0,1.55,15.0,99.0,92.44,71.3
2016,3,13,14,30,0.0,161.0,1.5,15.0,161.0,152.76,120.56
2016,3,13,14,45,14.0,193.0,1.5,15.0,201.0,197.04,156.88
2016,3,13,15,0,28.0,225.0,1.5,15.0,241.0,253.81,202.82
2016,3,13,15,15,16.0,196.0,1.45,14.5,205.0,204.37,163.54
2016,3,13,15,30,4.0,167.0,1.4,14.0,169.0,165.77,132.69
2016,3,13,15,45,2.0,131.0,1.4,14.0,132.0,127.64,101.79
2016,3,13,16,0,0.0,95.0,1.4,14.0,95.0,89.75,70.51
2016,3,13,16,15,0.0,82.5,1.35,14.0,82.5,77.62,60.54
2016,3,13,16,30,0.0,70.0,1.3,14.0,70.0,65.44,50.37
