Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,16,45,0.0,57.5,1.3,14.0,57.5,53.47,40.2
2016,3,13,17,0,0.0,45.0,1.3,14.0,45.0,41.81,30.16
2016,3,13,17,15,0.0,33.5,1.25,14.0,33.5,31.1,20.8
2016,3,13,17,30,0.0,22.0,1.2,14.0,22.0,20.4,11.39
2016,3,13,17,45,0.0,13.0,1.2,14.0,13.0,12.04,3.43
2016,3,13,18,0,0.0,4.0,1.2,14.0,4.0,3.81,0.0
2016,3,13,18,15,0.0,2.0,1.15,14.0,2.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,6.5,1.2,10.0,6.5,0.0,0.0
2016,3,14,6,30,0.0,13.0,1.2,10.0,13.0,12.39,0.0
2016,3,14,6,45,132.0,29.5,1.25,10.5,46.5,23.11,11.94
2016,3,14,7,0,264.0,46.0,1.3,11.0,80.0,35.46,25.46
2016,3,14,7,15,343.0,60.0,1.3,11.0,125.5,45.27,34.91
2016,3,14,7,30,422.0,74.0,1.3,11.0,171.0,54.67,43.74
2016,3,14,7,45,461.5,88.0,1.35,11.5,218.0,63.57,51.79
2016,3,14,8,0,501.0,102.0,1.4,12.0,265.0,72.03,59.24
2016,3,14,8,15,571.5,98.0,1.4,12.0,313.0,66.07,53.81
2016,3,14,8,30,642.0,94.0,1.4,12.0,361.0,82.88,51.16
2016,3,14,8,45,448.5,153.0,1.45,12.5,350.5,149.53,102.51
2016,3,14,9,0,255.0,212.0,1.5,13.0,340.0,199.42,149.44
2016,3,14,9,15,372.5,205.5,1.5,13.0,411.0,236.14,174.65
2016,3,14,9,30,490.0,199.0,1.5,13.0,482.0,278.58,206.58
2016,3,14,9,45,468.0,222.0,1.5,13.5,506.0,319.51,242.14
2016,3,14,10,0,446.0,245.0,1.5,14.0,530.0,358.13,274.95
2016,3,14,10,15,473.0,247.0,1.5,14.0,562.5,396.91,306.97
2016,3,14,10,30,500.0,249.0,1.5,14.0,595.0,437.52,340.02
2016,3,14,10,45,447.5,280.5,1.5,14.5,598.5,465.41,362.06
2016,3,14,11,0,395.0,312.0,1.5,15.0,602.0,489.78,380.43
2016,3,14,11,15,291.5,342.5,1.5,15.0,559.0,477.3,370.99
2016,3,14,11,30,188.0,373.0,1.5,15.0,516.0,456.72,354.84
2016,3,14,11,45,375.5,321.0,1.5,15.0,610.5,544.47,423.56
2016,3,14,12,0,563.0,269.0,1.5,15.0,705.0,644.4,499.24
2016,3,14,12,15,539.0,277.0,1.5,15.0,695.0,656.43,507.31
2016,3,14,12,30,515.0,285.0,1.5,15.0,685.0,665.62,514.02
2016,3,14,12,45,519.0,280.0,1.55,15.0,680.0,680.97,526.12
2016,3,14,13,0,523.0,275.0,1.6,15.0,675.0,694.53,536.87
2016,3,14,13,15,491.5,281.5,1.6,15.0,651.0,689.24,533.02
2016,3,14,13,30,460.0,288.0,1.6,15.0,627.0,681.33,527.44
2016,3,14,13,45,522.5,254.0,1.6,15.0,627.5,707.07,548.49
2016,3,14,14,0,585.0,220.0,1.6,15.0,628.0,730.37,567.51
2016,3,14,14,15,583.5,208.5,1.6,15.0,600.5,721.79,562.41
2016,3,14,14,30,582.0,197.0,1.6,15.0,573.0,710.67,555.85
2016,3,14,14,45,649.0,172.0,1.65,15.0,568.5,743.81,582.65
2016,3,14,15,0,716.0,147.0,1.7,15.0,564.0,768.25,602.07
2016,3,14,15,15,692.0,142.0,1.7,14.5,520.5,737.09,582.06
2016,3,14,15,30,668.0,137.0,1.7,14.0,477.0,703.85,560.84
2016,3,14,15,45,643.0,129.0,1.75,14.0,430.5,664.75,533.86
2016,3,14,16,0,618.0,121.0,1.8,14.0,384.0,624.17,505.11
2016,3,14,16,15,574.0,113.0,1.7,13.5,334.0,568.74,464.05
2016,3,14,16,30,530.0,105.0,1.6,13.0,284.0,510.25,419.59
2016,3,14,16,45,477.0,93.5,1.55,12.5,234.0,447.05,369.97
2016,3,14,17,0,424.0,82.0,1.5,12.0,184.0,386.05,320.12
2016,3,14,17,15,334.5,68.0,1.45,11.5,136.0,303.27,250.34
2016,3,14,17,30,245.0,54.0,1.4,11.0,88.0,226.95,183.69
2016,3,14,17,45,122.5,35.0,1.4,10.5,52.0,123.92,90.07
2016,3,14,18,0,0.0,16.0,1.4,10.0,16.0,15.25,0.0
2016,3,14,18,15,0.0,8.0,1.4,10.0,8.0,7.63,0.0
2016,3,14,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,15,29.0,6.5,1.0,7.5,7.5,0.0,0.0
2016,3,15,6,30,58.0,13.0,1.0,8.0,15.0,12.39,0.0
2016,3,15,6,45,194.0,29.0,1.05,9.0,52.0,22.65,12.41
2016,3,15,7,0,330.0,45.0,1.1,10.0,89.0,35.81,26.01
2016,3,15,7,15,420.5,56.0,1.1,10.5,137.5,42.89,32.92
2016,3,15,7,30,511.0,67.0,1.1,11.0,186.0,49.65,39.26
2016,3,15,7,45,577.0,73.0,1.15,11.5,239.0,51.77,41.22
2016,3,15,8,0,643.0,79.0,1.2,12.0,292.0,53.9,43.04
2016,3,15,8,15,682.5,84.5,1.2,12.5,343.0,55.51,44.3
2016,3,15,8,30,722.0,90.0,1.2,13.0,394.0,86.24,50.22
2016,3,15,8,45,755.5,92.0,1.2,13.5,443.5,138.39,79.82
2016,3,15,9,0,789.0,94.0,1.2,14.0,493.0,188.12,116.23
2016,3,15,9,15,808.5,97.5,1.2,14.5,537.0,239.43,159.12
2016,3,15,9,30,828.0,101.0,1.2,15.0,581.0,292.17,204.89
2016,3,15,9,45,845.5,102.0,1.25,15.5,620.0,343.37,249.77
2016,3,15,10,0,863.0,103.0,1.3,16.0,659.0,395.25,294.55
2016,3,15,10,15,873.0,105.0,1.25,16.0,690.5,449.34,340.19
2016,3,15,10,30,883.0,107.0,1.2,16.0,722.0,498.33,380.7
2016,3,15,10,45,891.5,107.5,1.15,16.5,747.0,544.45,417.11
2016,3,15,11,0,900.0,108.0,1.1,17.0,772.0,589.38,451.35
2016,3,15,11,15,904.5,108.5,1.1,17.0,788.5,630.58,483.07
2016,3,15,11,30,909.0,109.0,1.1,17.0,805.0,669.86,512.66
2016,3,15,11,45,912.0,109.0,1.1,17.5,813.5,705.61,538.1
2016,3,15,12,0,915.0,109.0,1.1,18.0,822.0,738.99,561.31
2016,3,15,12,15,915.0,109.0,1.1,18.0,822.0,767.71,580.91
2016,3,15,12,30,915.0,109.0,1.1,18.0,822.0,793.6,598.26
2016,3,15,12,45,916.5,106.5,1.15,18.0,815.0,815.25,613.42
2016,3,15,13,0,918.0,104.0,1.2,18.0,808.0,833.84,626.67
2016,3,15,13,15,913.5,103.5,1.2,18.0,792.0,846.54,635.43
2016,3,15,13,30,909.0,103.0,1.2,18.0,776.0,855.93,642.15
2016,3,15,13,45,904.0,101.0,1.2,18.0,752.5,860.0,645.5
2016,3,15,14,0,899.0,99.0,1.2,18.0,729.0,860.7,646.8
2016,3,15,14,15,889.0,97.0,1.2,17.5,697.5,853.92,644.48
2016,3,15,14,30,879.0,95.0,1.2,17.0,666.0,843.87,640.16
2016,3,15,14,45,867.0,92.5,1.25,17.0,628.5,828.46,631.8
2016,3,15,15,0,855.0,90.0,1.3,17.0,591.0,816.23,625.71
2016,3,15,15,15,837.0,87.5,1.3,16.5,548.0,790.26,610.58
2016,3,15,15,30,819.0,85.0,1.3,16.0,505.0,761.75,593.64
2016,3,15,15,45,795.5,81.0,1.3,16.0,457.0,724.9,569.44
2016,3,15,16,0,772.0,77.0,1.3,16.0,409.0,686.24,543.54
2016,3,15,16,15,737.5,72.5,1.25,15.5,358.0,637.5,510.13
2016,3,15,16,30,703.0,68.0,1.2,15.0,307.0,588.14,475.26
2016,3,15,16,45,653.5,62.0,1.2,14.5,255.0,530.9,432.12
2016,3,15,17,0,604.0,56.0,1.2,14.0,203.0,471.45,385.06
2016,3,15,17,15,522.5,48.0,1.2,13.0,153.0,392.49,320.64
2016,3,15,17,30,441.0,40.0,1.2,12.0,103.0,318.54,256.93
2016,3,15,17,45,303.0,27.5,1.3,11.5,62.5,216.77,161.87
2016,3,15,18,0,165.0,15.0,1.4,11.0,22.0,110.82,0.0
2016,3,15,18,15,82.5,7.5,1.4,11.0,11.0,7.15,0.0
2016,3,15,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,6,15,59.5,7.0,1.05,8.5,9.5,6.67,0.0
2016,3,16,6,30,119.0,14.0,0.9,9.0,19.0,11.04,0.0
2016,3,16,6,45,268.5,27.5,0.8,10.0,59.0,21.7,12.1
2016,3,16,7,0,418.0,41.0,0.7,11.0,99.0,31.81,22.49
2016,3,16,7,15,505.0,50.0,0.7,11.5,149.5,37.32,27.88
2016,3,16,7,30,592.0,59.0,0.7,12.0,200.0,42.59,32.82
2016,3,16,7,45,647.0,65.0,0.7,12.5,253.5,45.12,35.12
2016,3,16,8,0,702.0,71.0,0.7,13.0,307.0,47.56,37.22
2016,3,16,8,15,738.5,75.5,0.75,13.5,359.0,53.86,42.67
2016,3,16,8,30,775.0,80.0,0.8,14.0,411.0,89.76,49.89
2016,3,16,8,45,801.5,83.5,0.85,15.0,460.5,139.71,77.87
2016,3,16,9,0,828.0,87.0,0.9,16.0,510.0,192.26,116.88
2016,3,16,9,15,847.0,90.0,0.85,16.5,554.5,245.2,160.96
2016,3,16,9,30,866.0,93.0,0.8,17.0,599.0,299.46,207.54
2016,3,16,9,45,879.0,95.0,0.8,17.5,638.0,357.19,256.88
2016,3,16,10,0,892.0,97.0,0.8,18.0,677.0,409.49,301.1
2016,3,16,10,15,902.0,99.0,0.8,18.0,709.0,460.42,343.73
2016,3,16,10,30,912.0,101.0,0.8,18.0,741.0,510.7,384.63
2016,3,16,10,45,918.5,102.0,0.85,18.5,765.5,557.47,421.41
2016,3,16,11,0,925.0,103.0,0.9,19.0,790.0,602.82,456.06
2016,3,16,11,15,929.5,104.0,0.9,19.0,807.0,645.39,488.17
2016,3,16,11,30,934.0,105.0,0.9,19.0,824.0,685.99,518.09
2016,3,16,11,45,935.5,105.5,0.9,19.5,832.5,722.0,543.15
2016,3,16,12,0,937.0,106.0,0.9,20.0,841.0,755.48,565.85
2016,3,16,12,15,937.0,106.0,0.9,20.0,841.0,784.74,585.07
2016,3,16,12,30,937.0,106.0,0.9,20.0,841.0,811.11,602.35
2016,3,16,12,45,941.0,102.5,0.9,20.5,834.5,834.09,616.23
2016,3,16,13,0,945.0,99.0,0.9,21.0,828.0,854.0,628.13
2016,3,16,13,15,940.5,98.5,0.9,21.0,811.5,866.97,636.78
2016,3,16,13,30,936.0,98.0,0.9,21.0,795.0,876.54,643.43
2016,3,16,13,45,929.5,96.5,0.9,21.0,770.5,879.97,646.27
2016,3,16,14,0,923.0,95.0,0.9,21.0,746.0,879.95,647.09
2016,3,16,14,15,913.5,93.5,0.9,20.5,714.0,874.01,645.48
2016,3,16,14,30,904.0,92.0,0.9,20.0,682.0,864.73,641.87
2016,3,16,14,45,890.5,90.0,0.9,20.0,643.5,848.34,632.5
2016,3,16,15,0,877.0,88.0,0.9,20.0,605.0,828.93,621.25
2016,3,16,15,15,859.0,85.5,0.85,19.5,560.5,808.7,609.87
2016,3,16,15,30,841.0,83.0,0.8,19.0,516.0,779.7,592.48
2016,3,16,15,45,815.5,79.5,0.8,19.0,467.5,741.34,568.16
2016,3,16,16,0,790.0,76.0,0.8,19.0,419.0,701.18,542.22
2016,3,16,16,15,755.0,72.0,0.8,18.0,367.0,652.06,511.15
2016,3,16,16,30,720.0,68.0,0.8,17.0,315.0,602.29,478.4
2016,3,16,16,45,669.0,62.0,0.8,16.5,261.5,543.24,435.25
2016,3,16,17,0,618.0,56.0,0.8,16.0,208.0,482.11,388.09
2016,3,16,17,15,537.0,48.0,0.8,15.5,157.0,402.62,324.08
2016,3,16,17,30,456.0,40.0,0.8,15.0,106.0,328.11,260.86
2016,3,16,17,45,317.0,28.0,0.8,14.5,64.5,225.27,167.72
2016,3,16,18,0,178.0,16.0,0.8,14.0,23.0,119.44,0.0
2016,3,16,18,15,89.0,8.0,0.8,13.5,11.5,45.42,0.0
2016,3,16,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,6,15,94.0,7.5,1.25,10.5,11.5,7.15,0.0
2016,3,17,6,30,188.0,15.0,1.2,11.0,23.0,11.83,0.0
2016,3,17,6,45,332.5,27.0,1.2,12.0,65.0,21.06,11.79
2016,3,17,7,0,477.0,39.0,1.2,13.0,107.0,29.8,20.58
2016,3,17,7,15,558.5,46.5,1.1,13.5,159.0,34.14,24.83
2016,3,17,7,30,640.0,54.0,1.0,14.0,211.0,42.01,32.03
2016,3,17,7,45,690.5,59.5,0.95,15.0,264.5,44.65,34.33
2016,3,17,8,0,741.0,65.0,0.9,16.0,318.0,47.24,36.45
2016,3,17,8,15,775.5,69.5,0.8,16.5,371.0,48.88,37.73
2016,3,17,8,30,810.0,74.0,0.7,17.0,424.0,90.52,47.26
2016,3,17,8,45,833.5,77.0,0.65,17.5,473.0,141.79,76.88
2016,3,17,9,0,857.0,80.0,0.6,18.0,522.0,195.29,117.02
2016,3,17,9,15,874.0,82.5,0.55,18.5,566.5,255.04,166.31
2016,3,17,9,30,891.0,85.0,0.5,19.0,611.0,309.42,212.47
2016,3,17,9,45,903.0,87.5,0.45,20.0,649.5,362.92,257.3
2016,3,17,10,0,915.0,90.0,0.4,21.0,688.0,416.4,300.74
2016,3,17,10,15,924.0,91.5,0.35,21.0,720.0,467.52,342.14
2016,3,17,10,30,933.0,93.0,0.3,21.0,752.0,517.84,381.53
2016,3,17,10,45,938.5,94.5,0.25,21.5,776.5,565.37,416.77
2016,3,17,11,0,944.0,96.0,0.2,22.0,801.0,611.35,449.58
2016,3,17,11,15,948.0,96.5,0.2,22.0,817.5,653.81,480.32
2016,3,17,11,30,952.0,97.0,0.2,22.0,834.0,694.2,508.88
2016,3,17,11,45,953.0,97.5,0.25,22.5,842.0,730.35,533.64
2016,3,17,12,0,954.0,98.0,0.3,23.0,850.0,763.88,555.67
2016,3,17,12,15,954.0,98.0,0.35,23.0,850.0,793.46,575.14
2016,3,17,12,30,954.0,98.0,0.4,23.0,850.0,820.09,592.79
2016,3,17,12,45,951.0,98.0,0.45,23.5,841.5,841.34,605.93
2016,3,17,13,0,948.0,98.0,0.5,24.0,833.0,859.32,617.12
2016,3,17,13,15,944.0,97.0,0.5,23.5,816.5,872.13,626.62
2016,3,17,13,30,940.0,96.0,0.5,23.0,800.0,881.52,634.18
2016,3,17,13,45,933.0,95.0,0.55,23.0,775.0,884.98,637.94
2016,3,17,14,0,926.0,94.0,0.6,23.0,750.0,884.98,639.73
2016,3,17,14,15,916.0,92.5,0.6,23.0,718.0,878.5,636.62
2016,3,17,14,30,906.0,91.0,0.6,23.0,686.0,868.68,631.59
2016,3,17,14,45,892.5,89.0,0.6,23.0,647.5,852.15,622.39
2016,3,17,15,0,879.0,87.0,0.6,23.0,609.0,832.58,611.35
2016,3,17,15,15,861.0,84.5,0.55,22.5,564.5,812.2,600.1
2016,3,17,15,30,843.0,82.0,0.5,22.0,520.0,783.04,582.98
2016,3,17,15,45,817.5,79.0,0.5,22.0,471.0,745.09,559.58
2016,3,17,16,0,792.0,76.0,0.5,22.0,422.0,705.35,534.62
2016,3,17,16,15,757.5,71.5,0.5,21.0,370.0,655.77,504.09
2016,3,17,16,30,723.0,67.0,0.5,20.0,318.0,605.54,471.92
2016,3,17,16,45,672.0,61.5,0.55,19.5,264.5,542.83,427.98
2016,3,17,17,0,621.0,56.0,0.6,19.0,211.0,485.86,385.29
2016,3,17,17,15,541.0,48.0,0.65,18.0,160.0,406.57,323.57
2016,3,17,17,30,461.0,40.0,0.7,17.0,109.0,332.2,262.18
2016,3,17,17,45,322.5,28.0,0.8,16.5,67.0,228.86,170.86
2016,3,17,18,0,184.0,16.0,0.9,16.0,25.0,123.64,0.0
2016,3,17,18,15,92.0,8.0,0.85,15.5,12.5,46.91,0.0
2016,3,17,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,6,15,87.0,8.5,0.95,10.5,12.5,8.1,0.0
2016,3,18,6,30,174.0,17.0,0.9,11.0,25.0,13.52,0.0
2016,3,18,6,45,311.0,29.5,0.85,12.0,67.0,23.13,13.8
2016,3,18,7,0,448.0,42.0,0.8,13.0,109.0,32.22,22.78
2016,3,18,7,15,224.0,39.5,0.8,13.0,73.0,28.91,20.26
2016,3,18,7,30,0.0,37.0,0.8,13.0,37.0,34.35,25.33
2016,3,18,7,45,0.0,46.5,0.8,13.5,46.5,43.2,33.26
2016,3,18,8,0,0.0,56.0,0.8,14.0,56.0,52.06,41.05
2016,3,18,8,15,0.0,65.0,0.75,14.5,65.0,60.46,48.29
2016,3,18,8,30,0.0,74.0,0.7,15.0,74.0,68.87,52.77
2016,3,18,8,45,0.0,88.5,0.7,15.5,88.5,82.19,63.57
2016,3,18,9,0,0.0,103.0,0.7,16.0,103.0,95.18,73.92
2016,3,18,9,15,0.0,119.0,0.7,16.0,119.0,109.52,85.41
2016,3,18,9,30,0.0,135.0,0.7,16.0,135.0,123.93,96.84
2016,3,18,9,45,9.0,187.5,0.7,16.5,193.5,172.92,135.4
2016,3,18,10,0,18.0,240.0,0.7,17.0,252.0,222.63,173.57
2016,3,18,10,15,17.5,247.5,0.7,17.0,260.0,231.17,179.73
2016,3,18,10,30,17.0,255.0,0.7,17.0,268.0,239.58,186.0
2016,3,18,10,45,18.0,263.0,0.7,17.5,277.0,249.12,192.77
2016,3,18,11,0,19.0,271.0,0.7,18.0,286.0,258.73,199.55
2016,3,18,11,15,102.0,326.5,0.7,18.0,406.5,357.38,274.74
2016,3,18,11,30,185.0,382.0,0.7,18.0,527.0,466.9,355.16
2016,3,18,11,45,183.5,388.0,0.7,18.5,532.5,482.65,364.98
2016,3,18,12,0,182.0,394.0,0.7,19.0,538.0,497.92,375.22
2016,3,18,12,15,153.0,392.0,0.7,19.0,513.5,485.13,365.66
2016,3,18,12,30,124.0,390.0,0.7,19.0,489.0,470.16,354.68
2016,3,18,12,45,234.5,372.0,0.75,19.0,556.5,546.55,412.59
2016,3,18,13,0,345.0,354.0,0.8,19.0,624.0,632.91,475.52
2016,3,18,13,15,385.0,333.0,0.8,19.0,627.5,655.17,491.63
2016,3,18,13,30,425.0,312.0,0.8,19.0,631.0,684.39,513.09
2016,3,18,13,45,452.5,289.5,0.8,19.0,620.0,693.6,520.73
2016,3,18,14,0,480.0,267.0,0.8,19.0,609.0,700.7,527.25
2016,3,18,14,15,497.5,247.5,0.8,18.5,588.5,700.1,529.37
2016,3,18,14,30,515.0,228.0,0.8,18.0,568.0,696.97,529.93
2016,3,18,14,45,482.5,225.0,0.85,18.0,529.5,667.25,510.41
2016,3,18,15,0,450.0,222.0,0.9,18.0,491.0,636.05,489.86
2016,3,18,15,15,609.0,165.0,0.95,17.5,500.0,704.62,545.09
2016,3,18,15,30,768.0,108.0,1.0,17.0,509.0,760.13,587.27
2016,3,18,15,45,742.5,103.0,1.05,16.5,461.0,721.52,562.78
2016,3,18,16,0,717.0,98.0,1.1,16.0,413.0,681.32,537.64
2016,3,18,16,15,679.0,92.5,1.1,15.5,362.0,630.09,503.08
2016,3,18,16,30,641.0,87.0,1.1,15.0,311.0,578.59,466.45
2016,3,18,16,45,587.0,79.0,1.1,14.5,258.5,513.53,417.62
2016,3,18,17,0,533.0,71.0,1.1,14.0,206.0,450.11,367.9
2016,3,18,17,15,449.5,61.0,1.05,13.5,156.0,368.89,301.34
2016,3,18,17,30,366.0,51.0,1.0,13.0,106.0,292.51,236.04
2016,3,18,17,45,183.0,38.0,1.0,12.5,65.5,169.67,129.24
2016,3,18,18,0,0.0,25.0,1.0,12.0,25.0,29.42,0.0
2016,3,18,18,15,0.0,12.5,0.95,11.5,12.5,11.91,0.0
2016,3,18,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,2.0,0.45,11.0,2.0,1.91,0.0
2016,3,19,6,30,0.0,4.0,0.4,11.0,4.0,3.7,0.0
2016,3,19,6,45,0.0,11.0,0.35,11.5,11.0,10.18,3.06
2016,3,19,7,0,0.0,18.0,0.3,12.0,18.0,16.68,9.22
2016,3,19,7,15,0.0,26.0,0.3,12.5,26.0,24.11,16.1
2016,3,19,7,30,0.0,34.0,0.3,13.0,34.0,31.55,22.89
2016,3,19,7,45,0.0,43.0,0.35,13.5,43.0,39.93,30.39
2016,3,19,8,0,0.0,52.0,0.4,14.0,52.0,48.33,37.75
2016,3,19,8,15,2.0,100.5,0.4,14.5,101.5,91.15,75.23
2016,3,19,8,30,4.0,149.0,0.4,15.0,151.0,131.36,104.23
2016,3,19,8,45,2.0,147.0,0.45,15.5,148.0,131.7,103.89
2016,3,19,9,0,0.0,145.0,0.5,16.0,145.0,131.12,103.02
2016,3,19,9,15,5.0,174.0,0.5,16.0,177.5,157.57,123.81
2016,3,19,9,30,10.0,203.0,0.5,16.0,210.0,184.72,144.84
2016,3,19,9,45,19.5,232.5,0.5,16.5,246.0,214.51,167.32
2016,3,19,10,0,29.0,262.0,0.5,17.0,282.0,239.78,186.04
2016,3,19,10,15,119.5,302.5,0.5,17.0,388.0,311.42,239.82
2016,3,19,10,30,210.0,343.0,0.5,17.0,494.0,396.89,303.08
2016,3,19,10,45,545.0,225.5,0.5,17.5,633.5,480.26,365.23
2016,3,19,11,0,880.0,108.0,0.5,18.0,773.0,594.88,449.76
2016,3,19,11,15,884.0,109.0,0.5,18.0,789.5,635.31,478.95
2016,3,19,11,30,888.0,110.0,0.5,18.0,806.0,673.84,506.97
2016,3,19,11,45,698.5,204.0,0.55,18.5,755.0,666.94,499.56
2016,3,19,12,0,509.0,298.0,0.6,19.0,704.0,646.17,482.22
2016,3,19,12,15,503.0,300.0,0.6,19.0,701.5,663.98,495.23
2016,3,19,12,30,497.0,302.0,0.6,19.0,699.0,679.9,506.36
2016,3,19,12,45,494.0,299.5,0.6,19.0,690.5,691.95,514.94
2016,3,19,13,0,491.0,297.0,0.6,19.0,682.0,702.04,522.22
2016,3,19,13,15,483.5,293.5,0.6,19.0,666.0,705.48,524.99
2016,3,19,13,30,476.0,290.0,0.6,19.0,650.0,706.76,526.43
2016,3,19,13,45,682.0,193.0,0.65,19.0,691.0,793.23,591.4
2016,3,19,14,0,888.0,96.0,0.7,19.0,732.0,862.12,637.59
2016,3,19,14,15,699.0,163.5,0.7,18.5,651.0,788.41,589.89
2016,3,19,14,30,510.0,231.0,0.7,18.0,570.0,697.95,527.97
2016,3,19,14,45,676.0,161.0,0.7,18.0,583.0,767.27,581.26
2016,3,19,15,0,842.0,91.0,0.7,18.0,596.0,819.02,616.67
2016,3,19,15,15,557.5,157.0,0.7,17.5,481.5,656.11,505.24
2016,3,19,15,30,273.0,223.0,0.7,17.0,367.0,478.83,374.72
2016,3,19,15,45,277.5,200.0,0.75,17.0,335.0,453.91,359.65
2016,3,19,16,0,282.0,177.0,0.8,17.0,303.0,427.35,341.45
2016,3,19,16,15,269.5,157.5,0.85,16.5,266.0,391.02,315.43
2016,3,19,16,30,257.0,138.0,0.9,16.0,229.0,354.24,288.24
2016,3,19,16,45,238.0,117.5,0.95,15.5,191.0,311.46,255.17
2016,3,19,17,0,219.0,97.0,1.0,15.0,153.0,268.92,220.99
2016,3,19,17,15,190.0,76.5,0.95,14.5,117.0,220.73,180.5
2016,3,19,17,30,161.0,56.0,0.9,14.0,81.0,173.71,139.65
2016,3,19,17,45,80.5,38.0,0.9,13.5,50.5,96.0,71.73
2016,3,19,18,0,0.0,20.0,0.9,13.0,20.0,20.31,0.0
2016,3,19,18,15,0.0,10.0,0.9,13.0,10.0,9.53,0.0
2016,3,19,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,6,15,15.5,10.0,0.75,11.5,10.5,9.53,0.0
2016,3,20,6,30,31.0,20.0,0.7,12.0,21.0,17.57,1.77
2016,3,20,6,45,87.5,38.5,0.7,13.0,50.5,31.36,21.14
2016,3,20,7,0,144.0,57.0,0.7,14.0,80.0,45.52,34.46
2016,3,20,7,15,169.0,78.0,0.7,14.5,115.0,60.93,48.5
2016,3,20,7,30,194.0,99.0,0.7,15.0,150.0,75.74,61.72
2016,3,20,7,45,210.5,119.5,0.75,15.5,185.5,89.59,73.79
2016,3,20,8,0,227.0,140.0,0.8,16.0,221.0,102.87,85.07
2016,3,20,8,15,242.5,161.5,0.8,16.5,259.5,117.89,97.6
2016,3,20,8,30,258.0,183.0,0.8,17.0,298.0,151.51,111.31
2016,3,20,8,45,312.0,195.0,0.85,17.5,350.0,185.09,132.84
2016,3,20,9,0,366.0,207.0,0.9,18.0,402.0,224.39,161.12
2016,3,20,9,15,366.0,227.0,0.9,18.0,435.0,263.03,192.66
2016,3,20,9,30,366.0,247.0,0.9,18.0,468.0,301.73,224.5
2016,3,20,9,45,604.5,177.0,0.95,18.0,569.0,342.41,253.23
2016,3,20,10,0,843.0,107.0,1.0,18.0,670.0,411.88,306.59
2016,3,20,10,15,700.5,173.5,1.0,18.0,656.0,447.3,337.96
2016,3,20,10,30,558.0,240.0,1.0,18.0,642.0,472.66,359.48
2016,3,20,10,45,489.5,278.5,1.05,18.0,639.5,499.09,380.49
2016,3,20,11,0,421.0,317.0,1.1,18.0,637.0,519.34,395.95
2016,3,20,11,15,387.5,336.5,1.1,18.0,636.0,539.23,410.62
2016,3,20,11,30,354.0,356.0,1.1,18.0,635.0,554.74,421.7
2016,3,20,11,45,309.0,372.0,1.15,18.0,617.0,556.5,422.92
2016,3,20,12,0,264.0,388.0,1.2,18.0,599.0,554.87,421.56
2016,3,20,12,15,176.5,386.0,1.2,18.0,527.0,498.49,379.78
2016,3,20,12,30,89.0,384.0,1.2,18.0,455.0,434.29,331.68
2016,3,20,12,45,62.0,355.0,1.2,18.0,404.5,390.29,299.38
2016,3,20,13,0,35.0,326.0,1.2,18.0,354.0,344.09,264.75
2016,3,20,13,15,38.0,324.5,1.2,18.0,354.5,348.37,268.57
2016,3,20,13,30,41.0,323.0,1.2,18.0,355.0,352.65,272.15
2016,3,20,13,45,72.0,332.0,1.2,18.0,385.0,391.57,302.57
2016,3,20,14,0,103.0,341.0,1.2,18.0,415.0,431.31,333.16
2016,3,20,14,15,52.5,260.0,1.2,17.5,297.5,305.37,238.26
2016,3,20,14,30,2.0,179.0,1.2,17.0,180.0,172.12,134.15
2016,3,20,14,45,1.0,147.0,1.2,17.0,147.5,140.06,109.2
2016,3,20,15,0,0.0,115.0,1.2,17.0,115.0,108.05,83.6
2016,3,20,15,15,0.0,137.5,1.15,17.0,137.5,130.7,102.31
2016,3,20,15,30,0.0,160.0,1.1,17.0,160.0,154.63,121.9
2016,3,20,15,45,0.0,142.5,1.1,17.0,142.5,137.62,108.41
2016,3,20,16,0,0.0,125.0,1.1,17.0,125.0,120.52,94.83
2016,3,20,16,15,0.0,109.5,1.05,16.5,109.5,105.45,82.9
2016,3,20,16,30,0.0,94.0,1.0,16.0,94.0,90.31,70.69
2016,3,20,16,45,0.0,78.5,0.95,15.5,78.5,75.09,58.17
2016,3,20,17,0,0.0,63.0,0.9,15.0,63.0,59.75,45.29
2016,3,20,17,15,0.0,48.0,0.9,14.5,48.0,44.82,32.51
2016,3,20,17,30,0.0,33.0,0.9,14.0,33.0,30.64,20.19
2016,3,20,17,45,0.0,21.0,0.9,14.0,21.0,19.48,10.15
2016,3,20,18,0,0.0,9.0,0.9,14.0,9.0,8.33,0.0
2016,3,20,18,15,0.0,4.5,0.9,14.0,4.5,4.29,0.0
2016,3,20,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,10.0,0.9,11.5,10.0,9.53,0.0
2016,3,21,6,30,0.0,20.0,0.9,12.0,20.0,18.47,4.58
2016,3,21,6,45,31.5,40.5,0.9,12.5,46.0,35.57,24.97
2016,3,21,7,0,63.0,61.0,0.9,13.0,72.0,50.54,39.08
2016,3,21,7,15,82.5,84.0,0.95,13.0,103.0,67.97,55.07
2016,3,21,7,30,102.0,107.0,1.0,13.0,134.0,84.86,70.3
2016,3,21,7,45,119.5,127.5,1.05,13.5,166.0,99.62,83.2
2016,3,21,8,0,137.0,148.0,1.1,14.0,198.0,113.92,95.4
2016,3,21,8,15,241.5,159.5,1.15,14.0,263.0,118.18,92.31
2016,3,21,8,30,346.0,171.0,1.2,14.0,328.0,151.03,108.86
2016,3,21,8,45,309.0,199.5,1.25,14.0,350.5,189.73,138.67
2016,3,21,9,0,272.0,228.0,1.3,14.0,373.0,224.87,168.37
2016,3,21,9,15,328.5,236.5,1.3,14.0,426.0,263.42,198.0
2016,3,21,9,30,385.0,245.0,1.3,14.0,479.0,307.63,233.0
2016,3,21,9,45,381.5,263.5,1.35,14.5,507.5,344.92,263.91
2016,3,21,10,0,378.0,282.0,1.4,15.0,536.0,381.73,293.85
2016,3,21,10,15,468.0,262.0,1.45,15.0,591.0,423.82,327.35
2016,3,21,10,30,558.0,242.0,1.5,15.0,646.0,477.07,369.52
2016,3,21,10,45,550.0,255.5,1.55,15.5,664.5,513.83,398.01
2016,3,21,11,0,542.0,269.0,1.6,16.0,683.0,549.1,424.72
2016,3,21,11,15,271.0,167.5,1.6,16.0,374.5,319.95,252.91
2016,3,21,11,30,0.0,66.0,1.6,16.0,66.0,61.59,44.94
2016,3,21,11,45,0.0,62.5,1.65,16.0,62.5,58.32,42.51
2016,3,21,12,0,0.0,59.0,1.7,16.0,59.0,55.05,39.82
2016,3,21,12,15,0.0,59.0,1.7,16.0,59.0,55.05,39.82
2016,3,21,12,30,0.0,59.0,1.7,16.0,59.0,55.05,39.83
2016,3,21,12,45,11.0,178.0,1.7,16.5,186.5,175.59,137.32
2016,3,21,13,0,22.0,297.0,1.7,17.0,314.0,298.88,233.07
2016,3,21,13,15,21.5,291.0,1.7,16.5,307.5,294.18,229.54
2016,3,21,13,30,21.0,285.0,1.7,16.0,301.0,289.36,226.51
2016,3,21,13,45,29.5,293.5,1.7,16.0,315.5,315.79,247.46
2016,3,21,14,0,38.0,302.0,1.7,16.0,330.0,334.76,262.54
2016,3,21,14,15,24.5,262.0,1.65,16.0,280.0,273.68,215.28
2016,3,21,14,30,11.0,222.0,1.6,16.0,230.0,222.87,175.6
2016,3,21,14,45,5.5,124.5,1.6,16.0,128.5,121.8,95.03
2016,3,21,15,0,0.0,27.0,1.6,16.0,27.0,25.1,15.4
2016,3,21,15,15,0.0,40.5,1.6,15.5,40.5,37.66,26.09
2016,3,21,15,30,0.0,54.0,1.6,15.0,54.0,50.23,36.8
2016,3,21,15,45,10.5,111.0,1.6,15.0,115.5,113.37,90.05
2016,3,21,16,0,21.0,168.0,1.6,15.0,177.0,183.31,148.04
2016,3,21,16,15,10.5,92.0,1.5,14.5,96.5,94.79,74.97
2016,3,21,16,30,0.0,16.0,1.4,14.0,16.0,14.83,7.11
2016,3,21,16,45,0.0,13.5,1.35,13.5,13.5,12.51,5.16
2016,3,21,17,0,0.0,11.0,1.3,13.0,11.0,10.19,3.16
2016,3,21,17,15,0.0,8.0,1.3,12.5,8.0,7.4,0.73
2016,3,21,17,30,0.0,5.0,1.3,12.0,5.0,4.62,0.0
2016,3,21,17,45,0.0,3.0,1.3,12.0,3.0,2.77,0.0
2016,3,21,18,0,0.0,1.0,1.3,12.0,1.0,0.92,0.0
2016,3,21,18,15,0.0,0.5,1.3,12.0,0.5,0.48,0.0
2016,3,21,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,22,6,15,97.0,12.5,1.1,9.5,19.0,11.91,0.0
2016,3,22,6,30,194.0,25.0,1.1,10.0,38.0,19.66,7.13
2016,3,22,6,45,325.5,37.5,1.15,10.5,82.5,29.59,20.16
2016,3,22,7,0,457.0,50.0,1.2,11.0,127.0,38.38,28.67
2016,3,22,7,15,534.5,58.0,1.2,11.0,179.0,42.67,32.92
2016,3,22,7,30,612.0,66.0,1.2,11.0,231.0,46.82,36.83
2016,3,22,7,45,666.0,71.0,1.3,11.5,285.5,48.34,38.14
2016,3,22,8,0,720.0,76.0,1.4,12.0,340.0,49.84,39.34
2016,3,22,8,15,753.5,80.0,1.4,12.5,392.0,68.01,43.76
2016,3,22,8,30,787.0,84.0,1.4,13.0,444.0,117.06,64.42
2016,3,22,8,45,815.5,86.0,1.45,13.5,494.0,167.43,98.59
2016,3,22,9,0,844.0,88.0,1.5,14.0,544.0,220.58,141.52
2016,3,22,9,15,591.5,173.0,1.5,14.0,505.0,272.88,196.77
2016,3,22,9,30,339.0,258.0,1.5,14.0,466.0,306.29,233.67
2016,3,22,9,45,305.5,283.5,1.55,14.0,479.5,336.53,259.92
2016,3,22,10,0,272.0,309.0,1.6,14.0,493.0,363.56,282.82
2016,3,22,10,15,216.0,331.0,1.6,14.0,481.5,379.05,296.07
2016,3,22,10,30,160.0,353.0,1.6,14.0,470.0,384.34,300.68
2016,3,22,10,45,80.5,258.0,1.65,14.5,317.0,275.84,217.04
2016,3,22,11,0,1.0,163.0,1.7,15.0,164.0,151.67,118.25
2016,3,22,11,15,271.0,224.5,1.7,15.0,440.0,372.24,295.85
2016,3,22,11,30,541.0,286.0,1.7,15.0,716.0,618.35,481.01
2016,3,22,11,45,504.5,302.5,1.7,15.0,707.0,632.37,489.22
2016,3,22,12,0,468.0,319.0,1.7,15.0,698.0,642.96,496.66
2016,3,22,12,15,239.0,279.0,1.7,15.0,473.0,449.38,352.1
2016,3,22,12,30,10.0,239.0,1.7,15.0,248.0,231.76,180.99
2016,3,22,12,45,256.0,268.5,1.75,15.0,472.5,472.32,373.57
2016,3,22,13,0,502.0,298.0,1.8,15.0,697.0,718.41,556.18
2016,3,22,13,15,721.5,198.0,1.85,15.0,758.5,816.98,629.92
2016,3,22,13,30,941.0,98.0,1.9,15.0,820.0,902.93,689.34
2016,3,22,13,45,933.5,97.0,1.95,15.0,795.0,905.53,691.49
2016,3,22,14,0,926.0,96.0,2.0,15.0,770.0,904.66,692.36
2016,3,22,14,15,483.0,187.5,2.0,14.5,538.5,630.91,497.77
2016,3,22,14,30,40.0,279.0,2.0,14.0,307.0,317.84,251.49
2016,3,22,14,45,221.5,259.5,2.05,14.0,397.0,477.81,382.98
2016,3,22,15,0,403.0,240.0,2.1,14.0,487.0,610.55,487.59
2016,3,22,15,15,377.5,226.5,2.1,14.0,444.5,572.57,458.95
2016,3,22,15,30,352.0,213.0,2.1,14.0,402.0,533.79,430.66
2016,3,22,15,45,176.0,119.0,2.1,14.0,213.5,279.37,230.31
2016,3,22,16,0,0.0,25.0,2.1,14.0,25.0,23.21,14.12
2016,3,22,16,15,363.0,48.5,2.0,13.5,180.0,345.31,292.35
2016,3,22,16,30,726.0,72.0,1.9,13.0,335.0,624.93,513.72
2016,3,22,16,45,678.5,66.5,1.85,12.5,281.5,567.62,468.01
2016,3,22,17,0,631.0,61.0,1.8,12.0,228.0,507.85,420.51
2016,3,22,17,15,554.5,53.5,1.7,11.5,176.0,429.51,355.63
2016,3,22,17,30,478.0,46.0,1.6,11.0,124.0,355.63,291.6
2016,3,22,17,45,348.5,34.5,1.55,11.0,80.0,254.45,201.4
2016,3,22,18,0,219.0,23.0,1.5,11.0,36.0,156.1,71.06
2016,3,22,18,15,109.5,11.5,1.45,10.5,18.0,59.04,0.0
2016,3,22,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,6,15,82.0,12.5,1.0,8.5,18.5,11.91,0.0
2016,3,23,6,30,164.0,25.0,1.0,9.0,37.0,19.55,8.37
2016,3,23,6,45,254.0,41.0,1.0,9.5,76.5,31.56,22.11
2016,3,23,7,0,344.0,57.0,1.0,10.0,116.0,43.06,33.04
2016,3,23,7,15,399.0,70.5,1.0,10.5,162.5,52.08,41.48
2016,3,23,7,30,454.0,84.0,1.0,11.0,209.0,60.67,49.3
2016,3,23,7,45,507.0,89.5,1.0,12.0,256.5,62.59,50.82
2016,3,23,8,0,560.0,95.0,1.0,13.0,304.0,63.66,51.48
2016,3,23,8,15,452.0,135.5,1.0,13.5,319.5,102.04,74.15
2016,3,23,8,30,344.0,176.0,1.0,14.0,335.0,158.37,113.97
2016,3,23,8,45,386.5,188.0,1.05,14.5,384.0,188.91,134.0
2016,3,23,9,0,429.0,200.0,1.1,15.0,433.0,230.84,165.99
2016,3,23,9,15,549.0,177.0,1.05,15.0,500.5,268.89,194.02
2016,3,23,9,30,669.0,154.0,1.0,15.0,568.0,316.84,231.88
2016,3,23,9,45,786.0,127.0,0.95,15.5,642.0,376.82,279.66
2016,3,23,10,0,903.0,100.0,0.9,16.0,716.0,446.29,334.55
2016,3,23,10,15,912.5,101.5,0.85,16.0,748.0,497.17,376.3
2016,3,23,10,30,922.0,103.0,0.8,16.0,780.0,547.29,416.21
2016,3,23,10,45,930.0,103.5,0.8,16.5,804.5,594.76,452.5
2016,3,23,11,0,938.0,104.0,0.8,17.0,829.0,640.89,486.63
2016,3,23,11,15,941.5,104.5,0.8,17.0,845.0,682.68,517.63
2016,3,23,11,30,945.0,105.0,0.8,17.0,861.0,722.37,546.43
2016,3,23,11,45,948.0,105.0,0.8,17.5,869.5,758.98,571.39
2016,3,23,12,0,951.0,105.0,0.8,18.0,878.0,793.09,592.67
2016,3,23,12,15,950.5,105.0,0.8,18.0,877.5,821.94,611.4
2016,3,23,12,30,950.0,105.0,0.8,18.0,877.0,847.82,628.19
2016,3,23,12,45,747.5,195.0,0.85,18.0,799.0,804.0,599.45
2016,3,23,13,0,545.0,285.0,0.9,18.0,721.0,743.06,555.56
2016,3,23,13,15,733.5,197.5,0.95,18.0,771.0,829.41,620.38
2016,3,23,13,30,922.0,110.0,1.0,18.0,821.0,902.93,669.24
2016,3,23,13,45,911.5,110.5,1.05,18.0,795.0,904.48,670.84
2016,3,23,14,0,901.0,111.0,1.1,18.0,769.0,902.65,671.35
2016,3,23,14,15,813.5,133.5,1.1,18.0,708.5,861.45,645.11
2016,3,23,14,30,726.0,156.0,1.1,18.0,648.0,815.61,615.96
2016,3,23,14,45,651.0,169.5,1.1,18.0,592.5,764.96,583.16
2016,3,23,15,0,576.0,183.0,1.1,18.0,537.0,707.45,543.97
2016,3,23,15,15,543.0,179.0,1.1,17.5,493.5,670.97,520.63
2016,3,23,15,30,510.0,175.0,1.1,17.0,450.0,633.42,495.82
2016,3,23,15,45,630.0,134.5,1.1,16.5,443.0,680.6,534.94
2016,3,23,16,0,750.0,94.0,1.1,16.0,436.0,713.42,560.63
2016,3,23,16,15,714.5,89.0,1.1,15.5,384.0,662.98,526.37
2016,3,23,16,30,679.0,84.0,1.1,15.0,332.0,612.12,491.65
2016,3,23,16,45,628.5,77.0,1.1,14.5,278.5,548.5,444.81
2016,3,23,17,0,578.0,70.0,1.1,14.0,225.0,486.27,396.85
2016,3,23,17,15,500.0,61.0,1.1,13.0,173.5,406.69,333.32
2016,3,23,17,30,422.0,52.0,1.1,12.0,122.0,331.58,270.28
2016,3,23,17,45,296.5,38.0,1.15,11.5,78.5,231.54,183.15
2016,3,23,18,0,171.0,24.0,1.2,11.0,35.0,134.67,68.97
2016,3,23,18,15,85.5,12.0,1.2,10.5,17.5,49.18,0.0
2016,3,23,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
