Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,6,15,94.0,13.5,1.05,9.5,20.5,12.87,0.0
2016,3,24,6,30,188.0,27.0,1.1,10.0,41.0,21.12,10.39
2016,3,24,6,45,301.0,40.5,1.15,11.0,85.0,31.79,22.27
2016,3,24,7,0,414.0,54.0,1.2,12.0,129.0,41.34,31.29
2016,3,24,7,15,487.0,63.5,1.2,12.5,179.5,46.76,36.42
2016,3,24,7,30,560.0,73.0,1.2,13.0,230.0,51.92,41.1
2016,3,24,7,45,604.5,80.5,1.25,13.5,281.5,55.11,43.86
2016,3,24,8,0,649.0,88.0,1.3,14.0,333.0,58.12,46.35
2016,3,24,8,15,684.0,93.5,1.25,14.5,384.0,78.39,48.48
2016,3,24,8,30,719.0,99.0,1.2,15.0,435.0,125.63,71.76
2016,3,24,8,45,738.5,105.0,1.2,15.5,481.5,174.88,106.92
2016,3,24,9,0,758.0,111.0,1.2,16.0,528.0,226.01,148.63
2016,3,24,9,15,777.0,115.0,1.15,16.0,572.0,281.99,196.51
2016,3,24,9,30,796.0,119.0,1.1,16.0,616.0,334.07,241.7
2016,3,24,9,45,790.0,132.0,1.1,16.5,649.5,386.25,286.49
2016,3,24,10,0,784.0,145.0,1.1,17.0,683.0,432.83,325.72
2016,3,24,10,15,795.5,147.0,1.1,17.0,714.0,484.4,367.83
2016,3,24,10,30,807.0,149.0,1.1,17.0,745.0,531.59,405.61
2016,3,24,10,45,818.0,149.0,1.15,17.5,769.5,576.3,440.15
2016,3,24,11,0,829.0,149.0,1.2,18.0,794.0,620.24,473.21
2016,3,24,11,15,834.5,150.0,1.2,18.0,810.5,660.67,503.41
2016,3,24,11,30,840.0,151.0,1.2,18.0,827.0,699.48,531.82
2016,3,24,11,45,849.5,147.5,1.2,18.5,836.5,735.07,556.54
2016,3,24,12,0,859.0,144.0,1.2,19.0,846.0,768.79,579.47
2016,3,24,12,15,859.5,144.0,1.2,19.0,846.5,797.01,598.23
2016,3,24,12,30,860.0,144.0,1.2,19.0,847.0,822.59,615.19
2016,3,24,12,45,878.0,133.0,1.25,19.0,844.0,844.33,630.29
2016,3,24,13,0,896.0,122.0,1.3,19.0,841.0,867.36,646.37
2016,3,24,13,15,892.0,121.5,1.3,19.0,824.5,879.68,654.74
2016,3,24,13,30,888.0,121.0,1.3,19.0,808.0,888.78,661.22
2016,3,24,13,45,884.0,118.0,1.35,19.0,784.5,892.04,664.72
2016,3,24,14,0,880.0,115.0,1.4,19.0,761.0,891.98,666.23
2016,3,24,14,15,870.0,113.0,1.4,18.5,729.0,890.93,667.85
2016,3,24,14,30,860.0,111.0,1.4,18.0,697.0,880.5,663.34
2016,3,24,14,45,849.5,107.5,1.45,18.0,659.5,864.78,654.88
2016,3,24,15,0,839.0,104.0,1.5,18.0,622.0,846.03,644.43
2016,3,24,15,15,821.0,101.0,1.5,17.5,578.0,818.68,628.65
2016,3,24,15,30,803.0,98.0,1.5,17.0,534.0,788.84,611.05
2016,3,24,15,45,763.5,99.0,1.5,17.0,483.5,744.11,581.53
2016,3,24,16,0,724.0,100.0,1.5,17.0,433.0,702.85,554.11
2016,3,24,16,15,688.5,94.5,1.5,16.5,381.5,652.33,520.23
2016,3,24,16,30,653.0,89.0,1.5,16.0,330.0,601.44,484.86
2016,3,24,16,45,596.0,83.0,1.5,15.5,276.5,535.11,435.3
2016,3,24,17,0,539.0,77.0,1.5,15.0,223.0,470.53,385.06
2016,3,24,17,15,464.5,66.0,1.45,14.5,172.5,391.85,321.15
2016,3,24,17,30,390.0,55.0,1.4,14.0,122.0,317.49,258.13
2016,3,24,17,45,283.5,40.0,1.4,13.5,79.5,226.58,178.88
2016,3,24,18,0,177.0,25.0,1.4,13.0,37.0,140.4,78.5
2016,3,24,18,15,88.5,12.5,1.35,12.5,18.5,51.19,0.0
2016,3,24,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,12.0,1.1,9.5,12.0,11.44,0.0
2016,3,25,6,30,0.0,24.0,1.1,10.0,24.0,22.19,11.92
2016,3,25,6,45,9.0,44.5,1.1,10.5,46.5,40.02,29.64
2016,3,25,7,0,18.0,65.0,1.1,11.0,69.0,56.04,44.56
2016,3,25,7,15,28.0,87.0,1.1,11.5,94.5,73.54,60.51
2016,3,25,7,30,38.0,109.0,1.1,12.0,120.0,90.63,75.75
2016,3,25,7,45,46.0,130.5,1.15,12.5,146.0,107.01,90.0
2016,3,25,8,0,54.0,152.0,1.2,13.0,172.0,123.0,103.61
2016,3,25,8,15,78.0,177.5,1.2,13.5,211.5,145.3,115.16
2016,3,25,8,30,102.0,203.0,1.2,14.0,251.0,173.59,135.21
2016,3,25,8,45,450.0,154.0,1.3,14.5,399.0,176.7,121.32
2016,3,25,9,0,798.0,105.0,1.4,15.0,547.0,237.88,157.57
2016,3,25,9,15,815.0,108.0,1.4,15.5,590.0,289.42,202.25
2016,3,25,9,30,832.0,111.0,1.4,16.0,633.0,342.08,248.12
2016,3,25,9,45,847.0,112.0,1.4,16.5,671.0,393.21,292.22
2016,3,25,10,0,862.0,113.0,1.4,17.0,709.0,444.74,335.51
2016,3,25,10,15,871.5,115.0,1.35,17.0,740.0,494.79,376.89
2016,3,25,10,30,881.0,117.0,1.3,17.0,771.0,547.17,418.61
2016,3,25,10,45,887.5,118.0,1.3,17.5,794.5,592.58,453.53
2016,3,25,11,0,894.0,119.0,1.3,18.0,818.0,636.61,486.4
2016,3,25,11,15,898.0,119.5,1.25,18.0,833.5,677.06,516.3
2016,3,25,11,30,902.0,120.0,1.2,18.0,849.0,715.57,544.04
2016,3,25,11,45,905.0,120.0,1.2,18.0,857.0,750.79,569.41
2016,3,25,12,0,908.0,120.0,1.2,18.0,865.0,783.66,591.53
2016,3,25,12,15,907.5,119.5,1.2,18.0,864.5,810.89,609.57
2016,3,25,12,30,907.0,119.0,1.2,18.0,864.0,835.26,625.73
2016,3,25,12,45,914.0,114.0,1.2,18.5,857.5,858.33,639.85
2016,3,25,13,0,921.0,109.0,1.2,19.0,851.0,878.48,652.03
2016,3,25,13,15,916.5,108.0,1.2,19.0,834.0,889.97,659.82
2016,3,25,13,30,912.0,107.0,1.2,19.0,817.0,898.12,665.65
2016,3,25,13,45,909.0,104.0,1.25,19.0,793.0,902.09,669.67
2016,3,25,14,0,906.0,101.0,1.3,19.0,769.0,902.68,671.65
2016,3,25,14,15,896.5,99.5,1.3,18.5,737.0,895.89,669.47
2016,3,25,14,30,887.0,98.0,1.3,18.0,705.0,885.83,665.32
2016,3,25,14,45,876.0,95.0,1.35,18.0,667.0,869.63,656.64
2016,3,25,15,0,865.0,92.0,1.4,18.0,629.0,850.39,645.97
2016,3,25,15,15,848.0,89.5,1.45,17.5,585.0,830.49,636.03
2016,3,25,15,30,831.0,87.0,1.5,17.0,541.0,801.44,619.6
2016,3,25,15,45,807.5,84.0,1.55,17.0,492.5,764.24,596.06
2016,3,25,16,0,784.0,81.0,1.6,17.0,444.0,725.23,570.82
2016,3,25,16,15,752.0,77.0,1.6,16.5,392.0,677.09,538.9
2016,3,25,16,30,720.0,73.0,1.6,16.0,340.0,628.21,505.48
2016,3,25,16,45,664.5,69.0,1.6,15.5,286.0,566.91,461.02
2016,3,25,17,0,609.0,65.0,1.6,15.0,232.0,503.73,412.06
2016,3,25,17,15,536.0,57.0,1.55,14.0,180.5,426.96,350.52
2016,3,25,17,30,463.0,49.0,1.5,13.0,129.0,354.4,289.36
2016,3,25,17,45,326.5,37.5,1.5,12.5,84.0,248.81,197.97
2016,3,25,18,0,190.0,26.0,1.5,12.0,39.0,149.63,90.28
2016,3,25,18,15,95.0,13.0,1.45,11.5,19.5,54.78,0.0
2016,3,25,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,26,6,15,160.0,13.0,0.9,10.5,27.0,12.39,0.0
2016,3,26,6,30,320.0,26.0,0.9,11.0,54.0,20.37,10.91
2016,3,26,6,45,430.5,35.5,0.9,11.5,101.0,26.86,18.07
2016,3,26,7,0,541.0,45.0,0.9,12.0,148.0,33.05,24.0
2016,3,26,7,15,605.0,51.0,0.95,12.5,200.0,36.0,26.83
2016,3,26,7,30,669.0,57.0,1.0,13.0,252.0,42.58,32.77
2016,3,26,7,45,712.0,61.5,1.1,14.0,305.0,44.36,34.19
2016,3,26,8,0,755.0,66.0,1.2,15.0,358.0,46.08,35.49
2016,3,26,8,15,783.5,69.5,1.15,15.0,409.0,75.9,40.3
2016,3,26,8,30,812.0,73.0,1.1,15.0,460.0,126.31,67.18
2016,3,26,8,45,832.0,76.0,1.1,15.5,507.5,184.7,110.77
2016,3,26,9,0,852.0,79.0,1.1,16.0,555.0,237.93,154.98
2016,3,26,9,15,867.0,81.0,1.1,16.5,598.5,290.55,200.8
2016,3,26,9,30,882.0,83.0,1.1,17.0,642.0,343.87,247.31
2016,3,26,9,45,891.5,86.0,1.1,17.5,679.0,396.52,292.58
2016,3,26,10,0,901.0,89.0,1.1,18.0,716.0,448.89,336.33
2016,3,26,10,15,909.5,90.5,1.1,18.0,746.5,499.03,377.72
2016,3,26,10,30,918.0,92.0,1.1,18.0,777.0,548.32,417.23
2016,3,26,10,45,919.0,95.5,1.1,18.5,799.5,594.19,452.23
2016,3,26,11,0,920.0,99.0,1.1,19.0,822.0,638.21,484.73
2016,3,26,11,15,923.5,99.5,1.05,19.0,837.5,679.06,514.56
2016,3,26,11,30,927.0,100.0,1.0,19.0,853.0,717.86,542.14
2016,3,26,11,45,928.0,100.5,1.0,19.0,860.5,752.66,566.21
2016,3,26,12,0,929.0,101.0,1.0,19.0,868.0,784.91,587.48
2016,3,26,12,15,928.5,101.0,1.0,19.0,867.0,812.85,605.77
2016,3,26,12,30,928.0,101.0,1.0,19.0,866.0,837.89,622.15
2016,3,26,12,45,922.0,102.5,1.05,19.5,856.0,856.95,634.2
2016,3,26,13,0,916.0,104.0,1.1,20.0,846.0,872.77,644.22
2016,3,26,13,15,911.0,103.0,1.1,20.0,828.5,883.58,651.57
2016,3,26,13,30,906.0,102.0,1.1,20.0,811.0,891.06,656.93
2016,3,26,13,45,896.5,102.0,1.1,20.0,785.5,892.37,658.43
2016,3,26,14,0,887.0,102.0,1.1,20.0,760.0,890.36,657.99
2016,3,26,14,15,877.5,100.5,1.1,19.5,728.0,883.45,655.76
2016,3,26,14,30,868.0,99.0,1.1,19.0,696.0,873.36,651.6
2016,3,26,14,45,845.5,100.5,1.1,19.0,656.0,858.97,643.5
2016,3,26,15,0,823.0,102.0,1.1,19.0,616.0,835.52,629.42
2016,3,26,15,15,805.0,99.5,1.1,18.5,572.5,808.71,614.3
2016,3,26,15,30,787.0,97.0,1.1,18.0,529.0,779.49,597.39
2016,3,26,15,45,754.0,96.0,1.1,18.0,479.5,737.72,570.37
2016,3,26,16,0,721.0,95.0,1.1,18.0,430.0,698.71,544.97
2016,3,26,16,15,548.0,112.0,1.1,17.5,350.0,570.68,453.8
2016,3,26,16,30,375.0,129.0,1.1,17.0,270.0,445.85,359.49
2016,3,26,16,45,332.0,115.5,1.1,16.5,226.0,390.01,317.51
2016,3,26,17,0,289.0,102.0,1.1,16.0,182.0,324.19,265.68
2016,3,26,17,15,247.5,83.0,1.1,15.5,141.5,266.95,218.79
2016,3,26,17,30,206.0,64.0,1.1,15.0,101.0,212.06,172.05
2016,3,26,17,45,136.5,45.0,1.15,14.5,66.0,144.62,113.36
2016,3,26,18,0,67.0,26.0,1.2,14.0,31.0,79.22,47.7
2016,3,26,18,15,33.5,13.0,1.15,13.5,15.5,27.42,0.0
2016,3,26,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,6,15,120.0,16.0,1.0,12.0,27.0,12.61,0.0
2016,3,27,6,30,240.0,32.0,1.0,12.0,54.0,24.95,14.96
2016,3,27,6,45,352.5,43.5,1.05,12.5,100.0,33.77,24.1
2016,3,27,7,0,465.0,55.0,1.1,13.0,146.0,41.38,31.33
2016,3,27,7,15,534.0,63.0,1.05,13.0,197.5,45.51,35.3
2016,3,27,7,30,603.0,71.0,1.0,13.0,249.0,49.47,38.93
2016,3,27,7,45,656.5,75.5,0.95,13.5,303.5,50.46,39.7
2016,3,27,8,0,710.0,80.0,0.9,14.0,358.0,51.45,40.41
2016,3,27,8,15,742.0,84.0,0.9,14.5,409.5,89.53,51.03
2016,3,27,8,30,774.0,88.0,0.9,15.0,461.0,138.53,78.15
2016,3,27,8,45,795.5,92.5,0.9,15.5,509.5,189.73,116.3
2016,3,27,9,0,817.0,97.0,0.9,16.0,558.0,242.95,160.43
2016,3,27,9,15,834.5,100.0,0.9,16.0,601.5,295.7,206.3
2016,3,27,9,30,852.0,103.0,0.9,16.0,645.0,349.57,253.22
2016,3,27,9,45,862.0,106.5,0.95,16.5,682.5,402.01,298.12
2016,3,27,10,0,872.0,110.0,1.0,17.0,720.0,458.62,344.83
2016,3,27,10,15,881.5,111.5,1.05,17.0,751.0,508.07,385.64
2016,3,27,10,30,891.0,113.0,1.1,17.0,782.0,556.81,424.87
2016,3,27,10,45,896.0,115.0,1.2,17.0,805.5,602.57,461.3
2016,3,27,11,0,901.0,117.0,1.3,17.0,829.0,646.84,495.83
2016,3,27,11,15,905.5,118.0,1.35,17.0,845.5,688.21,527.21
2016,3,27,11,30,910.0,119.0,1.4,17.0,862.0,727.67,556.63
2016,3,27,11,45,910.0,120.5,1.45,17.0,869.5,762.3,581.95
2016,3,27,12,0,910.0,122.0,1.5,17.0,877.0,794.4,604.11
2016,3,27,12,15,910.5,122.0,1.5,17.0,877.0,822.82,623.18
2016,3,27,12,30,911.0,122.0,1.5,17.0,877.0,848.45,640.36
2016,3,27,12,45,919.5,116.5,1.55,17.0,871.0,872.32,657.0
2016,3,27,13,0,928.0,111.0,1.6,17.0,865.0,893.29,671.78
2016,3,27,13,15,925.0,110.0,1.6,16.5,849.0,906.02,681.83
2016,3,27,13,30,922.0,109.0,1.6,16.0,833.0,915.43,689.89
2016,3,27,13,45,914.5,109.0,1.65,16.0,808.5,918.62,693.35
2016,3,27,14,0,907.0,109.0,1.7,16.0,784.0,918.45,694.77
2016,3,27,14,15,899.0,107.0,1.7,16.0,752.5,912.36,691.76
2016,3,27,14,30,891.0,105.0,1.7,16.0,721.0,902.98,686.73
2016,3,27,14,45,874.0,105.5,1.75,16.0,682.0,892.22,681.52
2016,3,27,15,0,857.0,106.0,1.8,16.0,643.0,871.94,669.85
2016,3,27,15,15,840.0,103.0,1.8,15.5,598.5,844.87,654.22
2016,3,27,15,30,823.0,100.0,1.8,15.0,554.0,815.23,636.68
2016,3,27,15,45,798.5,96.5,1.85,14.5,505.0,776.57,612.92
2016,3,27,16,0,774.0,93.0,1.9,14.0,456.0,736.11,587.34
2016,3,27,16,15,733.0,81.5,1.85,13.5,393.5,672.37,542.99
2016,3,27,16,30,692.0,70.0,1.8,13.0,331.0,608.29,497.2
2016,3,27,16,45,635.5,73.0,1.8,13.0,285.0,555.43,457.51
2016,3,27,17,0,579.0,76.0,1.8,13.0,239.0,500.46,413.24
2016,3,27,17,15,503.0,67.0,1.7,12.5,186.5,420.97,348.21
2016,3,27,17,30,427.0,58.0,1.6,12.0,134.0,345.62,284.02
2016,3,27,17,45,286.5,44.5,1.55,11.5,88.0,236.11,189.54
2016,3,27,18,0,146.0,31.0,1.5,11.0,42.0,138.65,91.8
2016,3,27,18,15,73.0,15.5,1.5,11.0,21.0,47.69,0.0
2016,3,27,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,6,15,152.0,16.5,2.15,9.0,31.0,13.06,0.0
2016,3,28,6,30,304.0,33.0,2.2,9.0,62.0,26.48,16.77
2016,3,28,6,45,424.5,43.0,2.3,9.5,112.0,33.11,23.88
2016,3,28,7,0,545.0,53.0,2.4,10.0,162.0,39.47,30.01
2016,3,28,7,15,611.5,59.5,2.4,10.0,216.0,42.48,32.98
2016,3,28,7,30,678.0,66.0,2.4,10.0,270.0,45.41,35.71
2016,3,28,7,45,726.0,70.5,2.45,10.5,325.5,51.43,41.03
2016,3,28,8,0,774.0,75.0,2.5,11.0,381.0,52.87,42.13
2016,3,28,8,15,802.5,78.5,2.5,11.0,434.0,91.65,50.23
2016,3,28,8,30,831.0,82.0,2.5,11.0,487.0,143.37,80.71
2016,3,28,8,45,852.5,85.0,2.5,11.5,536.0,196.53,121.91
2016,3,28,9,0,874.0,88.0,2.5,12.0,585.0,251.65,169.33
2016,3,28,9,15,889.5,90.0,2.45,12.0,629.0,312.06,223.26
2016,3,28,9,30,905.0,92.0,2.4,12.0,673.0,366.89,272.82
2016,3,28,9,45,915.5,94.5,2.4,12.5,711.0,420.77,320.53
2016,3,28,10,0,926.0,97.0,2.4,13.0,749.0,474.42,366.76
2016,3,28,10,15,934.0,98.5,2.4,13.0,780.5,525.59,410.45
2016,3,28,10,30,942.0,100.0,2.4,13.0,812.0,575.82,452.18
2016,3,28,10,45,946.5,101.5,2.45,13.0,835.5,622.93,490.65
2016,3,28,11,0,951.0,103.0,2.5,13.0,859.0,668.37,526.93
2016,3,28,11,15,954.0,104.0,2.5,13.0,874.5,710.54,559.73
2016,3,28,11,30,957.0,105.0,2.5,13.0,890.0,750.54,590.25
2016,3,28,11,45,957.0,106.0,2.5,13.0,897.5,786.08,615.88
2016,3,28,12,0,957.0,107.0,2.5,13.0,905.0,818.92,638.85
2016,3,28,12,15,956.5,107.0,2.5,13.0,904.0,847.61,658.83
2016,3,28,12,30,956.0,107.0,2.5,13.0,903.0,873.31,676.71
2016,3,28,12,45,935.0,117.0,2.5,13.0,888.5,888.99,687.66
2016,3,28,13,0,914.0,127.0,2.5,13.0,874.0,900.93,696.19
2016,3,28,13,15,909.0,126.0,2.45,13.0,856.0,911.92,703.77
2016,3,28,13,30,904.0,125.0,2.4,13.0,838.0,919.59,709.16
2016,3,28,13,45,623.0,229.5,2.4,13.0,714.0,802.45,625.99
2016,3,28,14,0,342.0,334.0,2.4,13.0,590.0,658.05,515.99
2016,3,28,14,15,606.5,225.5,2.35,13.0,656.0,794.99,624.42
2016,3,28,14,30,871.0,117.0,2.3,13.0,722.0,908.45,705.84
2016,3,28,14,45,858.5,114.0,2.3,13.0,682.5,891.17,694.01
2016,3,28,15,0,846.0,111.0,2.3,13.0,643.0,870.86,681.47
2016,3,28,15,15,827.0,107.5,2.25,12.5,598.0,841.59,663.39
2016,3,28,15,30,808.0,104.0,2.2,12.0,553.0,809.83,643.45
2016,3,28,15,45,783.0,100.0,2.2,12.0,503.5,770.37,616.91
2016,3,28,16,0,758.0,96.0,2.2,12.0,454.0,733.28,591.79
2016,3,28,16,15,723.0,91.0,2.1,11.5,401.0,682.27,556.06
2016,3,28,16,30,688.0,86.0,2.0,11.0,348.0,630.81,519.18
2016,3,28,16,45,641.0,79.0,1.95,11.0,294.5,568.46,471.44
2016,3,28,17,0,594.0,72.0,1.9,11.0,241.0,507.28,422.37
2016,3,28,17,15,519.5,63.5,1.8,10.5,188.5,428.71,357.68
2016,3,28,17,30,445.0,55.0,1.7,10.0,136.0,354.33,293.82
2016,3,28,17,45,330.0,42.0,1.6,9.5,91.0,258.13,209.48
2016,3,28,18,0,215.0,29.0,1.5,9.0,46.0,170.84,118.75
2016,3,28,18,15,107.5,14.5,1.45,9.0,23.0,62.55,0.0
2016,3,28,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,29,6,15,130.5,18.5,0.8,9.0,31.5,14.54,0.0
2016,3,29,6,30,261.0,37.0,0.8,9.0,63.0,28.82,19.08
2016,3,29,6,45,373.5,48.5,0.85,9.5,111.0,37.86,28.22
2016,3,29,7,0,486.0,60.0,0.9,10.0,159.0,45.3,35.34
2016,3,29,7,15,553.5,67.5,0.85,10.5,212.0,48.81,38.68
2016,3,29,7,30,621.0,75.0,0.8,11.0,265.0,52.2,41.71
2016,3,29,7,45,680.5,77.5,0.8,11.5,321.0,51.53,40.98
2016,3,29,8,0,740.0,80.0,0.8,12.0,377.0,56.55,45.27
2016,3,29,8,15,770.5,84.0,0.75,12.5,429.0,98.34,54.85
2016,3,29,8,30,801.0,88.0,0.7,13.0,481.0,149.02,85.22
2016,3,29,8,45,828.5,89.0,0.65,13.5,531.0,199.98,124.05
2016,3,29,9,0,856.0,90.0,0.6,14.0,581.0,253.56,168.87
2016,3,29,9,15,872.0,92.5,0.55,14.0,625.0,313.55,220.66
2016,3,29,9,30,888.0,95.0,0.5,14.0,669.0,368.08,267.84
2016,3,29,9,45,901.5,96.5,0.5,14.5,707.5,421.41,312.91
2016,3,29,10,0,915.0,98.0,0.5,15.0,746.0,474.81,356.62
2016,3,29,10,15,924.0,99.5,0.5,15.0,777.5,525.9,397.91
2016,3,29,10,30,933.0,101.0,0.5,15.0,809.0,576.16,437.28
2016,3,29,10,45,939.0,102.0,0.5,15.5,833.0,623.24,472.33
2016,3,29,11,0,945.0,103.0,0.5,16.0,857.0,668.79,505.13
2016,3,29,11,15,949.0,103.5,0.5,16.0,873.0,710.85,535.52
2016,3,29,11,30,953.0,104.0,0.5,16.0,889.0,750.83,563.78
2016,3,29,11,45,954.0,104.5,0.55,16.0,896.5,786.38,588.06
2016,3,29,12,0,955.0,105.0,0.6,16.0,904.0,819.31,610.2
2016,3,29,12,15,954.5,105.0,0.6,16.0,903.0,847.84,628.52
2016,3,29,12,30,954.0,105.0,0.6,16.0,902.0,873.38,644.91
2016,3,29,12,45,951.0,105.0,0.65,16.0,892.5,893.77,658.98
2016,3,29,13,0,948.0,105.0,0.7,16.0,883.0,910.9,671.11
2016,3,29,13,15,943.5,104.0,0.7,16.0,865.0,922.38,678.77
2016,3,29,13,30,939.0,103.0,0.7,16.0,847.0,930.43,684.42
2016,3,29,13,45,930.0,103.0,0.75,16.0,821.0,932.16,687.2
2016,3,29,14,0,921.0,103.0,0.8,16.0,795.0,930.46,687.99
2016,3,29,14,15,911.5,101.5,0.8,15.5,762.0,923.31,685.72
2016,3,29,14,30,902.0,100.0,0.8,15.0,729.0,912.86,681.48
2016,3,29,14,45,885.0,99.5,0.85,15.0,689.0,893.78,671.36
2016,3,29,15,0,868.0,99.0,0.9,15.0,649.0,878.7,664.02
2016,3,29,15,15,850.5,96.5,0.9,15.0,604.0,851.37,647.49
2016,3,29,15,30,833.0,94.0,0.9,15.0,559.0,821.48,629.29
2016,3,29,15,45,807.5,91.0,0.9,15.0,509.0,782.15,604.37
2016,3,29,16,0,782.0,88.0,0.9,15.0,459.0,741.08,577.94
2016,3,29,16,15,749.5,83.5,0.9,14.5,406.5,691.46,545.81
2016,3,29,16,30,717.0,79.0,0.9,14.0,354.0,645.22,515.2
2016,3,29,16,45,672.0,73.0,0.95,13.5,300.5,584.43,472.91
2016,3,29,17,0,627.0,67.0,1.0,13.0,247.0,524.69,428.19
2016,3,29,17,15,557.0,59.0,1.0,12.0,194.0,448.22,368.19
2016,3,29,17,30,487.0,51.0,1.0,11.0,141.0,375.72,308.19
2016,3,29,17,45,375.5,39.5,1.05,10.5,95.5,281.17,226.82
2016,3,29,18,0,264.0,28.0,1.1,10.0,50.0,196.39,139.65
2016,3,29,18,15,132.0,14.0,1.1,9.5,25.0,73.48,0.0
2016,3,29,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,30,6,15,147.0,18.0,0.65,8.5,33.5,14.08,0.0
2016,3,30,6,30,294.0,36.0,0.6,9.0,67.0,28.78,19.28
2016,3,30,6,45,391.0,47.5,0.6,9.5,114.5,36.63,27.21
2016,3,30,7,0,488.0,59.0,0.6,10.0,162.0,44.08,34.3
2016,3,30,7,15,553.5,67.0,0.6,10.5,214.5,48.08,38.05
2016,3,30,7,30,619.0,75.0,0.6,11.0,267.0,51.89,41.45
2016,3,30,7,45,665.5,80.0,0.65,11.5,320.5,53.12,42.41
2016,3,30,8,0,712.0,85.0,0.7,12.0,374.0,54.32,43.27
2016,3,30,8,15,742.5,89.5,0.7,12.5,426.0,99.46,55.23
2016,3,30,8,30,773.0,94.0,0.7,13.0,478.0,154.65,90.67
2016,3,30,8,45,796.5,97.5,0.7,13.5,526.0,205.54,130.09
2016,3,30,9,0,820.0,101.0,0.7,14.0,574.0,258.66,174.82
2016,3,30,9,15,836.5,103.5,0.75,14.0,617.5,311.02,220.83
2016,3,30,9,30,853.0,106.0,0.8,14.0,661.0,364.39,267.59
2016,3,30,9,45,866.5,107.5,0.85,14.5,699.0,416.53,312.16
2016,3,30,10,0,880.0,109.0,0.9,15.0,737.0,473.13,358.74
2016,3,30,10,15,889.0,111.0,0.9,15.0,767.5,523.07,399.46
2016,3,30,10,30,898.0,113.0,0.9,15.0,798.0,572.26,438.43
2016,3,30,10,45,904.5,113.5,0.95,15.5,821.5,617.75,473.23
2016,3,30,11,0,911.0,114.0,1.0,16.0,845.0,661.8,506.03
2016,3,30,11,15,914.5,115.0,1.0,16.0,860.5,702.74,536.21
2016,3,30,11,30,918.0,116.0,1.0,16.0,876.0,741.64,564.3
2016,3,30,11,45,919.5,116.5,1.05,16.0,883.5,776.46,588.79
2016,3,30,12,0,921.0,117.0,1.1,16.0,891.0,808.79,610.89
2016,3,30,12,15,920.5,117.0,1.1,16.0,890.0,836.45,629.14
2016,3,30,12,30,920.0,117.0,1.1,16.0,889.0,861.25,645.49
2016,3,30,12,45,920.0,115.0,1.1,16.5,880.0,881.51,657.65
2016,3,30,13,0,920.0,113.0,1.1,17.0,871.0,898.67,667.82
2016,3,30,13,15,915.5,112.5,1.1,16.5,853.5,910.29,676.97
2016,3,30,13,30,911.0,112.0,1.1,16.0,836.0,918.59,684.17
2016,3,30,13,45,904.0,110.5,1.15,16.0,811.0,920.31,686.79
2016,3,30,14,0,897.0,109.0,1.2,16.0,786.0,918.67,687.41
2016,3,30,14,15,887.5,107.5,1.2,16.0,753.5,911.51,683.76
2016,3,30,14,30,878.0,106.0,1.2,16.0,721.0,901.12,678.17
2016,3,30,14,45,864.5,104.0,1.25,16.0,682.0,890.44,673.3
2016,3,30,15,0,851.0,102.0,1.3,16.0,643.0,870.07,661.93
2016,3,30,15,15,833.5,99.0,1.3,15.5,598.5,842.29,646.09
2016,3,30,15,30,816.0,96.0,1.3,15.0,554.0,812.01,628.42
2016,3,30,15,45,792.0,92.5,1.35,15.0,505.0,773.54,604.2
2016,3,30,16,0,768.0,89.0,1.4,15.0,456.0,733.32,578.31
2016,3,30,16,15,735.5,84.5,1.4,14.5,404.0,683.95,545.65
2016,3,30,16,30,703.0,80.0,1.4,14.0,352.0,638.05,514.66
2016,3,30,16,45,656.5,74.0,1.45,13.5,298.5,576.51,470.83
2016,3,30,17,0,610.0,68.0,1.5,13.0,245.0,516.16,424.81
2016,3,30,17,15,540.5,60.0,1.45,12.5,193.0,440.43,363.74
2016,3,30,17,30,471.0,52.0,1.4,12.0,141.0,368.67,303.17
2016,3,30,17,45,358.0,40.5,1.35,11.5,95.5,273.64,221.06
2016,3,30,18,0,245.0,29.0,1.3,11.0,50.0,188.44,136.35
2016,3,30,18,15,122.5,14.5,1.25,10.5,25.0,69.91,0.0
2016,3,30,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,11.5,0.6,10.0,11.5,10.66,0.07
2016,3,31,6,30,0.0,23.0,0.6,10.0,23.0,21.34,12.92
2016,3,31,6,45,0.0,39.0,0.6,10.5,39.0,36.23,26.8
2016,3,31,7,0,0.0,55.0,0.6,11.0,55.0,50.48,39.93
2016,3,31,7,15,0.0,72.5,0.6,11.0,72.5,65.8,53.88
2016,3,31,7,30,0.0,90.0,0.6,11.0,90.0,80.96,67.43
2016,3,31,7,45,0.0,108.0,0.6,11.5,108.0,96.35,80.78
2016,3,31,8,0,0.0,126.0,0.6,12.0,126.0,111.61,93.74
2016,3,31,8,15,6.0,151.0,0.6,12.5,154.0,133.47,106.82
2016,3,31,8,30,12.0,176.0,0.6,13.0,182.0,156.21,124.48
2016,3,31,8,45,62.0,219.0,0.6,13.5,254.5,193.37,151.55
2016,3,31,9,0,112.0,262.0,0.6,14.0,327.0,243.04,188.44
2016,3,31,9,15,487.5,182.5,0.6,14.5,497.5,277.96,204.81
2016,3,31,9,30,863.0,103.0,0.6,15.0,668.0,369.14,269.99
2016,3,31,9,45,879.5,103.0,0.65,15.5,706.5,426.57,317.7
2016,3,31,10,0,896.0,103.0,0.7,16.0,745.0,478.99,360.71
2016,3,31,10,15,904.5,104.5,0.7,16.0,776.0,528.94,401.03
2016,3,31,10,30,913.0,106.0,0.7,16.0,807.0,578.04,439.49
2016,3,31,10,45,921.5,105.5,0.75,16.5,831.0,624.32,474.49
2016,3,31,11,0,930.0,105.0,0.8,17.0,855.0,669.28,507.57
2016,3,31,11,15,933.5,105.5,0.8,17.0,870.5,710.34,537.43
2016,3,31,11,30,937.0,106.0,0.8,17.0,886.0,749.3,565.19
2016,3,31,11,45,940.5,105.5,0.85,17.5,894.0,785.08,588.38
2016,3,31,12,0,944.0,105.0,0.9,18.0,902.0,818.4,609.71
2016,3,31,12,15,944.0,105.0,0.95,18.0,901.0,846.85,628.89
2016,3,31,12,30,944.0,105.0,1.0,18.0,900.0,872.38,646.24
2016,3,31,12,45,945.5,102.0,1.05,18.0,891.5,893.13,660.54
2016,3,31,13,0,947.0,99.0,1.1,18.0,883.0,910.71,672.92
2016,3,31,13,15,943.0,98.5,1.15,17.5,865.5,922.85,683.19
2016,3,31,13,30,939.0,98.0,1.2,17.0,848.0,931.59,691.48
2016,3,31,13,45,932.5,97.0,1.25,17.0,822.5,934.18,694.64
2016,3,31,14,0,926.0,96.0,1.3,17.0,797.0,933.33,695.77
2016,3,31,14,15,917.5,94.5,1.35,16.5,765.0,926.75,694.58
2016,3,31,14,30,909.0,93.0,1.4,16.0,733.0,916.86,691.35
2016,3,31,14,45,897.0,91.0,1.45,16.0,694.0,900.09,682.32
2016,3,31,15,0,885.0,89.0,1.5,16.0,655.0,880.27,671.31
2016,3,31,15,15,869.0,86.5,1.5,15.5,610.5,853.57,656.16
2016,3,31,15,30,853.0,84.0,1.5,15.0,566.0,824.31,639.17
2016,3,31,15,45,830.5,81.5,1.55,15.0,517.0,794.14,620.73
2016,3,31,16,0,808.0,79.0,1.6,15.0,468.0,755.32,595.76
2016,3,31,16,15,778.5,75.5,1.55,14.5,416.0,708.29,564.49
2016,3,31,16,30,749.0,72.0,1.5,14.0,364.0,660.38,531.77
2016,3,31,16,45,703.0,67.5,1.5,13.5,309.5,599.0,488.1
2016,3,31,17,0,657.0,63.0,1.5,13.0,255.0,542.86,445.9
2016,3,31,17,15,591.5,56.0,1.4,12.5,202.5,469.02,386.42
2016,3,31,17,30,526.0,49.0,1.3,12.0,150.0,398.82,327.22
2016,3,31,17,45,415.5,39.0,1.25,11.5,103.0,304.4,245.91
2016,3,31,18,0,305.0,29.0,1.2,11.0,56.0,219.39,161.66
2016,3,31,18,15,152.5,14.5,1.15,10.5,28.0,83.99,0.0
2016,3,31,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,1,6,15,169.5,18.5,0.9,10.0,38.5,14.22,3.35
2016,4,1,6,30,339.0,37.0,0.9,10.0,77.0,29.19,19.85
2016,4,1,6,45,434.0,47.5,0.9,10.5,125.5,36.11,26.72
2016,4,1,7,0,529.0,58.0,0.9,11.0,174.0,42.69,32.95
2016,4,1,7,15,589.0,65.5,0.9,11.5,227.0,46.35,36.34
2016,4,1,7,30,649.0,73.0,0.9,12.0,280.0,49.82,39.41
2016,4,1,7,45,332.5,111.5,0.9,12.5,218.5,76.35,62.89
2016,4,1,8,0,16.0,150.0,0.9,13.0,157.0,130.06,109.55
2016,4,1,8,15,406.0,119.5,0.9,13.0,324.0,109.26,72.57
2016,4,1,8,30,796.0,89.0,0.9,13.0,491.0,160.84,94.23
2016,4,1,8,45,819.0,91.0,0.9,13.5,539.5,211.83,134.79
2016,4,1,9,0,842.0,93.0,0.9,14.0,588.0,264.93,180.17
2016,4,1,9,15,857.5,95.5,0.9,14.5,631.0,318.19,226.79
2016,4,1,9,30,873.0,98.0,0.9,15.0,674.0,377.75,277.7
2016,4,1,9,45,885.0,99.5,0.9,15.5,711.0,429.77,321.73
2016,4,1,10,0,897.0,101.0,0.9,16.0,748.0,481.72,364.37
2016,4,1,10,15,905.5,102.5,0.85,16.0,778.5,531.66,404.5
2016,4,1,10,30,914.0,104.0,0.8,16.0,809.0,580.74,442.62
2016,4,1,10,45,920.0,104.5,0.8,16.5,832.5,626.45,476.7
2016,4,1,11,0,926.0,105.0,0.8,17.0,856.0,670.64,508.64
2016,4,1,11,15,929.5,105.5,0.75,17.0,871.5,711.47,537.65
2016,4,1,11,30,933.0,106.0,0.7,17.0,887.0,750.23,564.35
2016,4,1,11,45,935.0,106.0,0.7,17.5,894.0,785.18,586.06
2016,4,1,12,0,937.0,106.0,0.7,18.0,901.0,817.61,605.89
2016,4,1,12,15,937.0,106.0,0.7,18.0,900.0,845.8,623.97
2016,4,1,12,30,937.0,106.0,0.7,18.0,899.0,871.1,640.16
2016,4,1,12,45,936.5,104.5,0.7,18.0,890.0,891.48,653.22
2016,4,1,13,0,936.0,103.0,0.7,18.0,881.0,908.69,664.36
2016,4,1,13,15,932.0,102.5,0.7,18.0,863.5,920.64,672.26
2016,4,1,13,30,928.0,102.0,0.7,18.0,846.0,929.24,678.2
2016,4,1,13,45,922.0,100.5,0.7,18.0,821.0,931.62,680.37
2016,4,1,14,0,916.0,99.0,0.7,18.0,796.0,930.6,680.59
2016,4,1,14,15,907.0,97.5,0.7,18.0,763.5,923.53,677.13
2016,4,1,14,30,898.0,96.0,0.7,18.0,731.0,913.18,671.77
2016,4,1,14,45,886.0,94.0,0.75,18.0,692.0,896.43,663.38
2016,4,1,15,0,874.0,92.0,0.8,18.0,653.0,876.69,653.1
2016,4,1,15,15,858.0,89.5,0.8,17.5,608.5,850.08,638.57
2016,4,1,15,30,842.0,87.0,0.8,17.0,564.0,827.84,626.93
2016,4,1,15,45,819.5,84.0,0.85,17.0,515.5,790.4,604.37
2016,4,1,16,0,797.0,81.0,0.9,17.0,467.0,751.13,580.23
2016,4,1,16,15,767.5,77.0,0.95,16.0,415.0,703.67,551.7
2016,4,1,16,30,738.0,73.0,1.0,15.0,363.0,655.36,521.43
2016,4,1,16,45,694.0,68.0,1.05,14.5,309.0,595.01,479.79
2016,4,1,17,0,650.0,63.0,1.1,14.0,255.0,539.74,439.4
2016,4,1,17,15,586.0,56.0,1.1,13.5,203.0,466.93,382.05
2016,4,1,17,30,522.0,49.0,1.1,13.0,151.0,397.67,324.67
2016,4,1,17,45,414.5,39.0,1.15,12.5,104.0,304.8,245.59
2016,4,1,18,0,307.0,29.0,1.2,12.0,57.0,221.09,164.61
2016,4,1,18,15,153.5,14.5,1.2,11.5,28.5,104.56,0.0
2016,4,1,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,6,15,164.5,20.0,0.6,9.0,40.0,15.4,5.19
2016,4,2,6,30,329.0,40.0,0.6,9.0,80.0,31.75,22.33
2016,4,2,6,45,405.0,53.0,0.6,9.5,127.0,40.82,31.12
2016,4,2,7,0,481.0,66.0,0.6,10.0,174.0,49.37,39.15
2016,4,2,7,15,280.5,99.0,0.55,10.5,166.0,75.91,63.06
2016,4,2,7,30,80.0,132.0,0.5,11.0,158.0,107.59,90.97
2016,4,2,7,45,89.0,153.5,0.5,12.0,187.0,123.63,104.36
2016,4,2,8,0,98.0,175.0,0.5,13.0,216.0,141.31,112.44
2016,4,2,8,15,412.0,144.0,0.4,13.5,349.5,129.38,88.05
2016,4,2,8,30,726.0,113.0,0.3,14.0,483.0,169.27,103.09
2016,4,2,8,45,736.0,122.5,0.25,15.0,528.5,220.58,143.7
2016,4,2,9,0,746.0,132.0,0.2,16.0,574.0,272.79,186.96
2016,4,2,9,15,764.0,136.0,0.15,16.5,616.5,323.62,229.48
2016,4,2,9,30,782.0,140.0,0.1,17.0,659.0,375.72,272.36
2016,4,2,9,45,790.0,145.5,0.1,18.0,694.5,430.6,315.85
2016,4,2,10,0,798.0,151.0,0.1,19.0,730.0,480.44,354.12
2016,4,2,10,15,808.0,153.5,0.15,19.0,760.0,528.31,391.44
2016,4,2,10,30,818.0,156.0,0.2,19.0,790.0,575.76,427.52
2016,4,2,10,45,721.0,209.0,0.3,19.5,780.0,602.57,447.06
2016,4,2,11,0,624.0,262.0,0.4,20.0,770.0,623.2,461.42
2016,4,2,11,15,734.0,210.0,0.45,20.0,818.5,679.13,502.9
2016,4,2,11,30,844.0,158.0,0.5,20.0,867.0,740.06,546.93
2016,4,2,11,45,676.0,242.5,0.55,20.5,813.5,727.53,535.07
2016,4,2,12,0,508.0,327.0,0.6,21.0,760.0,703.15,515.54
2016,4,2,12,15,527.5,320.5,0.6,21.0,769.5,732.79,536.51
2016,4,2,12,30,547.0,314.0,0.6,21.0,779.0,761.56,556.04
2016,4,2,12,45,717.0,221.5,0.65,21.0,824.0,833.5,608.54
2016,4,2,13,0,887.0,129.0,0.7,21.0,869.0,895.92,649.46
2016,4,2,13,15,882.5,128.0,0.75,20.5,851.5,906.55,657.99
2016,4,2,13,30,878.0,127.0,0.8,20.0,834.0,913.96,665.38
2016,4,2,13,45,742.0,184.5,0.85,20.0,769.5,873.06,640.52
2016,4,2,14,0,606.0,242.0,0.9,20.0,705.0,817.38,604.36
2016,4,2,14,15,717.0,185.0,0.9,20.0,710.5,862.1,637.38
2016,4,2,14,30,828.0,128.0,0.9,20.0,716.0,895.86,660.0
2016,4,2,14,45,802.0,130.5,0.9,20.0,675.0,872.55,645.63
2016,4,2,15,0,776.0,133.0,0.9,20.0,634.0,851.05,633.24
2016,4,2,15,15,756.5,129.0,0.9,19.5,590.0,821.58,616.64
2016,4,2,15,30,737.0,125.0,0.9,19.0,546.0,789.88,598.43
2016,4,2,15,45,702.5,115.0,0.9,18.5,488.0,736.71,565.09
2016,4,2,16,0,668.0,105.0,0.9,18.0,430.0,682.42,530.34
2016,4,2,16,15,641.0,98.0,0.85,17.5,382.0,636.93,500.39
2016,4,2,16,30,614.0,91.0,0.8,17.0,334.0,590.79,469.05
2016,4,2,16,45,540.0,92.5,0.8,16.5,283.5,520.87,417.96
2016,4,2,17,0,466.0,94.0,0.8,16.0,233.0,450.32,364.44
2016,4,2,17,15,405.5,81.0,0.75,15.0,184.5,380.17,309.66
2016,4,2,17,30,345.0,68.0,0.7,14.0,136.0,313.92,255.41
2016,4,2,17,45,246.5,52.0,0.7,13.5,93.0,227.05,181.9
2016,4,2,18,0,148.0,36.0,0.7,13.0,50.0,148.96,110.48
2016,4,2,18,15,74.0,18.0,0.7,12.5,25.0,64.65,0.0
2016,4,2,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
