Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,3,5,45,21.0,5.0,0.65,9.5,5.5,0.0,0.0
2016,4,3,6,0,42.0,10.0,0.6,10.0,11.0,9.53,0.0
2016,4,3,6,15,168.0,27.0,0.6,10.0,46.0,21.13,10.17
2016,4,3,6,30,294.0,44.0,0.6,10.0,81.0,33.93,24.24
2016,4,3,6,45,383.5,56.5,0.6,10.5,129.5,43.72,33.63
2016,4,3,7,0,473.0,69.0,0.6,11.0,178.0,51.73,41.12
2016,4,3,7,15,236.5,66.0,0.6,11.5,120.5,46.69,36.66
2016,4,3,7,30,0.0,63.0,0.6,12.0,63.0,58.59,47.27
2016,4,3,7,45,0.0,75.0,0.6,13.0,75.0,69.65,56.77
2016,4,3,8,0,0.0,87.0,0.6,14.0,87.0,80.37,62.67
2016,4,3,8,15,0.0,96.0,0.55,14.5,96.0,88.57,69.14
2016,4,3,8,30,0.0,105.0,0.5,15.0,105.0,96.79,75.53
2016,4,3,8,45,0.0,129.5,0.5,15.5,129.5,118.41,92.78
2016,4,3,9,0,0.0,154.0,0.5,16.0,154.0,140.06,109.73
2016,4,3,9,15,0.0,159.0,0.5,16.5,159.0,145.09,113.14
2016,4,3,9,30,0.0,164.0,0.5,17.0,164.0,150.05,116.56
2016,4,3,9,45,5.0,196.5,0.55,17.5,200.5,181.04,140.45
2016,4,3,10,0,10.0,229.0,0.6,18.0,237.0,212.66,164.41
2016,4,3,10,15,52.0,300.0,0.6,18.0,341.0,291.23,224.07
2016,4,3,10,30,94.0,371.0,0.6,18.0,445.0,378.56,288.56
2016,4,3,10,45,395.0,299.5,0.6,18.5,621.5,493.72,374.5
2016,4,3,11,0,696.0,228.0,0.6,19.0,798.0,640.99,480.33
2016,4,3,11,15,783.5,187.5,0.6,19.0,840.0,694.77,518.12
2016,4,3,11,30,871.0,147.0,0.6,19.0,882.0,752.16,558.91
2016,4,3,11,45,867.0,151.0,0.65,19.0,887.5,785.6,582.0
2016,4,3,12,0,863.0,155.0,0.7,19.0,893.0,816.44,602.61
2016,4,3,12,15,577.0,282.5,0.7,19.0,776.0,738.46,545.91
2016,4,3,12,30,291.0,410.0,0.7,19.0,659.0,640.77,473.94
2016,4,3,12,45,574.5,282.0,0.75,19.0,765.5,773.21,573.21
2016,4,3,13,0,858.0,154.0,0.8,19.0,872.0,904.47,662.53
2016,4,3,13,15,853.0,153.0,0.85,19.0,854.5,915.06,668.84
2016,4,3,13,30,848.0,152.0,0.9,19.0,837.0,922.44,674.98
2016,4,3,13,45,843.5,148.0,0.95,19.0,812.5,923.92,677.5
2016,4,3,14,0,839.0,144.0,1.0,19.0,788.0,922.13,678.11
2016,4,3,14,15,828.5,141.5,1.0,18.5,755.5,913.3,674.72
2016,4,3,14,30,818.0,139.0,1.0,18.0,723.0,901.33,669.47
2016,4,3,14,45,815.0,131.0,1.05,18.0,686.0,887.01,662.38
2016,4,3,15,0,812.0,123.0,1.1,18.0,649.0,869.52,653.22
2016,4,3,15,15,794.0,119.0,1.1,17.5,604.5,840.44,636.72
2016,4,3,15,30,776.0,115.0,1.1,17.0,560.0,808.94,618.51
2016,4,3,15,45,765.0,106.5,1.15,16.5,513.5,780.12,602.58
2016,4,3,16,0,754.0,98.0,1.2,16.0,467.0,744.81,581.64
2016,4,3,16,15,722.5,93.0,1.2,15.5,415.0,695.83,549.78
2016,4,3,16,30,691.0,88.0,1.2,15.0,363.0,646.25,516.66
2016,4,3,16,45,650.5,81.0,1.3,14.5,310.5,587.53,476.16
2016,4,3,17,0,610.0,74.0,1.4,14.0,258.0,529.58,433.17
2016,4,3,17,15,544.0,65.5,1.3,13.0,205.5,454.63,374.07
2016,4,3,17,30,478.0,57.0,1.2,12.0,153.0,383.3,315.14
2016,4,3,17,45,368.5,45.5,1.2,11.5,106.0,288.55,234.32
2016,4,3,18,0,259.0,34.0,1.2,11.0,59.0,202.49,154.45
2016,4,3,18,15,129.5,17.0,1.15,10.5,29.5,96.55,0.0
2016,4,3,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,5.5,1.15,11.5,5.5,0.0,0.0
2016,4,4,6,0,0.0,11.0,1.2,12.0,11.0,10.48,0.0
2016,4,4,6,15,96.0,28.5,1.2,12.0,41.0,23.54,12.62
2016,4,4,6,30,192.0,46.0,1.2,12.0,71.0,35.28,25.27
2016,4,4,6,45,245.0,64.5,1.25,12.5,112.0,48.52,37.61
2016,4,4,7,0,298.0,83.0,1.3,13.0,153.0,61.14,49.16
2016,4,4,7,15,353.0,94.0,1.25,13.5,197.5,67.52,54.88
2016,4,4,7,30,408.0,105.0,1.2,14.0,242.0,73.57,60.12
2016,4,4,7,45,553.5,93.0,1.2,14.5,311.5,61.29,49.02
2016,4,4,8,0,699.0,81.0,1.2,15.0,381.0,67.25,39.78
2016,4,4,8,15,746.5,89.0,1.2,15.0,445.0,122.8,68.78
2016,4,4,8,30,794.0,97.0,1.2,15.0,509.0,178.38,107.5
2016,4,4,8,45,819.5,99.5,1.2,15.5,559.0,230.34,149.53
2016,4,4,9,0,845.0,102.0,1.2,16.0,609.0,284.7,195.94
2016,4,4,9,15,861.5,105.0,1.2,16.0,653.5,338.95,243.5
2016,4,4,9,30,878.0,108.0,1.2,16.0,698.0,394.15,291.33
2016,4,4,9,45,890.0,110.0,1.25,16.5,736.0,452.13,339.76
2016,4,4,10,0,902.0,112.0,1.3,17.0,774.0,504.81,382.89
2016,4,4,10,15,910.5,113.5,1.3,17.0,805.0,555.03,423.43
2016,4,4,10,30,919.0,115.0,1.3,17.0,836.0,604.36,462.12
2016,4,4,10,45,924.5,117.0,1.35,17.5,859.5,651.29,497.44
2016,4,4,11,0,930.0,119.0,1.4,18.0,883.0,696.68,530.68
2016,4,4,11,15,934.0,119.5,1.4,18.0,898.5,738.01,560.85
2016,4,4,11,30,938.0,120.0,1.4,18.0,914.0,777.29,588.74
2016,4,4,11,45,939.5,120.5,1.4,18.0,921.5,812.49,612.09
2016,4,4,12,0,941.0,121.0,1.4,18.0,929.0,845.15,633.61
2016,4,4,12,15,941.0,121.0,1.4,18.0,928.0,873.46,652.15
2016,4,4,12,30,941.0,121.0,1.4,18.0,927.0,898.87,668.78
2016,4,4,12,45,942.0,119.0,1.4,18.0,918.0,920.14,682.74
2016,4,4,13,0,943.0,117.0,1.4,18.0,909.0,938.28,694.74
2016,4,4,13,15,939.0,116.0,1.4,18.0,891.5,949.81,702.55
2016,4,4,13,30,935.0,115.0,1.4,18.0,874.0,957.94,708.35
2016,4,4,13,45,929.0,113.5,1.4,18.0,848.5,960.34,710.61
2016,4,4,14,0,923.0,112.0,1.4,18.0,823.0,959.32,710.86
2016,4,4,14,15,913.5,110.5,1.4,18.0,789.5,951.74,707.02
2016,4,4,14,30,904.0,109.0,1.4,18.0,756.0,940.87,701.23
2016,4,4,14,45,889.0,107.5,1.45,18.0,715.5,921.9,690.95
2016,4,4,15,0,874.0,106.0,1.5,18.0,675.0,907.25,683.66
2016,4,4,15,15,856.5,103.0,1.55,17.5,629.0,878.68,668.17
2016,4,4,15,30,839.0,100.0,1.6,17.0,583.0,847.54,650.83
2016,4,4,15,45,810.5,98.0,1.65,16.5,532.0,806.08,625.95
2016,4,4,16,0,782.0,96.0,1.7,16.0,481.0,763.0,599.39
2016,4,4,16,15,749.0,91.5,1.7,15.5,427.5,716.44,569.13
2016,4,4,16,30,716.0,87.0,1.7,15.0,374.0,665.46,534.72
2016,4,4,16,45,662.0,82.5,1.7,14.5,318.5,599.2,487.54
2016,4,4,17,0,608.0,78.0,1.7,14.0,263.0,534.49,438.4
2016,4,4,17,15,537.5,69.5,1.6,13.5,209.5,456.44,376.06
2016,4,4,17,30,467.0,61.0,1.5,13.0,156.0,382.25,314.23
2016,4,4,17,45,351.5,49.0,1.4,12.5,108.5,283.55,230.1
2016,4,4,18,0,236.0,37.0,1.3,12.0,61.0,195.54,149.78
2016,4,4,18,15,118.0,18.5,1.2,11.5,30.5,94.48,0.0
2016,4,4,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,5,5,45,69.5,7.0,0.9,9.5,9.0,0.0,0.0
2016,4,5,6,0,139.0,14.0,0.9,10.0,18.0,13.34,0.0
2016,4,5,6,15,291.5,26.0,0.85,10.5,58.0,20.43,10.82
2016,4,5,6,30,444.0,38.0,0.8,11.0,98.0,29.21,20.16
2016,4,5,6,45,524.0,47.0,0.8,12.0,149.0,34.82,25.57
2016,4,5,7,0,604.0,56.0,0.8,13.0,200.0,40.15,30.49
2016,4,5,7,15,658.5,62.0,0.7,13.5,254.5,42.74,32.85
2016,4,5,7,30,713.0,68.0,0.6,14.0,309.0,49.81,39.07
2016,4,5,7,45,748.0,73.0,0.55,14.5,363.5,51.63,40.51
2016,4,5,8,0,783.0,78.0,0.5,15.0,418.0,75.98,43.57
2016,4,5,8,15,809.5,81.5,0.5,15.5,470.0,125.69,67.65
2016,4,5,8,30,836.0,85.0,0.5,16.0,522.0,178.29,104.7
2016,4,5,8,45,857.0,87.0,0.55,16.5,571.0,231.31,147.79
2016,4,5,9,0,878.0,89.0,0.6,17.0,620.0,292.48,199.45
2016,4,5,9,15,892.0,91.5,0.6,17.5,663.5,346.84,246.1
2016,4,5,9,30,906.0,94.0,0.6,18.0,707.0,401.75,292.4
2016,4,5,9,45,916.0,96.0,0.65,19.0,744.0,454.95,335.84
2016,4,5,10,0,926.0,98.0,0.7,20.0,781.0,507.82,377.5
2016,4,5,10,15,933.5,99.5,0.7,20.5,811.5,558.47,416.42
2016,4,5,10,30,941.0,101.0,0.7,21.0,842.0,608.11,453.22
2016,4,5,10,45,946.0,102.0,0.75,21.5,865.0,654.6,487.16
2016,4,5,11,0,951.0,103.0,0.8,22.0,888.0,699.45,519.01
2016,4,5,11,15,954.0,103.5,0.8,22.0,903.0,740.65,547.99
2016,4,5,11,30,957.0,104.0,0.8,22.0,918.0,779.67,573.93
2016,4,5,11,45,958.5,104.0,0.85,22.0,924.5,814.76,597.03
2016,4,5,12,0,960.0,104.0,0.9,22.0,931.0,847.22,618.39
2016,4,5,12,15,959.5,104.0,0.9,22.0,929.5,875.32,636.12
2016,4,5,12,30,959.0,104.0,0.9,22.0,928.0,900.43,651.95
2016,4,5,12,45,955.5,104.0,0.95,22.5,918.0,919.9,663.84
2016,4,5,13,0,952.0,104.0,1.0,23.0,908.0,936.07,673.77
2016,4,5,13,15,948.0,103.5,1.0,23.0,890.0,947.93,681.54
2016,4,5,13,30,944.0,103.0,1.0,23.0,872.0,956.39,687.34
2016,4,5,13,45,938.5,101.5,1.0,23.0,846.5,959.02,689.65
2016,4,5,14,0,933.0,100.0,1.0,23.0,821.0,958.19,690.01
2016,4,5,14,15,924.5,98.5,0.95,23.0,788.0,951.23,685.78
2016,4,5,14,30,916.0,97.0,0.9,23.0,755.0,940.94,679.66
2016,4,5,14,45,904.0,95.0,0.9,23.0,715.5,923.71,670.21
2016,4,5,15,0,892.0,93.0,0.9,23.0,676.0,903.43,658.96
2016,4,5,15,15,876.5,90.5,0.9,22.5,631.0,876.64,644.77
2016,4,5,15,30,861.0,88.0,0.9,22.0,586.0,854.28,633.46
2016,4,5,15,45,839.0,85.0,0.9,22.0,536.5,816.45,610.48
2016,4,5,16,0,817.0,82.0,0.9,22.0,487.0,776.73,586.06
2016,4,5,16,15,787.5,78.5,0.85,21.0,434.0,728.9,557.04
2016,4,5,16,30,758.0,75.0,0.8,20.0,381.0,680.18,526.54
2016,4,5,16,45,715.5,70.0,0.8,19.5,326.5,619.71,486.05
2016,4,5,17,0,673.0,65.0,0.8,19.0,272.0,564.17,447.19
2016,4,5,17,15,610.0,58.0,0.8,18.0,218.0,490.4,392.15
2016,4,5,17,30,547.0,51.0,0.8,17.0,164.0,420.07,336.72
2016,4,5,17,45,444.0,41.5,0.8,16.0,115.5,328.11,261.17
2016,4,5,18,0,341.0,32.0,0.8,15.0,67.0,244.64,186.2
2016,4,5,18,15,170.5,16.0,0.75,14.5,33.5,119.04,12.37
2016,4,5,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,5,45,56.5,7.5,0.95,13.5,9.5,7.15,0.0
2016,4,6,6,0,113.0,15.0,1.0,14.0,19.0,11.81,0.0
2016,4,6,6,15,258.0,28.5,1.0,14.5,59.0,22.52,12.64
2016,4,6,6,30,403.0,42.0,1.0,15.0,99.0,32.58,22.77
2016,4,6,6,45,488.0,51.5,1.0,16.0,150.0,38.44,28.33
2016,4,6,7,0,573.0,61.0,1.0,17.0,201.0,44.02,33.38
2016,4,6,7,15,629.0,68.0,0.95,17.5,255.5,47.2,36.2
2016,4,6,7,30,685.0,75.0,0.9,18.0,310.0,50.21,38.74
2016,4,6,7,45,721.0,80.5,0.9,19.0,364.0,51.87,39.92
2016,4,6,8,0,757.0,86.0,0.9,20.0,418.0,85.21,48.85
2016,4,6,8,15,784.0,90.0,0.9,20.5,470.0,134.0,73.37
2016,4,6,8,30,811.0,94.0,0.9,21.0,522.0,185.77,109.87
2016,4,6,8,45,829.0,98.0,0.9,21.5,569.5,238.52,152.37
2016,4,6,9,0,847.0,102.0,0.9,22.0,617.0,292.84,197.99
2016,4,6,9,15,861.5,104.5,0.85,22.5,660.0,346.2,243.0
2016,4,6,9,30,876.0,107.0,0.8,23.0,703.0,405.51,291.42
2016,4,6,9,45,883.0,111.0,0.75,24.0,739.5,457.72,332.63
2016,4,6,10,0,890.0,115.0,0.7,25.0,776.0,509.4,371.73
2016,4,6,10,15,897.5,117.0,0.65,25.5,805.5,558.91,408.41
2016,4,6,10,30,905.0,119.0,0.6,26.0,835.0,607.48,442.98
2016,4,6,10,45,906.0,122.5,0.6,26.5,856.5,652.33,474.26
2016,4,6,11,0,907.0,126.0,0.6,27.0,878.0,695.34,503.31
2016,4,6,11,15,909.5,126.5,0.55,27.0,892.0,734.72,529.5
2016,4,6,11,30,912.0,127.0,0.5,27.0,906.0,772.0,553.4
2016,4,6,11,45,671.5,244.0,0.45,27.5,820.5,735.87,524.26
2016,4,6,12,0,431.0,361.0,0.4,28.0,735.0,682.26,483.59
2016,4,6,12,15,669.0,246.0,0.4,28.0,824.0,785.36,556.36
2016,4,6,12,30,907.0,131.0,0.4,28.0,913.0,886.57,620.34
2016,4,6,12,45,705.5,228.0,0.4,28.5,832.5,840.1,588.62
2016,4,6,13,0,504.0,325.0,0.4,29.0,752.0,775.83,543.47
2016,4,6,13,15,481.0,324.5,0.4,28.5,725.0,767.89,540.58
2016,4,6,13,30,458.0,324.0,0.4,28.0,698.0,757.46,535.34
2016,4,6,13,45,449.0,317.5,0.4,28.0,675.0,751.32,532.19
2016,4,6,14,0,440.0,311.0,0.4,28.0,652.0,743.08,527.7
2016,4,6,14,15,428.5,303.0,0.4,28.0,623.5,729.01,519.52
2016,4,6,14,30,417.0,295.0,0.4,28.0,595.0,713.01,510.19
2016,4,6,14,45,466.0,258.5,0.4,28.5,577.5,719.23,516.11
2016,4,6,15,0,515.0,222.0,0.4,29.0,560.0,721.49,519.27
2016,4,6,15,15,493.0,213.5,0.4,29.0,519.5,688.78,498.84
2016,4,6,15,30,471.0,205.0,0.4,29.0,479.0,654.77,477.74
2016,4,6,15,45,554.5,161.0,0.4,29.0,457.0,667.09,489.96
2016,4,6,16,0,638.0,117.0,0.4,29.0,435.0,679.13,500.18
2016,4,6,16,15,586.0,114.5,0.45,28.0,382.0,619.7,463.81
2016,4,6,16,30,534.0,112.0,0.5,27.0,329.0,560.97,426.25
2016,4,6,16,45,478.0,107.0,0.6,26.0,281.0,493.37,381.02
2016,4,6,17,0,422.0,102.0,0.7,25.0,233.0,434.23,339.46
2016,4,6,17,15,371.0,87.0,0.8,24.0,186.0,368.82,291.06
2016,4,6,17,30,320.0,72.0,0.9,23.0,139.0,306.5,242.39
2016,4,6,17,45,242.5,55.0,1.0,22.0,97.5,230.14,180.13
2016,4,6,18,0,165.0,38.0,1.1,21.0,56.0,160.28,119.55
2016,4,6,18,15,82.5,19.0,1.05,20.0,28.0,71.35,13.59
2016,4,6,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,6.5,0.75,13.5,6.5,6.2,0.0
2016,4,7,6,0,0.0,13.0,0.8,14.0,13.0,12.06,0.0
2016,4,7,6,15,29.0,33.0,0.8,14.0,37.5,29.33,18.61
2016,4,7,6,30,58.0,53.0,0.8,14.0,62.0,44.33,33.2
2016,4,7,6,45,81.5,76.0,0.8,14.5,93.5,61.97,49.29
2016,4,7,7,0,105.0,99.0,0.8,15.0,125.0,79.08,64.6
2016,4,7,7,15,127.0,119.5,0.85,15.0,158.5,94.05,77.84
2016,4,7,7,30,149.0,140.0,0.9,15.0,192.0,108.58,90.41
2016,4,7,7,45,139.0,164.0,0.95,15.5,218.5,124.67,103.9
2016,4,7,8,0,129.0,188.0,1.0,16.0,245.0,148.16,114.7
2016,4,7,8,15,174.5,209.5,1.0,16.0,296.5,178.89,135.12
2016,4,7,8,30,220.0,231.0,1.0,16.0,348.0,214.83,160.75
2016,4,7,8,45,155.5,252.5,1.0,16.5,339.0,233.55,177.91
2016,4,7,9,0,91.0,274.0,1.0,17.0,330.0,252.41,194.81
2016,4,7,9,15,169.5,294.5,0.95,17.0,407.5,294.46,225.44
2016,4,7,9,30,248.0,315.0,0.9,17.0,485.0,345.56,263.48
2016,4,7,9,45,252.5,332.5,0.9,17.5,513.5,378.61,288.56
2016,4,7,10,0,257.0,350.0,0.9,18.0,542.0,412.15,313.59
2016,4,7,10,15,243.5,368.0,0.9,18.0,555.5,441.93,335.89
2016,4,7,10,30,230.0,386.0,0.9,18.0,569.0,465.15,352.97
2016,4,7,10,45,258.5,392.0,0.9,18.0,603.0,499.28,378.17
2016,4,7,11,0,287.0,398.0,0.9,18.0,637.0,539.27,407.19
2016,4,7,11,15,352.0,381.0,0.85,18.0,679.5,585.76,440.83
2016,4,7,11,30,417.0,364.0,0.8,18.0,722.0,635.83,476.46
2016,4,7,11,45,429.5,355.5,0.8,18.0,726.5,658.11,492.1
2016,4,7,12,0,442.0,347.0,0.8,18.0,731.0,679.73,507.48
2016,4,7,12,15,455.5,347.0,0.8,18.0,742.0,709.19,527.93
2016,4,7,12,30,469.0,347.0,0.8,18.0,753.0,737.87,547.6
2016,4,7,12,45,369.0,380.0,0.85,18.5,697.5,694.94,515.9
2016,4,7,13,0,269.0,413.0,0.9,19.0,642.0,652.66,484.79
2016,4,7,13,15,250.5,407.5,0.9,18.5,617.0,640.64,477.98
2016,4,7,13,30,232.0,402.0,0.9,18.0,592.0,617.52,463.25
2016,4,7,13,45,162.5,385.5,0.9,18.0,517.0,543.87,410.66
2016,4,7,14,0,93.0,369.0,0.9,18.0,442.0,457.1,347.8
2016,4,7,14,15,69.5,339.0,0.9,18.0,392.5,407.22,312.08
2016,4,7,14,30,46.0,309.0,0.9,18.0,343.0,356.56,274.79
2016,4,7,14,45,62.5,302.5,0.9,18.0,346.0,367.38,284.45
2016,4,7,15,0,79.0,296.0,0.9,18.0,349.0,377.94,293.53
2016,4,7,15,15,100.0,279.5,0.9,17.5,341.5,380.56,297.55
2016,4,7,15,30,121.0,263.0,0.9,17.0,334.0,395.21,310.62
2016,4,7,15,45,108.0,239.0,0.9,17.0,298.5,345.03,273.15
2016,4,7,16,0,95.0,215.0,0.9,17.0,263.0,307.84,245.34
2016,4,7,16,15,72.0,188.5,0.85,16.5,222.5,259.73,208.32
2016,4,7,16,30,49.0,162.0,0.8,16.0,182.0,212.29,170.99
2016,4,7,16,45,40.0,140.5,0.8,16.0,155.5,182.26,147.1
2016,4,7,17,0,31.0,119.0,0.8,16.0,129.0,152.48,122.81
2016,4,7,17,15,21.0,96.5,0.75,15.5,103.0,120.92,96.66
2016,4,7,17,30,11.0,74.0,0.7,15.0,77.0,82.91,64.56
2016,4,7,17,45,5.5,52.5,0.7,15.0,54.0,56.81,41.99
2016,4,7,18,0,0.0,31.0,0.7,15.0,31.0,30.05,18.66
2016,4,7,18,15,0.0,15.5,0.65,14.5,15.5,14.38,0.0
2016,4,7,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.5,0.6,12.5,4.5,4.29,0.0
2016,4,8,6,0,0.0,9.0,0.5,13.0,9.0,8.34,0.0
2016,4,8,6,15,0.0,26.0,0.5,13.5,26.0,24.15,14.65
2016,4,8,6,30,0.0,43.0,0.5,14.0,43.0,39.28,28.9
2016,4,8,6,45,0.0,64.0,0.5,14.5,64.0,57.38,45.33
2016,4,8,7,0,0.0,85.0,0.5,15.0,85.0,75.23,61.25
2016,4,8,7,15,7.0,105.5,0.5,15.0,108.0,92.53,76.47
2016,4,8,7,30,14.0,126.0,0.5,15.0,131.0,109.65,91.23
2016,4,8,7,45,7.0,109.5,0.5,15.5,112.0,98.44,81.07
2016,4,8,8,0,0.0,93.0,0.5,16.0,93.0,85.73,66.44
2016,4,8,8,15,130.0,160.5,0.45,16.0,230.0,142.22,107.06
2016,4,8,8,30,260.0,228.0,0.4,16.0,367.0,212.81,156.78
2016,4,8,8,45,130.0,167.0,0.4,16.0,236.5,166.57,125.5
2016,4,8,9,0,0.0,106.0,0.4,16.0,106.0,98.35,75.62
2016,4,8,9,15,71.0,215.5,0.4,16.0,264.5,210.11,163.11
2016,4,8,9,30,142.0,325.0,0.4,16.0,423.0,321.8,247.0
2016,4,8,9,45,122.0,340.0,0.4,16.0,427.5,337.03,258.12
2016,4,8,10,0,102.0,355.0,0.4,16.0,432.0,355.56,272.05
2016,4,8,10,15,91.0,365.0,0.4,16.0,436.0,366.84,280.29
2016,4,8,10,30,80.0,375.0,0.4,16.0,440.0,376.97,287.55
2016,4,8,10,45,175.5,389.5,0.45,16.0,535.5,451.28,343.15
2016,4,8,11,0,271.0,404.0,0.5,16.0,631.0,535.34,404.36
2016,4,8,11,15,311.0,400.5,0.5,16.0,665.0,576.24,433.22
2016,4,8,11,30,351.0,397.0,0.5,16.0,699.0,619.25,463.74
2016,4,8,11,45,232.0,415.0,0.5,16.0,615.0,562.4,421.68
2016,4,8,12,0,113.0,433.0,0.5,16.0,531.0,495.21,372.25
2016,4,8,12,15,183.5,431.0,0.5,16.0,590.5,561.7,421.83
2016,4,8,12,30,254.0,429.0,0.5,16.0,650.0,633.55,472.75
2016,4,8,12,45,277.0,418.0,0.55,16.0,657.0,654.41,487.8
2016,4,8,13,0,300.0,407.0,0.6,16.0,664.0,674.79,503.22
2016,4,8,13,15,193.0,400.0,0.6,16.0,564.0,574.15,431.45
2016,4,8,13,30,86.0,393.0,0.6,16.0,464.0,467.63,354.32
2016,4,8,13,45,85.5,380.5,0.65,16.0,449.5,458.54,349.67
2016,4,8,14,0,85.0,368.0,0.7,16.0,435.0,448.93,343.68
2016,4,8,14,15,187.0,350.5,0.7,16.0,489.0,539.03,412.78
2016,4,8,14,30,289.0,333.0,0.7,16.0,543.0,628.99,479.05
2016,4,8,14,45,161.0,298.5,0.7,16.0,414.5,464.74,358.66
2016,4,8,15,0,33.0,264.0,0.7,16.0,286.0,301.01,234.46
2016,4,8,15,15,16.5,192.0,0.65,16.0,203.0,199.84,157.05
2016,4,8,15,30,0.0,120.0,0.6,16.0,120.0,113.21,87.88
2016,4,8,15,45,0.0,120.5,0.6,16.0,120.5,114.1,89.17
2016,4,8,16,0,0.0,121.0,0.6,16.0,121.0,115.23,90.38
2016,4,8,16,15,0.0,104.0,0.55,15.5,104.0,98.54,77.1
2016,4,8,16,30,0.0,87.0,0.5,15.0,87.0,81.81,63.61
2016,4,8,16,45,0.0,74.5,0.5,15.0,74.5,69.65,53.62
2016,4,8,17,0,0.0,62.0,0.5,15.0,62.0,57.66,43.6
2016,4,8,17,15,0.0,49.5,0.45,14.5,49.5,46.0,33.77
2016,4,8,17,30,0.0,37.0,0.4,14.0,37.0,34.35,23.76
2016,4,8,17,45,0.0,26.0,0.4,14.0,26.0,24.12,14.77
2016,4,8,18,0,0.0,15.0,0.4,14.0,15.0,13.9,5.73
2016,4,8,18,15,0.0,7.5,0.4,13.5,7.5,6.94,0.0
2016,4,8,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.5,0.4,12.5,2.5,2.38,0.0
2016,4,9,6,0,0.0,5.0,0.4,13.0,5.0,4.62,0.0
2016,4,9,6,15,0.0,13.5,0.4,13.0,13.5,12.5,5.0
2016,4,9,6,30,0.0,22.0,0.4,13.0,22.0,20.4,12.46
2016,4,9,6,45,0.0,33.0,0.4,13.5,33.0,30.63,21.83
2016,4,9,7,0,0.0,44.0,0.4,14.0,44.0,40.87,31.1
2016,4,9,7,15,0.0,55.5,0.4,14.0,55.5,51.59,40.7
2016,4,9,7,30,0.0,67.0,0.4,14.0,67.0,62.33,50.15
2016,4,9,7,45,0.0,37.5,0.45,14.5,37.5,34.83,25.53
2016,4,9,8,0,0.0,8.0,0.5,15.0,8.0,7.42,0.69
2016,4,9,8,15,0.0,78.0,0.5,15.0,78.0,72.62,55.79
2016,4,9,8,30,0.0,148.0,0.5,15.0,148.0,133.63,105.58
2016,4,9,8,45,33.5,209.0,0.5,15.5,230.0,185.06,144.7
2016,4,9,9,0,67.0,270.0,0.5,16.0,312.0,244.57,189.53
2016,4,9,9,15,48.5,271.5,0.5,16.0,303.0,247.18,191.64
2016,4,9,9,30,30.0,273.0,0.5,16.0,294.0,247.25,191.88
2016,4,9,9,45,126.5,316.5,0.5,16.0,411.5,321.51,247.58
2016,4,9,10,0,223.0,360.0,0.5,16.0,529.0,411.83,314.22
2016,4,9,10,15,140.5,361.0,0.5,16.0,469.0,385.31,294.26
2016,4,9,10,30,58.0,362.0,0.5,16.0,409.0,354.19,270.9
2016,4,9,10,45,72.0,382.0,0.5,16.0,441.5,385.74,294.5
2016,4,9,11,0,86.0,402.0,0.5,16.0,474.0,418.78,318.47
2016,4,9,11,15,124.0,418.5,0.5,16.0,524.5,465.7,352.73
2016,4,9,11,30,162.0,435.0,0.5,16.0,575.0,517.58,389.95
2016,4,9,11,45,199.0,435.0,0.5,16.5,608.5,556.48,416.96
2016,4,9,12,0,236.0,435.0,0.5,17.0,642.0,597.14,444.98
2016,4,9,12,15,306.5,414.0,0.5,17.0,682.0,650.48,483.14
2016,4,9,12,30,377.0,393.0,0.5,17.0,722.0,703.26,520.34
2016,4,9,12,45,347.0,398.5,0.5,17.0,699.0,696.63,514.86
2016,4,9,13,0,317.0,404.0,0.5,17.0,676.0,687.77,508.65
2016,4,9,13,15,274.5,404.5,0.5,16.5,636.5,660.73,490.83
2016,4,9,13,30,232.0,405.0,0.5,16.0,597.0,622.03,465.1
2016,4,9,13,45,242.0,390.0,0.5,16.0,585.0,622.03,466.66
2016,4,9,14,0,252.0,375.0,0.5,16.0,573.0,632.19,474.64
2016,4,9,14,15,329.0,339.0,0.5,16.0,586.5,669.22,503.34
2016,4,9,14,30,406.0,303.0,0.5,16.0,600.0,703.67,529.78
2016,4,9,14,45,213.5,274.5,0.55,16.0,430.0,498.97,383.22
2016,4,9,15,0,21.0,246.0,0.6,16.0,260.0,258.61,201.05
2016,4,9,15,15,86.5,257.0,0.6,15.5,308.5,343.09,270.77
2016,4,9,15,30,152.0,268.0,0.6,15.0,357.0,428.17,337.37
2016,4,9,15,45,125.0,243.0,0.6,15.0,312.5,377.25,298.53
2016,4,9,16,0,98.0,218.0,0.6,15.0,268.0,313.91,250.67
2016,4,9,16,15,60.0,185.5,0.6,15.0,215.0,246.35,197.84
2016,4,9,16,30,22.0,153.0,0.6,15.0,162.0,170.05,136.4
2016,4,9,16,45,16.0,133.0,0.6,15.0,139.0,145.46,116.81
2016,4,9,17,0,10.0,113.0,0.6,15.0,116.0,121.12,96.8
2016,4,9,17,15,5.0,92.0,0.55,14.5,93.5,96.43,76.26
2016,4,9,17,30,0.0,71.0,0.5,14.0,71.0,71.75,55.3
2016,4,9,17,45,0.0,50.5,0.5,14.0,50.5,50.42,36.84
2016,4,9,18,0,0.0,30.0,0.5,14.0,30.0,28.21,17.46
2016,4,9,18,15,0.0,15.0,0.5,13.5,15.0,13.91,1.69
2016,4,9,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,7.5,0.7,12.5,7.5,7.15,0.0
2016,4,10,6,0,0.0,15.0,0.7,13.0,15.0,13.92,0.62
2016,4,10,6,15,4.5,34.5,0.7,13.0,35.5,31.37,21.18
2016,4,10,6,30,9.0,54.0,0.7,13.0,56.0,48.27,37.03
2016,4,10,6,45,21.0,75.5,0.75,13.0,81.0,64.53,51.99
2016,4,10,7,0,33.0,97.0,0.8,13.0,106.0,81.52,67.34
2016,4,10,7,15,42.5,119.0,0.8,13.0,133.0,98.47,82.33
2016,4,10,7,30,52.0,141.0,0.8,13.0,160.0,115.04,96.68
2016,4,10,7,45,26.0,126.0,0.8,13.5,135.5,106.44,88.7
2016,4,10,8,0,0.0,111.0,0.8,14.0,111.0,100.97,79.65
2016,4,10,8,15,0.0,115.0,0.8,14.0,115.0,105.15,82.86
2016,4,10,8,30,0.0,119.0,0.8,14.0,119.0,109.18,85.89
2016,4,10,8,45,0.0,110.5,0.85,14.0,110.5,102.17,79.86
2016,4,10,9,0,0.0,102.0,0.9,14.0,102.0,94.81,73.59
2016,4,10,9,15,0.0,76.5,0.9,14.0,76.5,71.3,54.02
2016,4,10,9,30,0.0,51.0,0.9,14.0,51.0,47.51,34.19
2016,4,10,9,45,0.0,67.0,0.95,14.0,67.0,62.47,46.54
2016,4,10,10,0,0.0,83.0,1.0,14.0,83.0,77.45,58.78
2016,4,10,10,15,0.0,86.5,1.0,14.0,86.5,80.76,61.36
2016,4,10,10,30,0.0,90.0,1.0,14.0,90.0,84.05,63.95
2016,4,10,10,45,0.0,95.5,1.05,14.5,95.5,89.14,67.89
2016,4,10,11,0,0.0,101.0,1.1,15.0,101.0,94.25,71.84
2016,4,10,11,15,0.0,120.5,1.1,15.0,120.5,112.37,86.4
2016,4,10,11,30,0.0,140.0,1.1,15.0,140.0,130.55,100.9
2016,4,10,11,45,0.0,135.0,1.15,15.0,135.0,126.03,97.21
2016,4,10,12,0,0.0,130.0,1.2,15.0,130.0,121.48,93.57
2016,4,10,12,15,0.0,121.0,1.2,15.0,121.0,113.15,86.88
2016,4,10,12,30,0.0,112.0,1.2,15.0,112.0,104.78,80.17
2016,4,10,12,45,2.5,146.0,1.3,15.0,148.5,139.0,107.85
2016,4,10,13,0,5.0,180.0,1.4,15.0,185.0,173.61,135.52
2016,4,10,13,15,3.5,170.5,1.4,14.5,174.5,163.53,127.7
2016,4,10,13,30,2.0,161.0,1.4,14.0,164.0,153.33,119.87
2016,4,10,13,45,5.0,189.0,1.45,14.0,194.0,183.25,144.1
2016,4,10,14,0,8.0,217.0,1.5,14.0,224.0,213.74,168.55
2016,4,10,14,15,4.0,187.0,1.5,14.0,190.5,181.15,142.64
2016,4,10,14,30,0.0,157.0,1.5,14.0,157.0,148.47,116.57
2016,4,10,14,45,0.0,125.0,1.5,14.0,125.0,117.52,91.76
2016,4,10,15,0,0.0,93.0,1.5,14.0,93.0,86.74,66.75
2016,4,10,15,15,0.0,79.0,1.45,13.5,79.0,73.62,56.22
2016,4,10,15,30,0.0,65.0,1.4,13.0,65.0,60.52,45.55
2016,4,10,15,45,0.0,65.0,1.4,13.0,65.0,60.5,45.7
2016,4,10,16,0,0.0,65.0,1.4,13.0,65.0,60.48,45.85
2016,4,10,16,15,0.0,52.0,1.3,13.0,52.0,48.34,35.71
2016,4,10,16,30,0.0,39.0,1.2,13.0,39.0,36.22,25.5
2016,4,10,16,45,0.0,33.5,1.15,13.0,33.5,31.1,21.18
2016,4,10,17,0,0.0,28.0,1.1,13.0,28.0,25.98,16.82
2016,4,10,17,15,0.0,22.5,1.0,12.5,22.5,20.86,12.43
2016,4,10,17,30,0.0,17.0,0.9,12.0,17.0,15.75,7.97
2016,4,10,17,45,0.0,12.0,0.85,12.0,12.0,11.11,3.85
2016,4,10,18,0,0.0,7.0,0.8,12.0,7.0,6.48,0.0
2016,4,10,18,15,0.0,3.5,0.75,12.0,3.5,3.24,0.0
2016,4,10,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,45,35.5,12.0,0.65,11.0,14.0,11.44,0.0
2016,4,11,6,0,71.0,24.0,0.6,11.0,28.0,19.91,5.66
2016,4,11,6,15,166.0,43.0,0.55,11.5,66.5,34.87,24.51
2016,4,11,6,30,261.0,62.0,0.5,12.0,105.0,47.2,36.33
2016,4,11,6,45,199.5,85.0,0.5,12.5,124.5,65.96,53.42
2016,4,11,7,0,138.0,108.0,0.5,13.0,144.0,85.64,70.97
2016,4,11,7,15,167.5,126.5,0.5,13.0,181.0,99.19,82.89
2016,4,11,7,30,197.0,145.0,0.5,13.0,218.0,112.34,94.21
2016,4,11,7,45,405.0,134.0,0.5,13.5,312.0,90.08,74.33
2016,4,11,8,0,613.0,123.0,0.5,14.0,406.0,117.35,73.67
2016,4,11,8,15,642.5,129.0,0.5,14.0,455.0,160.9,100.76
2016,4,11,8,30,672.0,135.0,0.5,14.0,504.0,207.81,136.54
2016,4,11,8,45,697.5,138.5,0.55,14.5,550.5,255.0,175.56
2016,4,11,9,0,723.0,142.0,0.6,15.0,597.0,304.69,217.66
2016,4,11,9,15,740.0,145.5,0.6,15.0,638.0,353.88,259.84
2016,4,11,9,30,757.0,149.0,0.6,15.0,679.0,404.23,302.22
2016,4,11,9,45,796.5,137.5,0.6,15.5,720.5,456.6,344.34
2016,4,11,10,0,836.0,126.0,0.6,16.0,762.0,506.96,384.0
2016,4,11,10,15,844.5,127.5,0.6,16.0,791.0,554.57,421.22
2016,4,11,10,30,853.0,129.0,0.6,16.0,820.0,603.67,458.36
2016,4,11,10,45,857.5,131.0,0.65,16.5,841.5,646.85,490.03
2016,4,11,11,0,862.0,133.0,0.7,17.0,863.0,688.56,519.89
2016,4,11,11,15,866.0,134.0,0.7,17.0,877.5,727.41,547.45
2016,4,11,11,30,870.0,135.0,0.7,17.0,892.0,764.4,572.66
2016,4,11,11,45,873.5,134.0,0.75,17.0,899.0,797.19,594.71
2016,4,11,12,0,877.0,133.0,0.8,17.0,906.0,827.73,615.27
2016,4,11,12,15,876.5,133.0,0.8,17.0,904.0,853.52,631.87
2016,4,11,12,30,876.0,133.0,0.8,17.0,902.0,876.59,646.74
2016,4,11,12,45,865.0,137.5,0.8,17.0,890.0,892.09,656.74
2016,4,11,13,0,854.0,142.0,0.8,17.0,878.0,904.44,664.89
2016,4,11,13,15,849.0,141.0,0.8,17.0,860.5,920.17,675.37
2016,4,11,13,30,844.0,140.0,0.8,17.0,843.0,926.73,679.99
2016,4,11,13,45,839.0,137.5,0.8,17.0,818.0,928.53,681.81
2016,4,11,14,0,834.0,135.0,0.8,17.0,793.0,927.14,681.78
2016,4,11,14,15,532.0,241.0,0.8,17.0,655.0,765.04,573.14
2016,4,11,14,30,230.0,347.0,0.8,17.0,517.0,579.74,439.44
2016,4,11,14,45,209.0,329.5,0.8,17.0,478.0,544.02,416.51
2016,4,11,15,0,188.0,312.0,0.8,17.0,439.0,507.62,391.16
2016,4,11,15,15,107.5,270.0,0.8,16.5,341.5,389.85,304.28
2016,4,11,15,30,27.0,228.0,0.8,16.0,244.0,248.09,195.38
2016,4,11,15,45,13.5,191.5,0.8,16.0,199.5,199.09,157.62
2016,4,11,16,0,0.0,155.0,0.8,16.0,155.0,150.5,118.81
2016,4,11,16,15,0.0,122.5,0.75,16.0,122.5,117.57,92.5
2016,4,11,16,30,0.0,90.0,0.7,16.0,90.0,84.78,65.77
2016,4,11,16,45,0.0,77.5,0.7,16.0,77.5,72.62,55.87
2016,4,11,17,0,0.0,65.0,0.7,16.0,65.0,60.46,45.77
2016,4,11,17,15,0.0,52.5,0.65,15.0,52.5,48.8,36.08
2016,4,11,17,30,0.0,40.0,0.6,14.0,40.0,37.15,26.16
2016,4,11,17,45,0.0,29.0,0.55,13.5,29.0,26.91,17.22
2016,4,11,18,0,0.0,18.0,0.5,13.0,18.0,16.68,8.19
2016,4,11,18,15,0.0,9.0,0.55,12.5,9.0,8.33,0.0
2016,4,11,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,11,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,5,45,54.0,12.5,1.0,10.5,16.0,11.91,0.0
2016,4,12,6,0,108.0,25.0,1.0,11.0,32.0,19.6,7.05
2016,4,12,6,15,208.5,42.0,1.05,11.0,71.5,32.44,22.58
2016,4,12,6,30,309.0,59.0,1.1,11.0,111.0,44.74,34.33
2016,4,12,6,45,389.5,70.0,1.15,11.5,160.0,51.84,41.06
2016,4,12,7,0,470.0,81.0,1.2,12.0,209.0,58.64,47.27
2016,4,12,7,15,295.0,115.5,1.2,12.0,202.0,87.03,72.59
2016,4,12,7,30,120.0,150.0,1.2,12.0,195.0,115.32,97.37
2016,4,12,7,45,108.0,173.0,1.2,12.5,218.0,131.2,110.7
2016,4,12,8,0,96.0,196.0,1.2,13.0,241.0,163.78,128.7
2016,4,12,8,15,399.0,160.0,1.2,13.0,376.5,160.23,111.11
2016,4,12,8,30,702.0,124.0,1.2,13.0,512.0,207.24,136.15
2016,4,12,8,45,720.5,129.5,1.2,13.5,557.5,256.09,177.61
2016,4,12,9,0,739.0,135.0,1.2,14.0,603.0,306.65,221.36
2016,4,12,9,15,755.5,138.5,1.2,14.0,644.0,356.48,264.86
2016,4,12,9,30,772.0,142.0,1.2,14.0,685.0,411.86,311.86
2016,4,12,9,45,473.0,256.0,1.2,14.5,594.0,414.49,318.99
2016,4,12,10,0,174.0,370.0,1.2,15.0,503.0,399.43,308.68
2016,4,12,10,15,343.0,334.5,1.2,15.0,609.5,468.4,361.76
2016,4,12,10,30,512.0,299.0,1.2,15.0,716.0,553.12,425.85
2016,4,12,10,45,677.5,222.5,1.25,15.0,789.0,615.82,474.5
2016,4,12,11,0,843.0,146.0,1.3,15.0,862.0,690.24,531.5
2016,4,12,11,15,847.0,147.0,1.35,14.5,876.5,729.32,561.14
2016,4,12,11,30,851.0,148.0,1.4,14.0,891.0,766.61,589.39
2016,4,12,11,45,664.0,250.5,1.45,14.0,833.0,750.2,574.55
2016,4,12,12,0,477.0,353.0,1.5,14.0,775.0,721.1,550.47
2016,4,12,12,15,298.0,395.5,1.5,14.0,659.0,629.24,482.12
2016,4,12,12,30,119.0,438.0,1.5,14.0,543.0,526.1,403.73
2016,4,12,12,45,313.0,385.5,1.55,14.0,657.0,657.71,505.83
2016,4,12,13,0,507.0,333.0,1.6,14.0,771.0,796.16,607.51
2016,4,12,13,15,636.5,261.5,1.55,14.0,800.0,856.36,651.34
2016,4,12,13,30,766.0,190.0,1.5,14.0,829.0,913.72,691.24
2016,4,12,13,45,766.0,183.0,1.5,14.5,806.0,915.71,691.35
2016,4,12,14,0,766.0,176.0,1.5,15.0,783.0,914.62,690.22
2016,4,12,14,15,591.5,238.0,1.5,15.0,695.5,821.95,626.66
2016,4,12,14,30,417.0,300.0,1.5,15.0,608.0,725.23,556.62
2016,4,12,14,45,495.5,252.5,1.55,15.0,600.0,747.09,577.29
2016,4,12,15,0,574.0,205.0,1.6,15.0,592.0,763.63,593.09
2016,4,12,15,15,631.0,177.0,1.6,14.5,576.0,783.48,610.57
2016,4,12,15,30,688.0,149.0,1.6,14.0,560.0,793.32,620.12
2016,4,12,15,45,619.5,148.5,1.65,14.0,495.5,722.03,571.18
2016,4,12,16,0,551.0,148.0,1.7,14.0,431.0,645.63,517.31
2016,4,12,16,15,530.5,135.0,1.7,13.5,384.5,601.07,486.84
2016,4,12,16,30,510.0,122.0,1.7,13.0,338.0,555.83,454.65
2016,4,12,16,45,443.0,121.0,1.7,13.0,290.0,490.84,404.26
2016,4,12,17,0,376.0,120.0,1.7,13.0,242.0,429.21,355.14
2016,4,12,17,15,325.5,103.5,1.6,12.5,196.0,363.58,302.19
2016,4,12,17,30,275.0,87.0,1.5,12.0,150.0,290.35,241.41
2016,4,12,17,45,204.0,68.0,1.4,12.0,108.0,217.01,177.99
2016,4,12,18,0,133.0,49.0,1.3,12.0,66.0,149.38,117.95
2016,4,12,18,15,66.5,28.0,1.25,11.5,36.5,82.16,48.63
2016,4,12,18,30,0.0,7.0,1.2,11.0,7.0,6.67,0.0
2016,4,12,18,45,0.0,3.5,1.2,11.0,3.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
