Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,5,45,132.5,20.0,1.05,10.5,35.0,15.6,3.54
2016,4,23,6,0,265.0,40.0,1.1,11.0,70.0,30.99,21.2
2016,4,23,6,15,362.5,52.0,1.15,11.0,116.5,40.44,30.44
2016,4,23,6,30,460.0,64.0,1.2,11.0,163.0,48.2,37.85
2016,4,23,6,45,520.5,73.0,1.3,11.5,214.5,52.83,42.13
2016,4,23,7,0,581.0,82.0,1.4,12.0,266.0,57.2,46.0
2016,4,23,7,15,625.0,88.5,1.35,12.5,319.0,59.25,47.67
2016,4,23,7,30,669.0,95.0,1.3,13.0,372.0,61.17,49.13
2016,4,23,7,45,703.0,99.5,1.3,13.5,425.0,100.28,58.22
2016,4,23,8,0,737.0,104.0,1.3,14.0,478.0,147.17,86.24
2016,4,23,8,15,760.5,108.0,1.3,14.5,527.5,201.36,127.83
2016,4,23,8,30,784.0,112.0,1.3,15.0,577.0,252.08,170.17
2016,4,23,8,45,806.0,113.5,1.3,15.5,624.0,302.66,213.91
2016,4,23,9,0,828.0,115.0,1.3,16.0,671.0,355.18,259.22
2016,4,23,9,15,841.0,117.5,1.25,16.0,711.5,406.87,303.72
2016,4,23,9,30,854.0,120.0,1.2,16.0,752.0,459.11,347.47
2016,4,23,9,45,875.0,115.5,1.2,16.5,789.5,513.81,391.23
2016,4,23,10,0,896.0,111.0,1.2,17.0,827.0,564.41,430.7
2016,4,23,10,15,902.5,112.5,1.2,17.0,855.0,612.22,467.74
2016,4,23,10,30,909.0,114.0,1.2,17.0,883.0,658.98,502.97
2016,4,23,10,45,914.0,114.5,1.25,17.0,904.0,702.62,535.61
2016,4,23,11,0,919.0,115.0,1.3,17.0,925.0,744.67,566.47
2016,4,23,11,15,572.0,283.0,1.3,17.0,790.0,678.21,514.0
2016,4,23,11,30,225.0,451.0,1.3,17.0,655.0,588.97,443.83
2016,4,23,11,45,574.5,284.0,1.3,17.5,808.0,730.58,552.16
2016,4,23,12,0,924.0,117.0,1.3,18.0,961.0,881.07,655.47
2016,4,23,12,15,923.0,117.0,1.3,18.0,958.5,906.59,670.41
2016,4,23,12,30,922.0,117.0,1.3,18.0,956.0,929.26,685.05
2016,4,23,12,45,550.0,282.5,1.3,18.0,781.5,786.1,586.62
2016,4,23,13,0,178.0,448.0,1.3,18.0,607.0,609.15,455.63
2016,4,23,13,15,540.5,282.5,1.3,18.0,751.0,803.9,603.18
2016,4,23,13,30,903.0,117.0,1.3,18.0,895.0,975.59,718.24
2016,4,23,13,45,887.0,121.0,1.35,18.0,867.0,972.68,715.64
2016,4,23,14,0,871.0,125.0,1.4,18.0,839.0,966.6,713.45
2016,4,23,14,15,861.5,123.5,1.45,17.5,806.0,957.81,710.95
2016,4,23,14,30,852.0,122.0,1.5,17.0,773.0,953.96,711.82
2016,4,23,14,45,834.0,122.0,1.6,17.0,733.0,933.02,700.76
2016,4,23,15,0,816.0,122.0,1.7,17.0,693.0,909.39,687.96
2016,4,23,15,15,799.0,119.0,1.7,16.5,649.0,880.78,671.73
2016,4,23,15,30,782.0,116.0,1.7,16.0,605.0,849.85,653.78
2016,4,23,15,45,753.5,114.5,1.75,16.0,555.5,808.45,627.63
2016,4,23,16,0,725.0,113.0,1.8,16.0,506.0,770.49,603.55
2016,4,23,16,15,696.0,108.5,1.8,15.5,455.0,723.24,572.89
2016,4,23,16,30,667.0,104.0,1.8,15.0,404.0,675.38,541.08
2016,4,23,16,45,626.5,97.5,1.8,15.0,351.5,616.11,498.78
2016,4,23,17,0,586.0,91.0,1.8,15.0,299.0,557.67,455.2
2016,4,23,17,15,530.5,83.0,1.75,14.5,247.5,488.42,401.69
2016,4,23,17,30,475.0,75.0,1.7,14.0,196.0,421.89,348.2
2016,4,23,17,45,388.0,64.5,1.65,13.5,148.0,334.8,275.81
2016,4,23,18,0,301.0,54.0,1.6,13.0,100.0,258.85,210.06
2016,4,23,18,15,190.5,37.0,1.55,12.5,62.5,169.74,130.24
2016,4,23,18,30,80.0,20.0,1.5,12.0,25.0,70.66,8.32
2016,4,23,18,45,40.0,10.0,1.45,12.0,12.5,26.17,0.0
2016,4,23,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,24,5,45,63.5,24.5,1.7,11.5,32.0,20.33,7.6
2016,4,24,6,0,127.0,49.0,1.8,12.0,64.0,39.3,28.35
2016,4,24,6,15,208.5,68.5,1.8,12.0,108.0,54.02,42.33
2016,4,24,6,30,290.0,88.0,1.8,12.0,152.0,68.27,55.58
2016,4,24,6,45,353.0,103.0,1.85,12.0,202.0,75.08,61.92
2016,4,24,7,0,416.0,118.0,1.9,12.0,252.0,83.97,69.88
2016,4,24,7,15,466.0,129.5,1.85,12.0,304.0,89.79,74.92
2016,4,24,7,30,516.0,141.0,1.8,12.0,356.0,95.27,79.54
2016,4,24,7,45,570.5,144.0,1.8,12.5,411.0,130.41,86.85
2016,4,24,8,0,625.0,147.0,1.8,13.0,466.0,171.43,111.15
2016,4,24,8,15,416.5,206.0,1.8,13.0,427.5,218.39,157.47
2016,4,24,8,30,208.0,265.0,1.8,13.0,389.0,256.66,197.47
2016,4,24,8,45,493.5,204.5,1.8,13.5,529.0,289.36,215.33
2016,4,24,9,0,779.0,144.0,1.8,14.0,669.0,360.93,268.05
2016,4,24,9,15,794.5,147.0,1.75,14.5,710.5,416.92,315.29
2016,4,24,9,30,810.0,150.0,1.7,15.0,752.0,468.39,357.94
2016,4,24,9,45,843.0,140.5,1.7,15.5,792.5,518.23,398.37
2016,4,24,10,0,876.0,131.0,1.7,16.0,833.0,573.24,441.47
2016,4,24,10,15,883.0,132.5,1.65,16.0,862.0,620.56,478.21
2016,4,24,10,30,890.0,134.0,1.6,16.0,891.0,666.9,513.19
2016,4,24,10,45,897.0,134.0,1.6,16.5,912.5,710.78,544.87
2016,4,24,11,0,904.0,134.0,1.6,17.0,934.0,753.27,574.72
2016,4,24,11,15,906.5,135.0,1.65,17.0,947.0,791.76,601.73
2016,4,24,11,30,909.0,136.0,1.7,17.0,960.0,828.19,626.51
2016,4,24,11,45,906.0,138.5,1.8,17.5,964.0,859.38,646.95
2016,4,24,12,0,903.0,141.0,1.9,18.0,968.0,887.94,665.6
2016,4,24,12,15,902.5,141.0,1.95,17.5,965.5,913.63,684.35
2016,4,24,12,30,902.0,141.0,2.0,17.0,963.0,936.58,701.39
2016,4,24,12,45,891.0,145.5,2.15,17.0,950.0,951.51,713.02
2016,4,24,13,0,880.0,150.0,2.3,17.0,937.0,963.26,722.68
2016,4,24,13,15,875.5,149.0,2.35,17.0,919.0,972.53,729.79
2016,4,24,13,30,871.0,148.0,2.4,17.0,901.0,986.52,740.21
2016,4,24,13,45,694.5,224.5,2.45,17.0,813.5,912.74,691.59
2016,4,24,14,0,518.0,301.0,2.5,17.0,726.0,827.09,630.26
2016,4,24,14,15,563.5,269.0,2.55,16.5,715.0,840.52,644.55
2016,4,24,14,30,609.0,237.0,2.6,16.0,704.0,854.55,658.45
2016,4,24,14,45,670.0,207.0,2.65,15.5,696.5,878.96,679.46
2016,4,24,15,0,731.0,177.0,2.7,15.0,689.0,898.47,696.05
2016,4,24,15,15,611.5,195.0,2.7,14.5,605.0,800.59,629.03
2016,4,24,15,30,492.0,213.0,2.7,14.0,521.0,700.34,556.92
2016,4,24,15,45,543.5,194.0,2.75,14.0,509.5,715.99,572.23
2016,4,24,16,0,595.0,175.0,2.8,14.0,498.0,727.08,583.28
2016,4,24,16,15,562.0,166.0,2.75,13.5,447.5,675.45,546.55
2016,4,24,16,30,529.0,157.0,2.7,13.0,397.0,623.88,509.46
2016,4,24,16,45,492.0,144.5,2.7,13.0,345.5,565.58,465.5
2016,4,24,17,0,455.0,132.0,2.7,13.0,294.0,508.34,421.15
2016,4,24,17,15,397.5,118.0,2.65,12.5,243.0,436.73,364.22
2016,4,24,17,30,340.0,104.0,2.6,12.0,192.0,368.65,308.19
2016,4,24,17,45,280.0,84.5,2.6,11.5,145.5,286.95,239.3
2016,4,24,18,0,220.0,65.0,2.6,11.0,99.0,220.05,180.53
2016,4,24,18,15,131.0,43.0,2.55,10.5,61.5,138.76,107.43
2016,4,24,18,30,42.0,21.0,2.5,10.0,24.0,48.71,9.69
2016,4,24,18,45,21.0,10.5,2.5,10.0,12.0,18.78,0.0
2016,4,24,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,25,5,15,26.0,5.0,1.5,8.0,5.5,0.0,0.0
2016,4,25,5,30,52.0,10.0,1.5,8.0,11.0,9.53,0.0
2016,4,25,5,45,209.5,23.5,1.55,8.5,46.5,18.66,7.57
2016,4,25,6,0,367.0,37.0,1.6,9.0,82.0,28.99,19.84
2016,4,25,6,15,460.5,46.5,1.65,9.5,131.0,35.08,25.92
2016,4,25,6,30,554.0,56.0,1.7,10.0,180.0,40.88,31.43
2016,4,25,6,45,620.5,61.0,1.75,10.5,234.5,42.63,33.11
2016,4,25,7,0,687.0,66.0,1.8,11.0,289.0,48.85,38.67
2016,4,25,7,15,726.5,71.0,1.8,11.0,344.0,50.7,40.26
2016,4,25,7,30,766.0,76.0,1.8,11.0,399.0,54.6,43.63
2016,4,25,7,45,794.5,80.0,1.85,11.5,452.5,101.78,55.0
2016,4,25,8,0,823.0,84.0,1.9,12.0,506.0,152.3,87.0
2016,4,25,8,15,844.0,87.0,1.9,12.5,557.0,203.95,127.81
2016,4,25,8,30,865.0,90.0,1.9,13.0,608.0,264.52,179.52
2016,4,25,8,45,880.0,93.0,1.9,13.5,655.0,318.36,227.22
2016,4,25,9,0,895.0,96.0,1.9,14.0,702.0,373.21,275.58
2016,4,25,9,15,907.5,98.0,1.9,14.0,744.0,427.1,322.92
2016,4,25,9,30,920.0,100.0,1.9,14.0,786.0,481.29,369.35
2016,4,25,9,45,927.5,102.5,1.95,14.5,821.5,533.59,412.52
2016,4,25,10,0,935.0,105.0,2.0,15.0,857.0,585.27,453.85
2016,4,25,10,15,941.5,106.5,2.0,15.0,886.0,634.7,492.92
2016,4,25,10,30,948.0,108.0,2.0,15.0,915.0,682.99,530.09
2016,4,25,10,45,952.5,109.0,2.05,15.0,936.5,728.18,564.46
2016,4,25,11,0,957.0,110.0,2.1,15.0,958.0,771.67,596.61
2016,4,25,11,15,959.5,110.5,2.1,15.0,971.5,811.34,623.66
2016,4,25,11,30,962.0,111.0,2.1,15.0,985.0,848.81,648.98
2016,4,25,11,45,961.0,112.0,2.15,15.5,990.0,881.55,670.15
2016,4,25,12,0,960.0,113.0,2.2,16.0,995.0,911.6,689.4
2016,4,25,12,15,959.0,113.0,2.2,16.0,992.0,937.88,706.86
2016,4,25,12,30,958.0,113.0,2.2,16.0,989.0,961.2,722.37
2016,4,25,12,45,944.0,119.5,2.2,16.0,974.5,976.1,732.34
2016,4,25,13,0,930.0,126.0,2.2,16.0,960.0,987.59,740.22
2016,4,25,13,15,925.5,125.0,2.2,16.0,940.5,997.08,746.93
2016,4,25,13,30,921.0,124.0,2.2,16.0,921.0,1003.26,751.59
2016,4,25,13,45,915.0,122.5,2.2,16.0,895.0,1004.19,752.96
2016,4,25,14,0,909.0,121.0,2.2,16.0,869.0,1001.81,752.33
2016,4,25,14,15,900.0,119.0,2.15,16.0,835.5,992.77,746.86
2016,4,25,14,30,891.0,117.0,2.1,16.0,802.0,980.53,739.46
2016,4,25,14,45,880.0,114.5,2.1,16.0,762.5,962.79,729.1
2016,4,25,15,0,869.0,112.0,2.1,16.0,723.0,950.08,722.28
2016,4,25,15,15,853.0,109.0,2.1,15.5,678.0,921.45,705.96
2016,4,25,15,30,837.0,106.0,2.1,15.0,633.0,890.33,687.93
2016,4,25,15,45,817.0,102.5,2.1,15.0,583.5,852.83,664.0
2016,4,25,16,0,797.0,99.0,2.1,15.0,534.0,813.45,638.5
2016,4,25,16,15,770.0,95.0,2.05,14.5,481.5,766.1,607.59
2016,4,25,16,30,743.0,91.0,2.0,14.0,429.0,721.95,578.41
2016,4,25,16,45,705.5,85.5,2.0,14.0,375.0,663.6,537.12
2016,4,25,17,0,668.0,80.0,2.0,14.0,321.0,605.78,495.1
2016,4,25,17,15,615.0,73.5,1.95,13.5,267.5,536.99,442.7
2016,4,25,17,30,562.0,67.0,1.9,13.0,214.0,470.71,389.62
2016,4,25,17,45,479.0,58.0,1.85,12.5,163.0,386.25,319.45
2016,4,25,18,0,396.0,49.0,1.8,12.0,112.0,307.82,251.55
2016,4,25,18,15,271.0,35.5,1.7,11.5,71.5,210.06,164.36
2016,4,25,18,30,146.0,22.0,1.6,11.0,31.0,114.05,40.27
2016,4,25,18,45,73.0,11.0,1.55,10.5,15.5,41.1,0.0
2016,4,25,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.0,0.85,9.5,5.0,0.0,0.0
2016,4,26,5,30,0.0,10.0,0.8,10.0,10.0,9.53,0.0
2016,4,26,5,45,75.5,28.0,0.8,10.5,37.5,23.1,11.47
2016,4,26,6,0,151.0,46.0,0.8,11.0,65.0,37.18,26.91
2016,4,26,6,15,205.5,65.0,0.8,11.0,104.0,51.53,40.45
2016,4,26,6,30,260.0,84.0,0.8,11.0,143.0,65.4,53.31
2016,4,26,6,45,288.0,103.5,0.85,11.5,184.5,79.05,65.58
2016,4,26,7,0,316.0,123.0,0.9,12.0,226.0,92.14,77.06
2016,4,26,7,15,358.0,133.0,0.9,12.5,269.5,91.53,76.2
2016,4,26,7,30,400.0,143.0,0.9,13.0,313.0,99.01,82.38
2016,4,26,7,45,382.0,169.0,0.9,13.5,348.0,140.98,99.94
2016,4,26,8,0,364.0,195.0,0.9,14.0,383.0,188.99,135.41
2016,4,26,8,15,556.0,161.5,0.85,14.0,481.0,212.32,145.4
2016,4,26,8,30,748.0,128.0,0.8,14.0,579.0,259.6,178.25
2016,4,26,8,45,630.5,178.0,0.8,14.5,578.0,309.04,224.63
2016,4,26,9,0,513.0,228.0,0.8,15.0,577.0,346.86,259.66
2016,4,26,9,15,658.5,187.0,0.8,15.0,662.5,397.94,299.61
2016,4,26,9,30,804.0,146.0,0.8,15.0,748.0,467.49,354.03
2016,4,26,9,45,702.0,204.0,0.8,15.5,747.0,504.81,383.86
2016,4,26,10,0,600.0,262.0,0.8,16.0,746.0,536.68,407.83
2016,4,26,10,15,571.0,287.5,0.8,16.0,761.0,574.27,435.79
2016,4,26,10,30,542.0,313.0,0.8,16.0,776.0,607.78,459.92
2016,4,26,10,45,531.5,328.0,0.85,16.5,791.0,641.67,483.6
2016,4,26,11,0,521.0,343.0,0.9,17.0,806.0,674.01,505.66
2016,4,26,11,15,673.5,260.0,0.95,17.0,868.0,737.4,553.52
2016,4,26,11,30,826.0,177.0,1.0,17.0,930.0,807.79,604.84
2016,4,26,11,45,674.5,270.5,1.05,17.0,888.0,803.23,598.66
2016,4,26,12,0,523.0,364.0,1.1,17.0,846.0,788.98,585.92
2016,4,26,12,15,487.0,370.5,1.15,17.0,818.5,784.28,583.22
2016,4,26,12,30,451.0,377.0,1.2,17.0,791.0,776.39,578.15
2016,4,26,12,45,411.0,390.5,1.3,17.0,764.5,768.56,573.4
2016,4,26,13,0,371.0,404.0,1.4,17.0,738.0,752.16,562.77
2016,4,26,13,15,586.0,291.0,1.4,17.0,805.5,859.56,642.75
2016,4,26,13,30,801.0,178.0,1.4,17.0,873.0,954.52,707.78
2016,4,26,13,45,799.0,172.0,1.45,17.0,848.5,954.9,708.32
2016,4,26,14,0,797.0,166.0,1.5,17.0,824.0,952.18,708.16
2016,4,26,14,15,787.0,163.5,1.55,16.5,792.0,942.41,704.83
2016,4,26,14,30,777.0,161.0,1.6,16.0,760.0,929.69,699.68
2016,4,26,14,45,765.5,157.0,1.65,16.0,722.5,916.5,692.98
2016,4,26,15,0,754.0,153.0,1.7,16.0,685.0,895.48,681.02
2016,4,26,15,15,736.5,149.0,1.7,15.5,641.5,866.45,664.27
2016,4,26,15,30,719.0,145.0,1.7,15.0,598.0,835.27,645.94
2016,4,26,15,45,703.0,137.5,1.75,15.0,552.0,799.45,623.46
2016,4,26,16,0,687.0,130.0,1.8,15.0,506.0,761.83,599.39
2016,4,26,16,15,657.0,124.5,1.8,14.5,456.0,713.41,567.65
2016,4,26,16,30,627.0,119.0,1.8,14.0,406.0,664.48,534.81
2016,4,26,16,45,367.5,132.0,1.8,14.0,295.0,457.09,374.55
2016,4,26,17,0,108.0,145.0,1.8,14.0,184.0,249.19,204.78
2016,4,26,17,15,91.0,124.0,1.75,13.5,153.0,211.32,174.55
2016,4,26,17,30,74.0,103.0,1.7,13.0,122.0,164.23,135.22
2016,4,26,17,45,57.5,80.5,1.65,12.5,93.5,126.86,103.12
2016,4,26,18,0,41.0,58.0,1.6,12.0,65.0,89.88,70.76
2016,4,26,18,15,20.5,38.0,1.55,11.5,41.5,54.77,39.42
2016,4,26,18,30,0.0,18.0,1.5,11.0,18.0,16.71,2.37
2016,4,26,18,45,0.0,9.0,1.45,11.0,9.0,8.58,0.0
2016,4,26,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,27,5,15,18.5,6.0,0.8,11.0,6.5,0.0,0.0
2016,4,27,5,30,37.0,12.0,0.8,11.0,13.0,11.44,0.0
2016,4,27,5,45,164.5,27.5,0.85,11.5,46.5,21.48,10.82
2016,4,27,6,0,292.0,43.0,0.9,12.0,80.0,33.08,23.31
2016,4,27,6,15,381.5,54.0,0.9,12.0,127.0,41.33,31.28
2016,4,27,6,30,471.0,65.0,0.9,12.0,174.0,48.12,37.71
2016,4,27,6,45,235.5,85.5,0.9,12.5,140.0,66.23,53.97
2016,4,27,7,0,0.0,106.0,0.9,13.0,106.0,93.8,78.25
2016,4,27,7,15,30.5,138.5,0.9,13.0,152.0,114.06,95.78
2016,4,27,7,30,61.0,171.0,0.9,13.0,198.0,138.16,110.53
2016,4,27,7,45,188.5,188.5,0.95,13.0,284.5,158.73,120.95
2016,4,27,8,0,316.0,206.0,1.0,13.0,371.0,192.35,140.62
2016,4,27,8,15,178.0,224.5,1.05,13.5,319.5,210.44,160.42
2016,4,27,8,30,40.0,243.0,1.1,14.0,268.0,213.09,167.76
2016,4,27,8,45,61.5,275.5,1.2,14.5,316.5,248.92,195.03
2016,4,27,9,0,83.0,308.0,1.3,15.0,365.0,287.49,224.22
2016,4,27,9,15,55.0,299.0,1.4,15.0,337.5,277.91,217.27
2016,4,27,9,30,27.0,290.0,1.5,15.0,310.0,264.42,207.06
2016,4,27,9,45,22.5,286.5,1.6,15.0,303.5,269.4,210.9
2016,4,27,10,0,18.0,283.0,1.7,15.0,297.0,266.46,208.46
2016,4,27,10,15,19.5,297.0,1.8,15.0,313.5,281.67,220.17
2016,4,27,10,30,21.0,311.0,1.9,15.0,330.0,297.09,231.95
2016,4,27,10,45,103.0,379.0,2.0,15.0,471.5,407.69,317.65
2016,4,27,11,0,185.0,447.0,2.1,15.0,613.0,532.69,411.4
2016,4,27,11,15,129.0,440.5,2.15,15.0,557.0,497.83,384.06
2016,4,27,11,30,73.0,434.0,2.2,15.0,501.0,457.86,353.44
2016,4,27,11,45,54.5,411.5,2.25,15.0,462.0,428.35,331.4
2016,4,27,12,0,36.0,389.0,2.3,15.0,423.0,396.82,307.53
2016,4,27,12,15,455.0,275.5,2.35,14.5,693.5,668.07,522.11
2016,4,27,12,30,874.0,162.0,2.4,14.0,964.0,943.28,720.34
2016,4,27,12,45,855.0,172.0,2.45,14.0,949.5,956.73,727.39
2016,4,27,13,0,836.0,182.0,2.5,14.0,935.0,966.82,734.98
2016,4,27,13,15,832.0,181.0,2.5,14.0,917.5,976.73,742.12
2016,4,27,13,30,828.0,180.0,2.5,14.0,900.0,983.57,747.32
2016,4,27,13,45,828.5,173.5,2.5,14.0,876.5,985.99,749.69
2016,4,27,14,0,829.0,167.0,2.5,14.0,853.0,985.21,750.09
2016,4,27,14,15,819.0,164.5,2.5,13.5,820.0,975.38,745.9
2016,4,27,14,30,809.0,162.0,2.5,13.0,787.0,962.5,739.82
2016,4,27,14,45,805.5,154.0,2.55,13.0,750.0,946.98,731.14
2016,4,27,15,0,802.0,146.0,2.6,13.0,713.0,928.4,720.41
2016,4,27,15,15,784.5,142.0,2.55,13.0,668.5,903.63,704.51
2016,4,27,15,30,767.0,138.0,2.5,13.0,624.0,871.53,683.49
2016,4,27,15,45,747.0,132.5,2.5,13.0,575.5,833.43,658.51
2016,4,27,16,0,727.0,127.0,2.5,13.0,527.0,793.62,632.04
2016,4,27,16,15,493.5,155.5,2.45,12.5,415.5,608.97,495.52
2016,4,27,16,30,260.0,184.0,2.4,12.0,304.0,430.61,354.81
2016,4,27,16,45,226.0,169.0,2.4,12.0,264.0,381.47,316.68
2016,4,27,17,0,192.0,154.0,2.4,12.0,224.0,322.19,268.9
2016,4,27,17,15,316.5,121.5,2.3,11.5,215.0,375.12,315.2
2016,4,27,17,30,441.0,89.0,2.2,11.0,206.0,417.01,349.98
2016,4,27,17,45,349.0,77.0,2.15,11.0,156.5,329.75,275.29
2016,4,27,18,0,257.0,65.0,2.1,11.0,107.0,250.16,205.67
2016,4,27,18,15,159.0,45.5,2.05,11.0,68.5,156.2,122.79
2016,4,27,18,30,61.0,26.0,2.0,11.0,30.0,73.76,34.13
2016,4,27,18,45,30.5,13.0,1.95,11.0,15.0,25.29,0.0
2016,4,27,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,5,15,20.0,6.5,1.5,10.0,7.5,6.2,0.0
2016,4,28,5,30,40.0,13.0,1.5,10.0,15.0,12.39,0.0
2016,4,28,5,45,162.0,29.5,1.55,10.5,49.5,23.04,12.56
2016,4,28,6,0,284.0,46.0,1.6,11.0,84.0,35.39,25.47
2016,4,28,6,15,373.0,57.5,1.6,11.0,131.0,43.27,33.16
2016,4,28,6,30,462.0,69.0,1.6,11.0,178.0,51.44,40.85
2016,4,28,6,45,521.5,77.5,1.6,11.5,229.5,55.47,44.53
2016,4,28,7,0,581.0,86.0,1.6,12.0,281.0,59.29,47.85
2016,4,28,7,15,623.5,92.5,1.55,12.5,333.5,61.22,49.38
2016,4,28,7,30,666.0,99.0,1.5,13.0,386.0,73.2,49.61
2016,4,28,7,45,705.5,101.5,1.45,13.5,439.5,115.21,66.27
2016,4,28,8,0,745.0,104.0,1.4,14.0,493.0,161.73,96.74
2016,4,28,8,15,767.5,107.5,1.35,14.5,542.5,215.64,139.67
2016,4,28,8,30,790.0,111.0,1.3,15.0,592.0,266.18,182.54
2016,4,28,8,45,812.0,112.0,1.3,15.5,638.5,316.71,226.39
2016,4,28,9,0,834.0,113.0,1.3,16.0,685.0,369.12,271.49
2016,4,28,9,15,847.5,115.5,1.25,16.5,726.0,421.14,315.34
2016,4,28,9,30,861.0,118.0,1.2,17.0,767.0,478.43,361.64
2016,4,28,9,45,882.5,113.0,1.2,17.5,805.0,528.47,401.44
2016,4,28,10,0,904.0,108.0,1.2,18.0,843.0,579.12,440.49
2016,4,28,10,15,911.0,109.5,1.2,18.0,871.5,627.24,477.28
2016,4,28,10,30,918.0,111.0,1.2,18.0,900.0,674.33,512.31
2016,4,28,10,45,921.0,113.0,1.2,18.5,920.5,717.95,542.99
2016,4,28,11,0,924.0,115.0,1.2,19.0,941.0,759.83,571.25
2016,4,28,11,15,927.0,115.5,1.2,19.0,954.5,798.49,596.55
2016,4,28,11,30,930.0,116.0,1.2,19.0,968.0,835.06,620.27
2016,4,28,11,45,928.0,118.5,1.25,19.0,972.5,867.19,641.59
2016,4,28,12,0,926.0,121.0,1.3,19.0,977.0,896.7,661.21
2016,4,28,12,15,925.5,120.5,1.3,19.0,974.5,921.97,677.36
2016,4,28,12,30,925.0,120.0,1.3,19.0,972.0,944.42,691.72
2016,4,28,12,45,926.0,118.0,1.35,19.0,962.0,963.82,704.98
2016,4,28,13,0,927.0,116.0,1.4,19.0,952.0,980.2,716.42
2016,4,28,13,15,923.5,115.0,1.45,19.0,934.0,990.25,723.95
2016,4,28,13,30,920.0,114.0,1.5,19.0,916.0,997.03,729.61
2016,4,28,13,45,915.0,112.5,1.55,19.0,891.0,998.59,732.07
2016,4,28,14,0,910.0,111.0,1.6,19.0,866.0,996.86,732.61
2016,4,28,14,15,902.0,109.5,1.6,18.5,833.5,989.01,730.01
2016,4,28,14,30,894.0,108.0,1.6,18.0,801.0,977.98,725.52
2016,4,28,14,45,882.0,106.5,1.6,18.0,762.0,960.11,715.3
2016,4,28,15,0,870.0,105.0,1.6,18.0,723.0,939.37,703.32
2016,4,28,15,15,856.0,102.5,1.6,17.5,679.0,912.95,688.89
2016,4,28,15,30,842.0,100.0,1.6,17.0,635.0,891.8,678.0
2016,4,28,15,45,819.0,98.5,1.65,17.0,586.0,853.78,654.74
2016,4,28,16,0,796.0,97.0,1.7,17.0,537.0,814.06,630.09
2016,4,28,16,15,770.0,93.0,1.7,16.5,485.0,767.46,600.73
2016,4,28,16,30,744.0,89.0,1.7,16.0,433.0,719.88,569.98
2016,4,28,16,45,702.5,85.5,1.7,15.5,379.0,664.64,532.66
2016,4,28,17,0,661.0,82.0,1.7,15.0,325.0,606.37,491.82
2016,4,28,17,15,609.5,75.5,1.65,14.0,272.0,538.65,441.76
2016,4,28,17,30,558.0,69.0,1.6,13.0,219.0,473.32,390.78
2016,4,28,17,45,470.5,61.0,1.6,12.5,168.5,387.03,319.88
2016,4,28,18,0,383.0,53.0,1.6,12.0,118.0,306.9,251.28
2016,4,28,18,15,265.5,39.5,1.55,11.5,77.0,212.07,167.84
2016,4,28,18,30,148.0,26.0,1.5,11.0,36.0,124.09,66.98
2016,4,28,18,45,74.0,13.0,1.45,11.0,18.0,43.81,0.0
2016,4,28,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,1.5,0.95,11.0,1.5,1.43,0.0
2016,4,29,5,30,0.0,3.0,0.9,11.0,3.0,2.77,0.0
2016,4,29,5,45,0.0,12.0,0.9,11.0,12.0,11.11,3.33
2016,4,29,6,0,0.0,21.0,0.9,11.0,21.0,19.47,11.57
2016,4,29,6,15,0.0,33.5,0.9,11.0,33.5,31.1,22.34
2016,4,29,6,30,0.0,46.0,0.9,11.0,46.0,42.74,33.08
2016,4,29,6,45,0.0,60.0,0.9,11.0,60.0,55.8,44.95
2016,4,29,7,0,0.0,74.0,0.9,11.0,74.0,68.29,56.13
2016,4,29,7,15,0.0,90.0,0.9,11.0,90.0,82.33,68.49
2016,4,29,7,30,0.0,106.0,0.9,11.0,106.0,96.31,76.86
2016,4,29,7,45,0.0,119.0,0.95,11.5,119.0,108.04,86.26
2016,4,29,8,0,0.0,132.0,1.0,12.0,132.0,119.81,95.56
2016,4,29,8,15,0.0,144.0,1.0,12.0,144.0,130.78,104.26
2016,4,29,8,30,0.0,156.0,1.0,12.0,156.0,141.77,112.92
2016,4,29,8,45,3.0,177.5,1.0,12.5,180.0,161.78,128.52
2016,4,29,9,0,6.0,199.0,1.0,13.0,204.0,182.22,144.27
2016,4,29,9,15,11.5,230.5,1.0,13.5,239.5,212.62,167.7
2016,4,29,9,30,17.0,262.0,1.0,14.0,275.0,243.76,191.37
2016,4,29,9,45,25.5,297.0,1.0,14.5,317.5,273.74,213.82
2016,4,29,10,0,34.0,332.0,1.0,15.0,360.0,311.17,241.68
2016,4,29,10,15,42.5,356.5,1.0,15.0,392.5,341.16,264.02
2016,4,29,10,30,51.0,381.0,1.0,15.0,425.0,372.33,287.11
2016,4,29,10,45,59.0,399.5,1.0,15.0,451.5,399.15,306.79
2016,4,29,11,0,67.0,418.0,1.0,15.0,478.0,426.92,327.07
2016,4,29,11,15,171.0,433.5,1.05,15.5,589.5,523.81,399.18
2016,4,29,11,30,275.0,449.0,1.1,16.0,701.0,629.94,475.26
2016,4,29,11,45,573.5,300.0,1.15,16.5,830.0,752.24,566.63
2016,4,29,12,0,872.0,151.0,1.2,17.0,959.0,880.57,655.53
2016,4,29,12,15,871.5,151.0,1.2,17.0,956.5,905.29,670.17
2016,4,29,12,30,871.0,151.0,1.2,17.0,954.0,927.39,684.43
2016,4,29,12,45,872.5,148.0,1.3,17.0,944.5,945.73,697.91
2016,4,29,13,0,874.0,145.0,1.4,17.0,935.0,961.21,709.68
2016,4,29,13,15,870.5,144.0,1.4,17.0,917.5,970.99,716.34
2016,4,29,13,30,867.0,143.0,1.4,17.0,900.0,977.7,721.21
2016,4,29,13,45,860.0,142.0,1.45,17.0,875.0,986.1,728.13
2016,4,29,14,0,853.0,141.0,1.5,17.0,850.0,983.53,728.05
2016,4,29,14,15,844.5,139.0,1.5,16.5,818.0,975.31,725.14
2016,4,29,14,30,836.0,137.0,1.5,16.0,786.0,964.02,720.39
2016,4,29,14,45,824.0,134.0,1.55,16.0,747.5,945.33,710.24
2016,4,29,15,0,812.0,131.0,1.6,16.0,709.0,923.84,698.29
2016,4,29,15,15,796.0,128.0,1.6,15.5,665.5,896.01,682.67
2016,4,29,15,30,780.0,125.0,1.6,15.0,622.0,865.83,665.35
2016,4,29,15,45,751.0,123.5,1.65,15.0,572.5,828.6,642.29
2016,4,29,16,0,722.0,122.0,1.7,15.0,523.0,785.65,614.87
2016,4,29,16,15,575.5,139.0,1.7,14.5,439.0,665.27,530.95
2016,4,29,16,30,429.0,156.0,1.7,14.0,355.0,546.59,442.56
2016,4,29,16,45,500.0,129.5,1.7,14.0,334.5,557.32,454.29
2016,4,29,17,0,571.0,103.0,1.7,14.0,314.0,566.34,462.95
2016,4,29,17,15,517.5,94.5,1.7,13.5,262.5,497.75,409.98
2016,4,29,17,30,464.0,86.0,1.7,13.0,211.0,429.38,355.69
2016,4,29,17,45,378.0,75.0,1.7,12.5,162.0,345.7,286.43
2016,4,29,18,0,292.0,64.0,1.7,12.0,113.0,269.11,220.6
2016,4,29,18,15,189.5,46.0,1.7,11.5,73.5,182.28,144.32
2016,4,29,18,30,87.0,28.0,1.7,11.0,34.0,90.26,51.04
2016,4,29,18,45,43.5,14.0,1.7,11.0,17.0,31.89,0.0
2016,4,29,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,5,15,57.0,7.5,1.4,11.0,10.0,7.15,0.0
2016,4,30,5,30,114.0,15.0,1.4,11.0,20.0,11.8,0.0
2016,4,30,5,45,239.0,29.0,1.45,11.5,57.5,23.02,13.18
2016,4,30,6,0,364.0,43.0,1.5,12.0,95.0,33.58,23.91
2016,4,30,6,15,450.0,53.0,1.45,12.5,143.5,39.89,30.01
2016,4,30,6,30,536.0,63.0,1.4,13.0,192.0,45.87,35.58
2016,4,30,6,45,590.0,71.0,1.35,13.5,245.0,49.77,39.1
2016,4,30,7,0,644.0,79.0,1.3,14.0,298.0,53.44,42.27
2016,4,30,7,15,684.0,84.5,1.3,14.5,352.0,54.91,43.38
2016,4,30,7,30,724.0,90.0,1.3,15.0,406.0,72.71,44.67
2016,4,30,7,45,753.0,94.5,1.3,15.5,459.0,124.31,70.23
2016,4,30,8,0,782.0,99.0,1.3,16.0,512.0,173.23,103.46
2016,4,30,8,15,803.5,102.5,1.3,16.5,562.0,223.21,143.42
2016,4,30,8,30,825.0,106.0,1.3,17.0,612.0,275.43,187.74
2016,4,30,8,45,840.0,109.0,1.3,17.5,658.0,327.4,232.77
2016,4,30,9,0,855.0,112.0,1.3,18.0,704.0,380.5,278.22
2016,4,30,9,15,867.0,114.5,1.3,18.0,744.5,438.17,326.61
2016,4,30,9,30,879.0,117.0,1.3,18.0,785.0,490.45,369.78
2016,4,30,9,45,895.0,115.0,1.3,18.5,821.0,541.07,409.83
2016,4,30,10,0,911.0,113.0,1.3,19.0,857.0,591.84,448.68
2016,4,30,10,15,917.0,114.5,1.3,19.0,885.0,639.62,485.01
2016,4,30,10,30,923.0,116.0,1.3,19.0,913.0,686.27,519.54
2016,4,30,10,45,925.5,117.5,1.35,19.5,933.0,729.23,550.07
2016,4,30,11,0,928.0,119.0,1.4,20.0,953.0,770.4,578.17
2016,4,30,11,15,930.0,119.5,1.4,20.0,965.5,808.37,603.02
2016,4,30,11,30,932.0,120.0,1.4,20.0,978.0,844.19,626.26
2016,4,30,11,45,933.0,120.5,1.4,20.5,983.0,876.89,646.07
2016,4,30,12,0,934.0,121.0,1.4,21.0,988.0,907.12,664.11
2016,4,30,12,15,933.0,120.5,1.4,21.0,984.5,932.04,679.91
2016,4,30,12,30,932.0,120.0,1.4,21.0,981.0,954.1,693.94
2016,4,30,12,45,930.5,118.5,1.4,21.0,970.0,971.76,705.22
2016,4,30,13,0,929.0,117.0,1.4,21.0,959.0,986.31,714.64
2016,4,30,13,15,924.5,116.5,1.4,21.0,940.0,995.87,721.04
2016,4,30,13,30,920.0,116.0,1.4,21.0,921.0,1002.16,725.55
2016,4,30,13,45,914.5,114.0,1.4,21.0,895.0,1002.67,726.56
2016,4,30,14,0,909.0,112.0,1.4,21.0,869.0,999.87,725.7
2016,4,30,14,15,900.0,110.5,1.4,21.0,836.0,991.0,721.14
2016,4,30,14,30,891.0,109.0,1.4,21.0,803.0,978.97,714.76
2016,4,30,14,45,881.0,106.5,1.45,21.0,764.0,961.84,705.98
2016,4,30,15,0,871.0,104.0,1.5,21.0,725.0,941.79,695.37
2016,4,30,15,15,856.0,101.0,1.5,20.5,680.5,913.79,680.14
2016,4,30,15,30,841.0,98.0,1.5,20.0,636.0,891.04,668.39
2016,4,30,15,45,823.0,94.5,1.5,20.0,587.5,855.0,646.26
2016,4,30,16,0,805.0,91.0,1.5,20.0,539.0,817.04,622.7
2016,4,30,16,15,780.0,87.5,1.45,19.5,487.5,771.56,594.17
2016,4,30,16,30,755.0,84.0,1.4,19.0,436.0,725.07,564.38
2016,4,30,16,45,723.0,79.0,1.4,19.0,383.5,670.67,527.54
2016,4,30,17,0,691.0,74.0,1.4,19.0,331.0,620.21,492.56
2016,4,30,17,15,643.0,68.0,1.35,18.0,278.0,554.34,445.89
2016,4,30,17,30,595.0,62.0,1.3,17.0,225.0,490.65,397.56
2016,4,30,17,45,525.5,54.0,1.3,16.5,175.0,413.84,335.95
2016,4,30,18,0,456.0,46.0,1.3,16.0,125.0,342.0,275.52
2016,4,30,18,15,341.0,35.0,1.25,15.5,82.5,248.41,194.73
2016,4,30,18,30,226.0,24.0,1.2,15.0,40.0,161.78,98.74
2016,4,30,18,45,113.0,12.0,1.15,14.5,20.0,59.8,0.0
2016,4,30,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,5,15,70.0,8.0,0.9,11.5,11.0,7.63,0.0
2016,5,1,5,30,140.0,16.0,0.8,12.0,22.0,12.68,0.0
2016,5,1,5,45,272.5,28.0,0.7,12.5,60.0,21.93,12.5
2016,5,1,6,0,405.0,40.0,0.6,13.0,98.0,30.67,21.36
2016,5,1,6,15,487.0,48.5,0.6,13.5,147.0,35.81,26.33
2016,5,1,6,30,569.0,57.0,0.6,14.0,196.0,40.7,30.88
2016,5,1,6,45,622.5,63.0,0.6,15.0,249.0,43.26,33.11
2016,5,1,7,0,676.0,69.0,0.6,16.0,302.0,45.69,35.09
2016,5,1,7,15,713.0,73.5,0.6,16.5,355.5,51.72,40.24
2016,5,1,7,30,750.0,78.0,0.6,17.0,409.0,72.29,42.04
2016,5,1,7,45,777.0,82.0,0.6,18.0,461.0,118.73,63.37
2016,5,1,8,0,804.0,86.0,0.6,19.0,513.0,168.3,96.96
2016,5,1,8,15,824.0,89.0,0.65,19.5,562.5,218.76,137.04
2016,5,1,8,30,844.0,92.0,0.7,20.0,612.0,271.25,181.13
2016,5,1,8,45,858.5,94.5,0.75,20.5,657.5,329.96,230.65
2016,5,1,9,0,873.0,97.0,0.8,21.0,703.0,382.91,275.24
2016,5,1,9,15,884.5,99.0,0.8,21.0,743.5,435.01,318.64
2016,5,1,9,30,896.0,101.0,0.8,21.0,784.0,487.32,360.98
2016,5,1,9,45,900.5,105.0,0.85,21.5,817.5,537.84,400.36
2016,5,1,10,0,905.0,109.0,0.9,22.0,851.0,587.52,437.84
2016,5,1,10,15,911.0,110.5,0.95,22.0,878.5,634.92,473.52
2016,5,1,10,30,917.0,112.0,1.0,22.0,906.0,681.2,507.54
2016,5,1,10,45,919.0,114.5,1.05,22.5,926.0,724.33,537.58
2016,5,1,11,0,921.0,117.0,1.1,23.0,946.0,765.67,565.1
2016,5,1,11,15,923.5,117.5,1.1,23.0,959.0,803.66,589.44
2016,5,1,11,30,926.0,118.0,1.1,23.0,972.0,839.55,612.22
2016,5,1,11,45,924.0,120.0,1.15,23.0,976.0,870.9,632.65
2016,5,1,12,0,922.0,122.0,1.2,23.0,980.0,899.65,651.42
2016,5,1,12,15,921.5,122.0,1.2,22.5,977.5,925.13,668.66
2016,5,1,12,30,921.0,122.0,1.2,22.0,975.0,947.82,684.23
2016,5,1,12,45,916.0,123.5,1.2,22.0,963.5,964.97,695.06
2016,5,1,13,0,911.0,125.0,1.2,22.0,952.0,979.04,704.08
2016,5,1,13,15,907.0,124.0,1.2,22.0,934.0,988.41,710.29
2016,5,1,13,30,903.0,123.0,1.2,22.0,916.0,994.59,714.68
2016,5,1,13,45,893.5,124.0,1.2,22.0,889.5,994.35,715.2
2016,5,1,14,0,884.0,125.0,1.2,22.0,863.0,990.93,713.96
2016,5,1,14,15,875.5,123.0,1.15,22.0,830.5,982.2,708.66
2016,5,1,14,30,867.0,121.0,1.1,22.0,798.0,970.38,701.59
2016,5,1,14,45,851.5,121.0,1.1,22.0,758.5,959.39,696.1
2016,5,1,15,0,836.0,121.0,1.1,22.0,719.0,937.55,683.74
2016,5,1,15,15,820.5,118.0,1.05,21.5,675.0,909.72,668.12
2016,5,1,15,30,805.0,115.0,1.0,21.0,631.0,879.48,650.9
2016,5,1,15,45,780.5,113.0,1.0,21.0,582.0,840.22,627.14
2016,5,1,16,0,756.0,111.0,1.0,21.0,533.0,803.78,605.07
2016,5,1,16,15,728.5,106.5,0.95,20.5,481.5,756.59,575.68
2016,5,1,16,30,701.0,102.0,0.9,20.0,430.0,708.66,545.25
2016,5,1,16,45,659.5,97.0,0.9,19.5,377.0,648.9,506.13
2016,5,1,17,0,618.0,92.0,0.9,19.0,324.0,589.99,466.21
2016,5,1,17,15,566.0,84.5,0.85,18.0,271.5,522.0,417.16
2016,5,1,17,30,514.0,77.0,0.8,17.0,219.0,456.44,367.76
2016,5,1,17,45,436.0,67.0,0.8,16.5,169.5,374.91,303.05
2016,5,1,18,0,358.0,57.0,0.8,16.0,120.0,297.7,239.15
2016,5,1,18,15,250.5,42.5,0.85,15.5,79.5,209.02,163.6
2016,5,1,18,30,143.0,28.0,0.9,15.0,39.0,127.61,80.38
2016,5,1,18,45,71.5,14.0,0.95,15.0,19.5,44.07,0.0
2016,5,1,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,5,15,33.0,9.0,0.6,11.5,10.5,8.58,0.0
2016,5,2,5,30,66.0,18.0,0.5,12.0,21.0,15.1,0.0
2016,5,2,5,45,174.0,34.5,0.4,12.5,57.0,26.83,16.79
2016,5,2,6,0,282.0,51.0,0.3,13.0,93.0,39.02,28.75
2016,5,2,6,15,363.5,63.5,0.25,13.0,139.5,47.54,36.86
2016,5,2,6,30,445.0,76.0,0.2,13.0,186.0,55.68,44.41
2016,5,2,6,45,222.5,95.0,0.2,13.5,150.0,72.81,59.59
2016,5,2,7,0,0.0,114.0,0.2,14.0,114.0,100.4,83.52
2016,5,2,7,15,5.0,133.0,0.2,14.5,135.0,116.35,96.82
2016,5,2,7,30,10.0,152.0,0.2,15.0,156.0,133.04,105.25
2016,5,2,7,45,16.5,174.5,0.2,15.5,183.0,153.82,120.94
2016,5,2,8,0,23.0,197.0,0.2,16.0,210.0,175.48,137.07
2016,5,2,8,15,65.5,237.0,0.2,16.5,277.0,209.34,161.13
2016,5,2,8,30,108.0,277.0,0.2,17.0,344.0,255.89,194.94
2016,5,2,8,45,257.5,277.0,0.25,18.0,452.5,294.94,220.07
2016,5,2,9,0,407.0,277.0,0.3,19.0,561.0,358.08,264.88
2016,5,2,9,15,606.0,209.0,0.3,19.5,658.5,406.86,300.06
2016,5,2,9,30,805.0,141.0,0.3,20.0,756.0,477.37,352.31
2016,5,2,9,45,828.0,136.0,0.35,21.0,793.0,525.94,388.62
2016,5,2,10,0,851.0,131.0,0.4,22.0,830.0,578.58,426.74
2016,5,2,10,15,858.0,132.5,0.45,22.0,857.5,624.26,460.53
2016,5,2,10,30,865.0,134.0,0.5,22.0,885.0,669.0,492.96
2016,5,2,10,45,868.0,136.5,0.55,22.5,905.0,710.78,521.65
2016,5,2,11,0,871.0,139.0,0.6,23.0,925.0,750.95,548.62
2016,5,2,11,15,567.5,296.5,0.65,23.0,812.0,700.65,510.03
2016,5,2,11,30,264.0,454.0,0.7,23.0,699.0,627.66,455.3
2016,5,2,11,45,248.0,460.5,0.75,23.5,691.0,635.61,460.84
2016,5,2,12,0,232.0,467.0,0.8,24.0,683.0,639.69,462.87
2016,5,2,12,15,247.5,462.0,0.8,23.5,692.0,664.02,480.56
2016,5,2,12,30,263.0,457.0,0.8,23.0,701.0,685.65,496.29
2016,5,2,12,45,170.5,445.5,0.85,23.0,603.5,594.99,433.86
2016,5,2,13,0,78.0,434.0,0.9,23.0,506.0,496.94,365.28
2016,5,2,13,15,77.0,424.5,0.95,23.0,494.0,491.16,362.73
2016,5,2,13,30,76.0,415.0,1.0,23.0,482.0,484.88,359.05
2016,5,2,13,45,64.5,392.5,1.05,23.0,448.5,454.47,338.05
2016,5,2,14,0,53.0,370.0,1.1,23.0,415.0,423.25,316.38
2016,5,2,14,15,61.0,362.5,1.1,22.5,412.0,426.22,320.18
2016,5,2,14,30,69.0,355.0,1.1,22.0,409.0,428.98,323.65
2016,5,2,14,45,68.0,336.5,1.1,22.0,387.5,410.76,311.13
2016,5,2,15,0,67.0,318.0,1.1,22.0,366.0,392.12,298.38
2016,5,2,15,15,50.0,285.5,1.05,21.5,320.0,342.43,262.39
2016,5,2,15,30,33.0,253.0,1.0,21.0,274.0,292.65,225.77
2016,5,2,15,45,20.5,218.5,1.0,20.5,231.5,232.75,180.81
2016,5,2,16,0,8.0,184.0,1.0,20.0,189.0,186.57,145.4
2016,5,2,16,15,17.5,180.0,0.95,19.5,189.0,191.98,150.96
2016,5,2,16,30,27.0,176.0,0.9,19.0,189.0,208.52,165.13
2016,5,2,16,45,102.5,163.0,0.85,18.5,203.0,266.44,214.06
2016,5,2,17,0,178.0,150.0,0.8,18.0,217.0,306.72,248.09
2016,5,2,17,15,153.0,130.5,0.75,17.5,182.0,262.43,212.84
2016,5,2,17,30,128.0,111.0,0.7,17.0,147.0,219.63,178.33
2016,5,2,17,45,102.0,89.0,0.7,16.5,113.5,174.19,140.75
2016,5,2,18,0,76.0,67.0,0.7,16.0,80.0,130.13,103.32
2016,5,2,18,15,40.5,46.0,0.65,15.5,53.0,75.56,56.58
2016,5,2,18,30,5.0,25.0,0.6,15.0,26.0,27.37,13.63
2016,5,2,18,45,2.5,12.5,0.55,14.5,13.0,12.99,0.0
2016,5,2,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
