Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.5,0.5,11.0,5.5,5.24,0.0
2016,5,3,5,30,0.0,11.0,0.5,11.0,11.0,10.19,0.0
2016,5,3,5,45,0.0,29.5,0.5,11.5,29.5,27.09,17.27
2016,5,3,6,0,0.0,48.0,0.5,12.0,48.0,43.23,32.6
2016,5,3,6,15,10.0,69.5,0.45,12.5,72.0,61.53,49.34
2016,5,3,6,30,20.0,91.0,0.4,13.0,96.0,76.85,63.13
2016,5,3,6,45,31.5,112.0,0.4,13.5,122.0,93.22,77.5
2016,5,3,7,0,43.0,133.0,0.4,14.0,148.0,109.25,91.21
2016,5,3,7,15,34.5,149.5,0.35,14.0,163.0,121.98,101.9
2016,5,3,7,30,26.0,166.0,0.3,14.0,178.0,136.77,108.39
2016,5,3,7,45,19.5,176.0,0.25,14.5,186.0,155.42,122.6
2016,5,3,8,0,13.0,186.0,0.2,15.0,194.0,165.73,130.22
2016,5,3,8,15,148.0,226.5,0.2,15.5,318.5,210.77,159.61
2016,5,3,8,30,283.0,267.0,0.2,16.0,443.0,276.94,206.02
2016,5,3,8,45,223.5,297.0,0.25,17.0,442.5,308.01,231.45
2016,5,3,9,0,164.0,327.0,0.3,18.0,442.0,325.45,245.69
2016,5,3,9,15,118.0,337.5,0.35,18.5,422.5,327.98,248.28
2016,5,3,9,30,72.0,348.0,0.4,19.0,403.0,332.15,251.47
2016,5,3,9,45,51.5,338.5,0.45,19.5,379.0,321.35,243.17
2016,5,3,10,0,31.0,329.0,0.5,20.0,355.0,307.78,232.7
2016,5,3,10,15,109.0,380.5,0.5,20.0,475.0,397.07,298.71
2016,5,3,10,30,187.0,432.0,0.5,20.0,595.0,498.82,371.08
2016,5,3,10,45,493.5,305.5,0.55,20.5,749.0,605.87,450.19
2016,5,3,11,0,800.0,179.0,0.6,21.0,903.0,737.82,544.06
2016,5,3,11,15,643.5,278.0,0.6,20.5,865.5,741.16,542.62
2016,5,3,11,30,487.0,377.0,0.6,20.0,828.0,735.22,536.01
2016,5,3,11,45,432.0,397.5,0.65,20.0,799.5,730.54,532.79
2016,5,3,12,0,377.0,418.0,0.7,20.0,771.0,720.25,525.66
2016,5,3,12,15,415.5,401.5,0.7,20.0,789.5,757.41,551.66
2016,5,3,12,30,454.0,385.0,0.7,20.0,808.0,792.94,575.83
2016,5,3,12,45,451.0,379.5,0.75,20.0,795.5,800.44,581.45
2016,5,3,13,0,448.0,374.0,0.8,20.0,783.0,805.99,586.22
2016,5,3,13,15,456.5,362.5,0.85,19.5,772.0,814.54,594.52
2016,5,3,13,30,465.0,351.0,0.9,19.0,761.0,821.15,601.62
2016,5,3,13,45,473.5,335.5,0.95,19.0,742.5,821.66,603.79
2016,5,3,14,0,482.0,320.0,1.0,19.0,724.0,819.93,604.65
2016,5,3,14,15,491.5,301.5,1.0,18.5,700.0,813.73,603.17
2016,5,3,14,30,501.0,283.0,1.0,18.0,676.0,805.08,600.19
2016,5,3,14,45,548.5,249.5,1.0,18.0,660.5,813.84,608.98
2016,5,3,15,0,596.0,216.0,1.0,18.0,645.0,823.53,618.15
2016,5,3,15,15,645.5,184.5,0.95,17.5,623.5,829.47,624.63
2016,5,3,15,30,695.0,153.0,0.9,17.0,602.0,830.08,626.96
2016,5,3,15,45,565.0,176.5,0.9,17.0,523.5,722.05,554.12
2016,5,3,16,0,435.0,200.0,0.9,17.0,445.0,625.43,485.58
2016,5,3,16,15,411.5,184.0,0.85,16.5,398.5,577.74,453.74
2016,5,3,16,30,388.0,168.0,0.8,16.0,352.0,529.87,420.44
2016,5,3,16,45,340.0,153.5,0.8,16.0,301.0,451.25,362.51
2016,5,3,17,0,292.0,139.0,0.8,16.0,250.0,389.15,315.4
2016,5,3,17,15,247.0,125.5,0.75,15.5,209.5,333.31,271.96
2016,5,3,17,30,202.0,112.0,0.7,15.0,169.0,280.7,229.65
2016,5,3,17,45,236.5,89.5,0.7,15.0,142.5,268.15,219.24
2016,5,3,18,0,271.0,67.0,0.7,15.0,116.0,262.12,211.92
2016,5,3,18,15,184.5,48.5,0.65,14.5,77.0,172.69,135.78
2016,5,3,18,30,98.0,30.0,0.6,14.0,38.0,100.33,66.59
2016,5,3,18,45,49.0,15.0,0.55,13.5,19.0,35.53,0.0
2016,5,3,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,0.7,12.0,6.5,6.2,0.0
2016,5,4,5,30,0.0,13.0,0.7,12.0,13.0,12.05,0.0
2016,5,4,5,45,11.0,33.5,0.7,12.0,35.0,29.94,19.79
2016,5,4,6,0,22.0,54.0,0.7,12.0,57.0,46.88,35.84
2016,5,4,6,15,40.5,76.5,0.65,12.0,85.5,64.86,52.4
2016,5,4,6,30,59.0,99.0,0.6,12.0,114.0,82.45,68.37
2016,5,4,6,45,80.5,119.5,0.6,12.5,145.0,98.42,82.41
2016,5,4,7,0,102.0,140.0,0.6,13.0,176.0,108.5,90.95
2016,5,4,7,15,58.0,149.0,0.55,13.0,170.0,121.85,102.29
2016,5,4,7,30,14.0,158.0,0.5,13.0,164.0,138.06,110.26
2016,5,4,7,45,66.5,196.5,0.45,13.5,231.5,166.82,130.6
2016,5,4,8,0,119.0,235.0,0.4,14.0,299.0,200.79,154.31
2016,5,4,8,15,72.0,234.5,0.35,14.0,274.5,209.64,162.78
2016,5,4,8,30,25.0,234.0,0.3,14.0,250.0,212.76,166.64
2016,5,4,8,45,43.5,270.0,0.3,14.5,300.0,242.03,188.33
2016,5,4,9,0,62.0,306.0,0.3,15.0,350.0,281.64,217.65
2016,5,4,9,15,51.0,313.0,0.35,15.5,350.5,289.38,223.05
2016,5,4,9,30,40.0,320.0,0.4,16.0,351.0,295.78,227.5
2016,5,4,9,45,42.5,337.5,0.45,16.5,371.5,316.26,242.38
2016,5,4,10,0,45.0,355.0,0.5,17.0,392.0,337.18,257.35
2016,5,4,10,15,38.5,354.0,0.5,17.0,386.5,337.66,257.29
2016,5,4,10,30,32.0,353.0,0.5,17.0,381.0,337.27,256.73
2016,5,4,10,45,68.0,399.5,0.55,17.5,460.5,406.35,307.45
2016,5,4,11,0,104.0,446.0,0.6,18.0,540.0,479.2,359.18
2016,5,4,11,15,122.0,457.0,0.65,18.0,569.0,509.58,380.65
2016,5,4,11,30,140.0,468.0,0.7,18.0,598.0,543.37,404.82
2016,5,4,11,45,201.5,465.5,0.75,18.5,653.5,601.8,446.3
2016,5,4,12,0,263.0,463.0,0.8,19.0,709.0,665.75,490.58
2016,5,4,12,15,311.0,445.0,0.85,19.0,735.5,704.57,518.22
2016,5,4,12,30,359.0,427.0,0.9,19.0,762.0,744.08,546.5
2016,5,4,12,45,419.0,398.5,0.95,19.5,785.0,789.88,578.08
2016,5,4,13,0,479.0,370.0,1.0,20.0,808.0,831.83,606.83
2016,5,4,13,15,458.5,365.5,1.05,20.0,778.0,820.11,599.54
2016,5,4,13,30,438.0,361.0,1.1,20.0,748.0,805.98,591.3
2016,5,4,13,45,431.5,352.0,1.15,20.0,724.5,798.58,587.91
2016,5,4,14,0,425.0,343.0,1.2,20.0,701.0,789.14,583.1
2016,5,4,14,15,332.0,358.0,1.2,19.5,631.0,708.58,528.42
2016,5,4,14,30,239.0,373.0,1.2,19.0,561.0,625.39,471.0
2016,5,4,14,45,275.0,346.0,1.25,19.0,552.0,646.0,488.71
2016,5,4,15,0,311.0,319.0,1.3,19.0,543.0,651.06,494.87
2016,5,4,15,15,258.5,306.5,1.3,18.5,485.0,587.76,450.74
2016,5,4,15,30,206.0,294.0,1.3,18.0,427.0,510.98,396.49
2016,5,4,15,45,196.0,271.0,1.3,17.5,390.5,475.15,372.42
2016,5,4,16,0,186.0,248.0,1.3,17.0,354.0,438.8,347.16
2016,5,4,16,15,220.0,220.0,1.25,16.5,334.0,432.89,345.68
2016,5,4,16,30,254.0,192.0,1.2,16.0,314.0,437.19,351.4
2016,5,4,16,45,181.0,173.0,1.15,16.0,254.5,339.8,275.24
2016,5,4,17,0,108.0,154.0,1.1,16.0,195.0,260.11,211.34
2016,5,4,17,15,88.0,133.5,1.0,15.5,163.5,209.69,171.13
2016,5,4,17,30,68.0,113.0,0.9,15.0,132.0,172.08,140.2
2016,5,4,17,45,53.0,90.0,0.85,14.5,103.0,135.2,109.23
2016,5,4,18,0,38.0,67.0,0.8,14.0,74.0,98.69,77.91
2016,5,4,18,15,19.0,46.0,0.75,13.5,49.5,63.19,46.96
2016,5,4,18,30,0.0,25.0,0.7,13.0,25.0,24.35,12.46
2016,5,4,18,45,0.0,12.5,0.65,13.0,12.5,11.91,0.0
2016,5,4,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,5.5,0.6,12.0,5.5,5.24,0.0
2016,5,5,5,30,0.0,11.0,0.6,12.0,11.0,10.19,0.0
2016,5,5,5,45,0.0,27.5,0.6,12.5,27.5,25.54,16.16
2016,5,5,6,0,0.0,44.0,0.6,13.0,44.0,40.2,29.89
2016,5,5,6,15,0.0,64.5,0.6,13.0,64.5,57.87,46.06
2016,5,5,6,30,0.0,85.0,0.6,13.0,85.0,75.31,61.82
2016,5,5,6,45,6.5,105.0,0.6,13.5,107.0,92.21,76.66
2016,5,5,7,0,13.0,125.0,0.6,14.0,129.0,108.97,91.02
2016,5,5,7,15,20.5,147.0,0.6,14.0,155.5,127.03,106.37
2016,5,5,7,30,28.0,169.0,0.6,14.0,182.0,139.49,110.65
2016,5,5,7,45,29.0,188.0,0.65,14.5,203.0,157.99,124.6
2016,5,5,8,0,30.0,207.0,0.7,15.0,224.0,176.75,138.85
2016,5,5,8,15,30.5,225.0,0.7,15.5,243.5,194.94,152.61
2016,5,5,8,30,31.0,243.0,0.7,16.0,263.0,213.3,166.42
2016,5,5,8,45,40.5,270.5,0.7,16.5,298.0,241.78,187.71
2016,5,5,9,0,50.0,298.0,0.7,17.0,333.0,271.62,209.79
2016,5,5,9,15,422.0,222.5,0.7,17.0,546.5,349.31,265.38
2016,5,5,9,30,794.0,147.0,0.7,17.0,760.0,483.39,364.84
2016,5,5,9,45,804.0,150.0,0.7,17.5,793.5,531.63,401.23
2016,5,5,10,0,814.0,153.0,0.7,18.0,827.0,579.78,437.13
2016,5,5,10,15,821.5,155.0,0.7,18.0,854.5,625.28,470.9
2016,5,5,10,30,829.0,157.0,0.7,18.0,882.0,670.05,503.29
2016,5,5,10,45,832.5,159.5,0.75,18.0,901.5,711.63,533.3
2016,5,5,11,0,836.0,162.0,0.8,18.0,921.0,751.79,561.83
2016,5,5,11,15,615.5,284.0,0.8,18.0,847.0,727.65,540.9
2016,5,5,11,30,395.0,406.0,0.8,18.0,773.0,690.01,510.52
2016,5,5,11,45,619.5,285.5,0.8,18.0,864.5,783.68,580.29
2016,5,5,12,0,844.0,165.0,0.8,18.0,956.0,883.7,648.02
2016,5,5,12,15,616.5,288.0,0.8,18.0,865.0,828.55,608.02
2016,5,5,12,30,389.0,411.0,0.8,18.0,774.0,756.26,554.73
2016,5,5,12,45,312.0,433.0,0.8,18.0,722.0,720.47,529.97
2016,5,5,13,0,235.0,455.0,0.8,18.0,670.0,673.65,496.99
2016,5,5,13,15,186.5,447.5,0.8,18.0,616.5,628.21,465.7
2016,5,5,13,30,138.0,440.0,0.8,18.0,563.0,580.79,432.48
2016,5,5,13,45,218.0,417.0,0.85,18.0,604.0,639.78,477.55
2016,5,5,14,0,298.0,394.0,0.9,18.0,645.0,709.99,528.4
2016,5,5,14,15,332.0,368.0,0.9,18.0,637.5,719.74,536.28
2016,5,5,14,30,366.0,342.0,0.9,18.0,630.0,727.36,543.54
2016,5,5,14,45,261.5,342.0,0.9,18.0,542.5,628.96,474.06
2016,5,5,15,0,157.0,342.0,0.9,18.0,455.0,517.83,394.52
2016,5,5,15,15,159.0,320.0,0.9,17.5,429.0,496.75,382.28
2016,5,5,15,30,161.0,298.0,0.9,17.0,403.0,474.71,368.33
2016,5,5,15,45,103.5,263.5,0.95,17.0,329.5,370.22,290.49
2016,5,5,16,0,46.0,229.0,1.0,17.0,256.0,281.41,222.21
2016,5,5,16,15,23.0,119.0,1.0,16.5,132.5,138.71,109.83
2016,5,5,16,30,0.0,9.0,1.0,16.0,9.0,8.35,1.42
2016,5,5,16,45,0.0,14.5,1.0,16.0,14.5,13.45,5.82
2016,5,5,17,0,0.0,20.0,1.0,16.0,20.0,18.55,10.21
2016,5,5,17,15,0.0,16.5,0.95,15.5,16.5,15.3,7.48
2016,5,5,17,30,0.0,13.0,0.9,15.0,13.0,12.04,4.71
2016,5,5,17,45,0.0,10.0,0.85,14.5,10.0,9.26,2.3
2016,5,5,18,0,0.0,7.0,0.8,14.0,7.0,6.48,0.0
2016,5,5,18,15,0.0,4.5,0.75,13.5,4.5,4.16,0.0
2016,5,5,18,30,0.0,2.0,0.7,13.0,2.0,1.85,0.0
2016,5,5,18,45,0.0,1.0,0.7,13.0,1.0,0.95,0.0
2016,5,5,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,4.0,0.65,11.0,4.0,3.81,0.0
2016,5,6,5,30,0.0,8.0,0.6,11.0,8.0,7.4,0.0
2016,5,6,5,45,0.0,19.5,0.6,11.5,19.5,18.08,9.93
2016,5,6,6,0,0.0,31.0,0.6,12.0,31.0,28.78,19.97
2016,5,6,6,15,0.0,46.0,0.6,12.0,46.0,42.75,32.82
2016,5,6,6,30,0.0,61.0,0.6,12.0,61.0,56.23,45.11
2016,5,6,6,45,0.0,76.5,0.6,12.5,76.5,69.92,57.26
2016,5,6,7,0,0.0,92.0,0.6,13.0,92.0,83.47,69.04
2016,5,6,7,15,1.5,119.5,0.6,13.0,120.0,106.38,88.9
2016,5,6,7,30,3.0,147.0,0.6,13.0,148.0,129.63,103.63
2016,5,6,7,45,74.0,193.0,0.6,13.5,233.0,166.0,129.72
2016,5,6,8,0,145.0,239.0,0.6,14.0,318.0,208.51,159.6
2016,5,6,8,15,193.5,258.5,0.6,14.0,374.5,244.17,185.62
2016,5,6,8,30,242.0,278.0,0.6,14.0,431.0,277.37,210.45
2016,5,6,8,45,268.5,295.5,0.6,14.5,476.0,315.43,239.75
2016,5,6,9,0,295.0,313.0,0.6,15.0,521.0,356.35,271.04
2016,5,6,9,15,284.0,335.5,0.6,15.0,545.0,388.57,296.38
2016,5,6,9,30,273.0,358.0,0.6,15.0,569.0,419.86,320.45
2016,5,6,9,45,208.5,382.0,0.65,15.5,547.5,430.51,328.33
2016,5,6,10,0,144.0,406.0,0.7,16.0,526.0,428.52,326.33
2016,5,6,10,15,108.5,408.0,0.7,16.0,500.0,425.11,323.55
2016,5,6,10,30,73.0,410.0,0.7,16.0,474.0,412.55,313.82
2016,5,6,10,45,115.0,434.0,0.75,16.0,537.5,465.64,353.39
2016,5,6,11,0,157.0,458.0,0.8,16.0,601.0,526.36,397.4
2016,5,6,11,15,78.5,287.0,0.8,16.0,358.5,325.49,250.13
2016,5,6,11,30,0.0,116.0,0.8,16.0,116.0,108.37,81.85
2016,5,6,11,45,0.0,122.5,0.85,16.5,122.5,114.52,87.15
2016,5,6,12,0,0.0,129.0,0.9,17.0,129.0,120.69,91.86
2016,5,6,12,15,0.0,130.5,0.9,16.5,130.5,122.2,93.23
2016,5,6,12,30,0.0,132.0,0.9,16.0,132.0,123.71,94.63
2016,5,6,12,45,0.0,110.5,0.95,16.0,110.5,103.54,78.58
2016,5,6,13,0,0.0,89.0,1.0,16.0,89.0,83.32,62.41
2016,5,6,13,15,0.0,68.0,1.0,15.5,68.0,63.57,46.59
2016,5,6,13,30,0.0,47.0,1.0,15.0,47.0,43.9,30.65
2016,5,6,13,45,6.5,154.0,1.0,15.0,159.5,151.33,118.03
2016,5,6,14,0,13.0,261.0,1.0,15.0,272.0,261.99,204.76
2016,5,6,14,15,11.0,243.5,0.95,15.0,253.0,243.49,190.02
2016,5,6,14,30,9.0,226.0,0.9,15.0,234.0,224.84,175.79
2016,5,6,14,45,4.5,159.0,0.9,15.0,163.0,154.81,120.8
2016,5,6,15,0,0.0,92.0,0.9,15.0,92.0,85.85,65.36
2016,5,6,15,15,5.5,152.5,0.9,14.5,156.5,149.8,118.11
2016,5,6,15,30,11.0,213.0,0.9,14.0,221.0,216.85,172.3
2016,5,6,15,45,5.5,156.5,0.9,14.0,160.5,154.63,122.43
2016,5,6,16,0,0.0,100.0,0.9,14.0,100.0,93.62,72.82
2016,5,6,16,15,0.0,102.0,0.85,14.0,102.0,95.83,75.04
2016,5,6,16,30,0.0,104.0,0.8,14.0,104.0,98.29,77.33
2016,5,6,16,45,0.0,79.5,0.8,14.0,79.5,74.03,57.28
2016,5,6,17,0,0.0,55.0,0.8,14.0,55.0,51.13,38.12
2016,5,6,17,15,0.0,46.0,0.7,13.5,46.0,42.73,31.15
2016,5,6,17,30,0.0,37.0,0.6,13.0,37.0,34.35,24.04
2016,5,6,17,45,0.0,29.0,0.55,13.0,29.0,26.9,17.56
2016,5,6,18,0,0.0,21.0,0.5,13.0,21.0,19.46,11.03
2016,5,6,18,15,0.0,14.0,0.45,12.5,14.0,12.97,5.28
2016,5,6,18,30,0.0,7.0,0.4,12.0,7.0,6.48,0.0
2016,5,6,18,45,0.0,3.5,0.4,12.0,3.5,3.24,0.0
2016,5,6,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,1.5,0.6,11.0,1.5,1.43,0.0
2016,5,7,5,30,0.0,3.0,0.6,11.0,3.0,2.77,0.0
2016,5,7,5,45,0.0,7.0,0.6,11.5,7.0,6.48,0.0
2016,5,7,6,0,0.0,11.0,0.6,12.0,11.0,10.18,3.44
2016,5,7,6,15,0.0,16.0,0.6,12.0,16.0,14.82,7.75
2016,5,7,6,30,0.0,21.0,0.6,12.0,21.0,19.47,12.04
2016,5,7,6,45,0.0,26.5,0.6,12.5,26.5,24.58,16.66
2016,5,7,7,0,0.0,32.0,0.6,13.0,32.0,29.7,21.2
2016,5,7,7,15,121.0,108.0,0.6,13.0,163.0,87.62,72.61
2016,5,7,7,30,242.0,184.0,0.6,13.0,294.0,144.26,109.25
2016,5,7,7,45,188.5,212.0,0.65,13.5,304.0,182.81,138.53
2016,5,7,8,0,135.0,240.0,0.7,14.0,314.0,208.31,159.92
2016,5,7,8,15,72.5,223.0,0.7,14.0,263.5,202.52,157.67
2016,5,7,8,30,10.0,206.0,0.7,14.0,213.0,186.67,147.18
2016,5,7,8,45,32.5,255.0,0.7,14.5,278.5,228.01,178.7
2016,5,7,9,0,55.0,304.0,0.7,15.0,344.0,278.55,216.7
2016,5,7,9,15,61.0,326.5,0.7,15.5,372.5,304.78,235.82
2016,5,7,9,30,67.0,349.0,0.7,16.0,401.0,331.89,255.52
2016,5,7,9,45,61.0,359.0,0.7,16.5,408.0,343.7,263.56
2016,5,7,10,0,55.0,369.0,0.7,17.0,415.0,354.87,271.08
2016,5,7,10,15,36.0,333.0,0.7,17.0,364.0,318.85,243.95
2016,5,7,10,30,17.0,297.0,0.7,17.0,313.0,282.99,216.86
2016,5,7,10,45,12.5,247.5,0.7,17.5,259.0,237.02,181.71
2016,5,7,11,0,8.0,198.0,0.7,18.0,205.0,189.62,145.13
2016,5,7,11,15,13.0,258.0,0.7,18.0,270.5,249.27,191.01
2016,5,7,11,30,18.0,318.0,0.7,18.0,336.0,309.68,236.0
2016,5,7,11,45,19.5,330.0,0.7,18.5,349.5,323.69,245.5
2016,5,7,12,0,21.0,342.0,0.7,19.0,363.0,337.89,255.4
2016,5,7,12,15,57.5,400.5,0.7,19.0,455.5,431.76,324.46
2016,5,7,12,30,94.0,459.0,0.7,19.0,548.0,526.04,391.19
2016,5,7,12,45,78.5,442.5,0.75,19.0,516.5,501.35,373.16
2016,5,7,13,0,63.0,426.0,0.8,19.0,485.0,475.37,355.2
2016,5,7,13,15,38.0,347.5,0.8,19.0,383.5,376.67,284.32
2016,5,7,13,30,13.0,269.0,0.8,19.0,282.0,268.24,204.25
2016,5,7,13,45,11.0,247.5,0.85,19.0,258.5,246.09,188.38
2016,5,7,14,0,9.0,226.0,0.9,19.0,235.0,223.72,171.69
2016,5,7,14,15,61.5,302.0,0.9,18.5,352.0,362.61,279.33
2016,5,7,14,30,114.0,378.0,0.9,18.0,469.0,510.8,388.58
2016,5,7,14,45,112.0,358.5,0.9,18.0,444.0,477.19,364.0
2016,5,7,15,0,110.0,339.0,0.9,18.0,419.0,456.24,349.94
2016,5,7,15,15,142.5,319.0,0.85,17.5,416.0,480.35,370.03
2016,5,7,15,30,175.0,299.0,0.8,17.0,413.0,488.79,378.48
2016,5,7,15,45,215.0,271.0,0.8,17.0,401.0,492.43,383.6
2016,5,7,16,0,255.0,243.0,0.8,17.0,389.0,507.06,396.59
2016,5,7,16,15,155.5,218.5,0.75,16.5,305.0,377.06,298.61
2016,5,7,16,30,56.0,194.0,0.7,16.0,221.0,253.14,201.91
2016,5,7,16,45,28.0,136.0,0.7,16.0,149.5,163.51,130.81
2016,5,7,17,0,0.0,78.0,0.7,16.0,78.0,72.94,55.93
2016,5,7,17,15,0.0,66.0,0.65,15.5,66.0,61.4,46.64
2016,5,7,17,30,0.0,54.0,0.6,15.0,54.0,50.2,37.28
2016,5,7,17,45,0.0,42.5,0.6,15.0,42.5,39.48,28.09
2016,5,7,18,0,0.0,31.0,0.6,15.0,31.0,28.77,18.78
2016,5,7,18,15,0.0,21.0,0.6,14.5,21.0,19.47,10.64
2016,5,7,18,30,0.0,11.0,0.6,14.0,11.0,10.19,2.26
2016,5,7,18,45,0.0,5.5,0.6,13.5,5.5,5.09,0.0
2016,5,7,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,5.5,0.6,12.0,5.5,5.24,0.0
2016,5,8,5,30,0.0,11.0,0.5,12.0,11.0,10.19,0.71
2016,5,8,5,45,0.0,23.5,0.45,12.5,23.5,21.81,13.22
2016,5,8,6,0,0.0,36.0,0.4,13.0,36.0,33.44,24.07
2016,5,8,6,15,0.0,52.0,0.4,13.5,52.0,47.98,37.3
2016,5,8,6,30,0.0,68.0,0.4,14.0,68.0,62.11,49.97
2016,5,8,6,45,0.0,85.0,0.4,14.5,85.0,76.92,62.95
2016,5,8,7,0,0.0,102.0,0.4,15.0,102.0,91.58,75.51
2016,5,8,7,15,2.5,126.5,0.4,15.0,128.0,111.93,92.88
2016,5,8,7,30,5.0,151.0,0.4,15.0,154.0,133.05,105.4
2016,5,8,7,45,10.0,171.5,0.4,15.5,177.5,151.95,119.76
2016,5,8,8,0,15.0,192.0,0.4,16.0,201.0,171.52,134.44
2016,5,8,8,15,40.5,232.5,0.4,16.5,258.0,203.2,157.68
2016,5,8,8,30,66.0,273.0,0.4,17.0,315.0,245.16,188.7
2016,5,8,8,45,231.5,280.0,0.45,17.5,441.5,294.06,221.66
2016,5,8,9,0,397.0,287.0,0.5,18.0,568.0,375.25,280.37
2016,5,8,9,15,598.0,213.0,0.5,18.0,664.0,415.91,310.48
2016,5,8,9,30,799.0,139.0,0.5,18.0,760.0,484.3,362.62
2016,5,8,9,45,547.0,264.0,0.55,18.0,697.5,498.37,374.59
2016,5,8,10,0,295.0,389.0,0.6,18.0,635.0,494.25,371.08
2016,5,8,10,15,574.0,262.0,0.65,18.5,760.0,569.69,428.86
2016,5,8,10,30,853.0,135.0,0.7,19.0,885.0,672.48,504.51
2016,5,8,10,45,857.0,136.5,0.75,19.5,905.0,713.22,532.18
2016,5,8,11,0,861.0,138.0,0.8,20.0,925.0,752.46,558.66
2016,5,8,11,15,864.5,138.5,0.85,20.0,937.5,788.82,582.74
2016,5,8,11,30,868.0,139.0,0.9,20.0,950.0,823.33,605.53
2016,5,8,11,45,867.5,140.5,0.95,20.0,954.5,853.46,625.39
2016,5,8,12,0,867.0,142.0,1.0,20.0,959.0,881.27,643.79
2016,5,8,12,15,866.5,141.5,1.0,20.0,956.5,904.83,658.65
2016,5,8,12,30,866.0,141.0,1.0,20.0,954.0,925.8,671.92
2016,5,8,12,45,867.5,138.5,1.05,20.0,944.5,944.02,684.37
2016,5,8,13,0,869.0,136.0,1.1,20.0,935.0,959.45,695.17
2016,5,8,13,15,864.5,135.0,1.1,19.5,917.0,967.74,702.05
2016,5,8,13,30,860.0,134.0,1.1,19.0,899.0,972.99,707.21
2016,5,8,13,45,853.0,133.0,1.1,19.0,874.0,972.77,707.74
2016,5,8,14,0,846.0,132.0,1.1,19.0,849.0,969.5,706.53
2016,5,8,14,15,837.0,130.0,1.1,19.0,817.0,960.24,701.66
2016,5,8,14,30,828.0,128.0,1.1,19.0,785.0,956.54,700.56
2016,5,8,14,45,818.0,125.0,1.1,19.0,748.0,939.52,690.91
2016,5,8,15,0,808.0,122.0,1.1,19.0,711.0,919.73,679.7
2016,5,8,15,15,793.0,119.0,1.05,18.5,668.5,892.66,664.19
2016,5,8,15,30,778.0,116.0,1.0,18.0,626.0,863.28,647.17
2016,5,8,15,45,762.0,111.0,1.0,18.0,580.0,828.6,626.05
2016,5,8,16,0,746.0,106.0,1.0,18.0,534.0,792.06,603.47
2016,5,8,16,15,721.0,102.0,1.0,17.5,484.5,751.49,578.86
2016,5,8,16,30,696.0,98.0,1.0,17.0,435.0,706.3,550.45
2016,5,8,16,45,665.5,92.0,1.0,17.0,384.5,653.81,515.05
2016,5,8,17,0,635.0,86.0,1.0,17.0,334.0,601.5,478.82
2016,5,8,17,15,589.0,79.5,0.95,16.5,283.0,538.07,432.85
2016,5,8,17,30,543.0,73.0,0.9,16.0,232.0,476.67,386.05
2016,5,8,17,45,479.0,64.0,0.9,16.0,183.5,403.4,327.52
2016,5,8,18,0,415.0,55.0,0.9,16.0,135.0,334.52,270.18
2016,5,8,18,15,317.5,43.5,0.85,15.5,93.5,249.81,198.36
2016,5,8,18,30,220.0,32.0,0.8,15.0,52.0,173.1,127.21
2016,5,8,18,45,110.0,16.0,0.8,14.5,26.0,81.62,0.0
2016,5,8,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,5,15,76.0,12.5,0.8,11.0,18.0,11.91,0.0
2016,5,9,5,30,152.0,25.0,0.8,11.0,36.0,19.61,7.46
2016,5,9,5,45,260.0,38.5,0.8,11.5,75.5,29.7,20.15
2016,5,9,6,0,368.0,52.0,0.8,12.0,115.0,40.28,30.22
2016,5,9,6,15,442.0,62.0,0.8,12.0,162.5,46.26,35.98
2016,5,9,6,30,516.0,72.0,0.8,12.0,210.0,51.91,41.25
2016,5,9,6,45,258.0,74.5,0.85,12.5,143.5,51.83,41.12
2016,5,9,7,0,0.0,77.0,0.9,13.0,77.0,71.19,58.19
2016,5,9,7,15,0.0,98.5,0.9,13.0,98.5,89.75,74.36
2016,5,9,7,30,0.0,120.0,0.9,13.0,120.0,108.39,86.19
2016,5,9,7,45,12.0,162.0,0.9,13.5,168.5,144.84,115.21
2016,5,9,8,0,24.0,204.0,0.9,14.0,217.0,182.46,144.4
2016,5,9,8,15,20.0,212.5,0.9,14.0,224.0,191.9,151.61
2016,5,9,8,30,16.0,221.0,0.9,14.0,231.0,200.72,158.42
2016,5,9,8,45,36.5,264.0,0.95,14.5,289.0,236.55,185.58
2016,5,9,9,0,57.0,307.0,1.0,15.0,347.0,282.11,219.99
2016,5,9,9,15,103.5,340.5,1.0,15.5,419.0,333.8,258.33
2016,5,9,9,30,150.0,374.0,1.0,16.0,491.0,383.92,295.18
2016,5,9,9,45,156.5,392.0,1.0,16.5,518.5,413.39,316.39
2016,5,9,10,0,163.0,410.0,1.0,17.0,546.0,443.59,337.94
2016,5,9,10,15,239.0,411.0,1.0,17.0,618.0,497.63,378.06
2016,5,9,10,30,315.0,412.0,1.0,17.0,690.0,563.63,426.12
2016,5,9,10,45,204.0,428.5,1.05,17.5,610.5,523.18,394.78
2016,5,9,11,0,93.0,445.0,1.1,18.0,531.0,471.58,355.41
2016,5,9,11,15,181.5,452.0,1.1,18.0,621.5,552.07,415.27
2016,5,9,11,30,270.0,459.0,1.1,18.0,712.0,640.42,478.27
2016,5,9,11,45,260.5,464.0,1.15,18.5,709.0,652.34,485.01
2016,5,9,12,0,251.0,469.0,1.2,19.0,706.0,663.17,491.73
2016,5,9,12,15,243.5,469.0,1.2,19.0,698.5,666.2,493.76
2016,5,9,12,30,236.0,469.0,1.2,19.0,691.0,670.47,496.71
2016,5,9,12,45,340.0,424.5,1.2,19.5,740.5,739.83,546.3
2016,5,9,13,0,444.0,380.0,1.2,20.0,790.0,811.94,595.98
2016,5,9,13,15,676.0,247.5,1.2,20.0,857.0,915.06,670.44
2016,5,9,13,30,908.0,115.0,1.2,20.0,924.0,1000.96,724.69
2016,5,9,13,45,659.0,234.0,1.25,20.0,813.0,904.23,663.05
2016,5,9,14,0,410.0,353.0,1.3,20.0,702.0,787.44,581.19
2016,5,9,14,15,357.0,358.0,1.25,19.5,653.0,734.74,547.16
2016,5,9,14,30,304.0,363.0,1.2,19.0,604.0,691.76,518.23
2016,5,9,14,45,230.0,354.0,1.2,19.0,531.5,599.24,453.52
2016,5,9,15,0,156.0,345.0,1.2,19.0,459.0,520.56,397.04
2016,5,9,15,15,166.0,323.0,1.2,18.5,438.0,506.98,390.08
2016,5,9,15,30,176.0,301.0,1.2,18.0,417.0,492.16,381.62
2016,5,9,15,45,155.0,277.5,1.2,18.0,374.5,446.5,348.61
2016,5,9,16,0,134.0,254.0,1.2,18.0,332.0,400.94,315.32
2016,5,9,16,15,141.0,230.5,1.15,17.5,305.5,379.39,301.02
2016,5,9,16,30,148.0,207.0,1.1,17.0,279.0,356.7,285.4
2016,5,9,16,45,109.5,181.5,1.1,17.0,231.5,294.68,237.06
2016,5,9,17,0,71.0,156.0,1.1,17.0,184.0,222.83,179.91
2016,5,9,17,15,63.0,134.5,1.1,16.5,156.5,192.37,156.02
2016,5,9,17,30,55.0,113.0,1.1,16.0,129.0,162.11,131.46
2016,5,9,17,45,261.5,83.0,1.1,15.5,137.0,275.09,227.05
2016,5,9,18,0,468.0,53.0,1.1,15.0,145.0,363.82,296.36
2016,5,9,18,15,366.5,42.5,1.05,14.0,101.0,275.63,220.69
2016,5,9,18,30,265.0,32.0,1.0,13.0,57.0,196.64,147.45
2016,5,9,18,45,132.5,16.0,1.0,12.5,28.5,92.13,0.0
2016,5,9,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,10,5,15,63.0,14.0,0.5,11.0,18.5,13.34,0.0
2016,5,10,5,30,126.0,28.0,0.5,11.0,37.0,22.0,9.81
2016,5,10,5,45,237.5,42.5,0.5,11.5,77.0,32.83,22.96
2016,5,10,6,0,349.0,57.0,0.5,12.0,117.0,43.22,32.88
2016,5,10,6,15,174.5,51.5,0.5,12.0,81.5,37.4,28.08
2016,5,10,6,30,0.0,46.0,0.5,12.0,46.0,42.73,33.05
2016,5,10,6,45,0.0,57.5,0.5,12.5,57.5,53.46,42.61
2016,5,10,7,0,0.0,69.0,0.5,13.0,69.0,64.2,51.99
2016,5,10,7,15,0.0,103.5,0.45,13.0,103.5,93.86,77.93
2016,5,10,7,30,0.0,138.0,0.4,13.0,138.0,122.9,98.04
2016,5,10,7,45,5.0,162.0,0.4,13.5,165.0,144.22,114.61
2016,5,10,8,0,10.0,186.0,0.4,14.0,192.0,166.25,131.46
2016,5,10,8,15,11.0,199.5,0.4,14.5,206.5,179.7,141.41
2016,5,10,8,30,12.0,213.0,0.4,15.0,221.0,193.24,151.4
2016,5,10,8,45,14.0,230.0,0.4,16.0,240.0,210.12,163.57
2016,5,10,9,0,16.0,247.0,0.4,17.0,259.0,227.29,175.77
2016,5,10,9,15,19.0,266.0,0.4,17.5,280.5,246.85,189.98
2016,5,10,9,30,22.0,285.0,0.4,18.0,302.0,266.83,204.33
2016,5,10,9,45,25.0,306.0,0.4,19.0,327.0,282.51,214.91
2016,5,10,10,0,28.0,327.0,0.4,20.0,352.0,305.42,230.72
2016,5,10,10,15,35.5,353.0,0.4,20.5,384.5,335.89,252.26
2016,5,10,10,30,43.0,379.0,0.4,21.0,417.0,367.47,274.26
2016,5,10,10,45,51.5,400.0,0.45,21.5,446.5,396.51,294.47
2016,5,10,11,0,60.0,421.0,0.5,22.0,476.0,426.61,315.26
2016,5,10,11,15,58.0,424.5,0.55,22.0,478.5,434.03,320.4
2016,5,10,11,30,56.0,428.0,0.6,22.0,481.0,441.23,325.61
2016,5,10,11,45,97.0,453.0,0.7,22.5,545.0,503.89,370.33
2016,5,10,12,0,138.0,478.0,0.8,23.0,609.0,572.28,417.72
2016,5,10,12,15,173.5,476.0,0.85,23.0,640.0,611.15,444.99
2016,5,10,12,30,209.0,474.0,0.9,23.0,671.0,651.07,473.12
2016,5,10,12,45,189.5,469.5,0.95,23.5,646.5,638.2,463.44
2016,5,10,13,0,170.0,465.0,1.0,24.0,622.0,623.8,453.25
2016,5,10,13,15,193.0,453.5,1.05,23.5,628.5,641.63,467.94
2016,5,10,13,30,216.0,442.0,1.1,23.0,635.0,658.91,482.05
2016,5,10,13,45,218.5,428.0,1.15,23.0,618.5,652.91,479.07
2016,5,10,14,0,221.0,414.0,1.2,23.0,602.0,645.78,475.58
2016,5,10,14,15,134.0,378.0,1.2,22.5,491.0,526.74,392.57
2016,5,10,14,30,47.0,342.0,1.2,22.0,380.0,393.56,296.69
2016,5,10,14,45,39.0,314.5,1.25,22.0,345.0,358.68,272.49
2016,5,10,15,0,31.0,287.0,1.3,22.0,310.0,323.39,246.97
2016,5,10,15,15,42.5,282.5,1.3,21.5,312.0,331.63,254.86
2016,5,10,15,30,54.0,278.0,1.3,21.0,314.0,339.69,262.47
2016,5,10,15,45,42.5,250.0,1.3,21.0,277.0,299.67,232.53
2016,5,10,16,0,31.0,222.0,1.3,21.0,240.0,259.66,202.36
2016,5,10,16,15,46.0,210.0,1.3,20.5,234.0,261.05,205.25
2016,5,10,16,30,61.0,198.0,1.3,20.0,228.0,261.71,207.35
2016,5,10,16,45,49.5,173.5,1.3,19.5,196.0,225.24,179.3
2016,5,10,17,0,38.0,149.0,1.3,19.0,164.0,189.08,151.01
2016,5,10,17,15,30.0,128.5,1.25,18.0,139.5,160.89,128.87
2016,5,10,17,30,22.0,108.0,1.2,17.0,115.0,133.0,106.36
2016,5,10,17,45,13.0,87.5,1.2,16.5,91.0,97.61,76.83
2016,5,10,18,0,4.0,67.0,1.2,16.0,67.0,70.84,53.99
2016,5,10,18,15,2.0,46.5,1.15,15.5,46.5,47.96,34.28
2016,5,10,18,30,0.0,26.0,1.1,15.0,26.0,24.2,13.52
2016,5,10,18,45,0.0,13.0,1.05,14.5,13.0,12.06,0.0
2016,5,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,11,5,15,90.0,13.0,0.7,11.5,20.0,12.39,0.0
2016,5,11,5,30,180.0,26.0,0.7,12.0,40.0,20.35,9.14
2016,5,11,5,45,291.5,38.5,0.7,12.5,80.5,30.25,20.67
2016,5,11,6,0,403.0,51.0,0.7,13.0,121.0,39.07,29.09
2016,5,11,6,15,201.5,51.5,0.65,13.0,86.5,37.4,27.96
2016,5,11,6,30,0.0,52.0,0.6,13.0,52.0,48.33,37.91
2016,5,11,6,45,0.0,64.5,0.6,13.5,64.5,60.0,48.24
2016,5,11,7,0,0.0,77.0,0.6,14.0,77.0,71.24,57.98
2016,5,11,7,15,0.0,106.0,0.55,14.5,106.0,95.93,79.26
2016,5,11,7,30,0.0,135.0,0.5,15.0,135.0,120.6,95.42
2016,5,11,7,45,43.5,186.5,0.45,16.0,211.0,160.08,124.68
2016,5,11,8,0,87.0,238.0,0.4,17.0,287.0,209.18,160.43
2016,5,11,8,15,101.5,263.5,0.4,17.5,325.0,239.15,182.41
2016,5,11,8,30,116.0,289.0,0.4,18.0,363.0,263.32,200.09
2016,5,11,8,45,70.5,279.5,0.4,18.5,325.5,259.53,198.07
2016,5,11,9,0,25.0,270.0,0.4,19.0,288.0,249.85,191.11
2016,5,11,9,15,27.0,288.0,0.4,19.0,309.0,261.2,199.48
2016,5,11,9,30,29.0,306.0,0.4,19.0,330.0,280.68,213.79
2016,5,11,9,45,46.0,343.0,0.45,19.5,381.0,323.85,245.26
2016,5,11,10,0,63.0,380.0,0.5,20.0,432.0,369.21,277.72
2016,5,11,10,15,67.0,396.5,0.55,20.5,454.0,391.75,293.23
2016,5,11,10,30,71.0,413.0,0.6,21.0,476.0,414.83,309.18
2016,5,11,10,45,78.5,428.0,0.65,21.5,499.0,439.58,326.25
2016,5,11,11,0,86.0,443.0,0.7,22.0,522.0,465.1,343.71
2016,5,11,11,15,112.0,458.0,0.75,22.0,562.5,504.61,371.94
2016,5,11,11,30,138.0,473.0,0.8,22.0,603.0,548.15,402.63
2016,5,11,11,45,133.0,475.0,0.85,22.5,600.5,555.85,407.03
2016,5,11,12,0,128.0,477.0,0.9,23.0,598.0,562.94,411.34
2016,5,11,12,15,204.0,468.5,0.95,23.0,661.0,631.34,460.53
2016,5,11,12,30,280.0,460.0,1.0,23.0,724.0,707.59,513.56
2016,5,11,12,45,291.5,444.5,1.05,23.0,717.0,715.21,519.15
2016,5,11,13,0,303.0,429.0,1.1,23.0,710.0,721.63,524.78
2016,5,11,13,15,270.0,434.0,1.15,23.0,681.0,704.86,513.53
2016,5,11,13,30,237.0,439.0,1.2,23.0,652.0,676.34,494.68
2016,5,11,13,45,221.0,428.0,1.25,23.0,622.0,655.53,481.57
2016,5,11,14,0,205.0,417.0,1.3,23.0,592.0,633.54,467.44
2016,5,11,14,15,209.0,397.5,1.3,22.5,570.0,620.9,460.92
2016,5,11,14,30,213.0,378.0,1.3,22.0,548.0,607.06,453.46
2016,5,11,14,45,146.5,355.0,1.3,22.0,469.5,520.26,391.59
2016,5,11,15,0,80.0,332.0,1.3,22.0,391.0,419.83,318.72
2016,5,11,15,15,91.0,315.0,1.25,21.5,378.5,413.65,316.54
2016,5,11,15,30,102.0,298.0,1.2,21.0,366.0,406.73,313.2
2016,5,11,15,45,123.0,277.0,1.15,21.0,353.0,417.2,322.39
2016,5,11,16,0,144.0,256.0,1.1,21.0,340.0,412.06,320.06
2016,5,11,16,15,128.5,232.0,1.05,20.5,301.5,370.58,290.08
2016,5,11,16,30,113.0,208.0,1.0,20.0,263.0,329.26,259.85
2016,5,11,16,45,91.0,182.5,1.0,20.0,224.0,268.9,213.72
2016,5,11,17,0,69.0,157.0,1.0,20.0,185.0,222.29,177.31
2016,5,11,17,15,60.5,135.5,1.0,19.0,157.0,191.5,153.66
2016,5,11,17,30,52.0,114.0,1.0,18.0,129.0,160.96,129.4
2016,5,11,17,45,244.0,85.0,1.0,17.5,136.0,267.1,218.66
2016,5,11,18,0,436.0,56.0,1.0,17.0,143.0,349.94,283.23
2016,5,11,18,15,339.5,44.5,0.95,16.0,100.5,264.39,210.59
2016,5,11,18,30,243.0,33.0,0.9,15.0,58.0,185.81,140.18
2016,5,11,18,45,121.5,16.5,0.85,14.5,29.0,89.16,10.97
2016,5,11,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,12,5,15,69.5,14.0,0.9,11.0,19.5,13.34,0.0
2016,5,12,5,30,139.0,28.0,0.9,11.0,39.0,21.91,10.81
2016,5,12,5,45,234.0,43.5,0.95,11.5,78.0,33.5,23.64
2016,5,12,6,0,329.0,59.0,1.0,12.0,117.0,44.62,34.14
2016,5,12,6,15,164.5,52.5,1.0,12.0,81.5,42.14,32.32
2016,5,12,6,30,0.0,46.0,1.0,12.0,46.0,42.73,33.02
2016,5,12,6,45,0.0,56.5,1.05,12.5,56.5,52.52,41.74
2016,5,12,7,0,0.0,67.0,1.1,13.0,67.0,62.33,50.3
2016,5,12,7,15,0.0,78.5,1.1,13.5,78.5,73.03,59.5
2016,5,12,7,30,0.0,90.0,1.1,14.0,90.0,83.35,65.0
2016,5,12,7,45,0.0,126.0,1.1,14.5,126.0,114.52,90.47
2016,5,12,8,0,0.0,162.0,1.1,15.0,162.0,145.42,115.14
2016,5,12,8,15,0.5,166.5,1.05,15.5,167.0,150.44,118.47
2016,5,12,8,30,1.0,171.0,1.0,16.0,172.0,155.35,121.78
2016,5,12,8,45,3.0,182.5,0.95,16.5,185.0,166.7,130.17
2016,5,12,9,0,5.0,194.0,0.9,17.0,198.0,178.28,138.67
2016,5,12,9,15,7.0,209.0,0.85,17.5,215.0,193.15,149.67
2016,5,12,9,30,9.0,224.0,0.8,18.0,232.0,208.3,160.76
2016,5,12,9,45,11.5,245.5,0.75,18.5,255.5,229.68,176.51
2016,5,12,10,0,14.0,267.0,0.7,19.0,279.0,251.45,192.32
2016,5,12,10,15,20.0,303.0,0.7,19.5,320.5,288.53,219.52
2016,5,12,10,30,26.0,339.0,0.7,20.0,362.0,322.19,243.66
2016,5,12,10,45,26.5,348.5,0.7,20.5,372.5,334.47,251.81
2016,5,12,11,0,27.0,358.0,0.7,21.0,383.0,346.92,260.18
2016,5,12,11,15,34.5,382.5,0.75,21.0,414.5,378.47,283.18
2016,5,12,11,30,42.0,407.0,0.8,21.0,446.0,411.05,306.64
2016,5,12,11,45,38.5,401.5,0.85,21.5,438.0,407.7,303.53
2016,5,12,12,0,35.0,396.0,0.9,22.0,430.0,403.85,300.37
2016,5,12,12,15,52.0,420.5,0.9,22.0,470.0,446.4,331.19
2016,5,12,12,30,69.0,445.0,0.9,22.0,510.0,490.29,362.27
2016,5,12,12,45,56.5,424.5,0.95,22.5,478.0,463.62,342.67
2016,5,12,13,0,44.0,404.0,1.0,23.0,446.0,435.74,322.67
2016,5,12,13,15,95.5,425.0,1.0,23.0,512.5,510.17,377.24
2016,5,12,13,30,147.0,446.0,1.0,23.0,579.0,596.62,438.01
2016,5,12,13,45,151.0,433.0,1.05,23.0,566.0,592.75,435.67
2016,5,12,14,0,155.0,420.0,1.1,23.0,553.0,588.03,433.67
2016,5,12,14,15,333.0,353.0,1.1,22.5,624.0,706.94,522.31
2016,5,12,14,30,511.0,286.0,1.1,22.0,695.0,823.24,605.49
2016,5,12,14,45,657.0,209.5,1.1,22.0,709.0,885.92,649.97
2016,5,12,15,0,803.0,133.0,1.1,22.0,723.0,930.86,679.59
2016,5,12,15,15,788.0,129.5,1.1,21.5,680.5,903.35,664.01
2016,5,12,15,30,773.0,126.0,1.1,21.0,638.0,873.53,647.73
2016,5,12,15,45,757.0,121.0,1.1,20.5,592.0,839.01,628.15
2016,5,12,16,0,741.0,116.0,1.1,20.0,546.0,807.18,610.13
2016,5,12,16,15,715.5,111.5,1.1,19.5,496.5,761.9,582.49
2016,5,12,16,30,690.0,107.0,1.1,19.0,447.0,715.82,553.77
2016,5,12,16,45,656.5,101.0,1.15,18.5,395.5,661.12,518.55
2016,5,12,17,0,623.0,95.0,1.2,18.0,344.0,606.76,482.34
2016,5,12,17,15,577.0,88.0,1.2,17.0,292.5,542.94,437.12
2016,5,12,17,30,531.0,81.0,1.2,16.0,241.0,481.08,391.07
2016,5,12,17,45,461.5,72.0,1.25,15.5,192.0,404.36,330.52
2016,5,12,18,0,392.0,63.0,1.3,15.0,143.0,329.99,269.31
2016,5,12,18,15,298.5,50.0,1.25,14.5,100.5,247.22,198.78
2016,5,12,18,30,205.0,37.0,1.2,14.0,58.0,173.28,132.03
2016,5,12,18,45,102.5,18.5,1.2,13.5,29.0,84.7,19.16
2016,5,12,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
