Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,3.5,0.95,11.0,3.5,3.34,0.0
2016,5,13,5,30,0.0,7.0,1.0,11.0,7.0,6.48,0.0
2016,5,13,5,45,0.0,15.0,1.05,11.5,15.0,13.9,6.55
2016,5,13,6,0,0.0,23.0,1.1,12.0,23.0,21.32,13.44
2016,5,13,6,15,0.0,31.5,1.1,12.0,31.5,29.23,20.76
2016,5,13,6,30,0.0,40.0,1.1,12.0,40.0,37.14,27.99
2016,5,13,6,45,0.0,50.0,1.15,12.5,50.0,46.46,36.31
2016,5,13,7,0,0.0,60.0,1.2,13.0,60.0,55.79,44.48
2016,5,13,7,15,0.0,80.5,1.15,13.5,80.5,74.77,61.04
2016,5,13,7,30,0.0,101.0,1.1,14.0,101.0,92.77,72.86
2016,5,13,7,45,4.5,142.5,1.1,14.5,145.0,128.72,101.92
2016,5,13,8,0,9.0,184.0,1.1,15.0,189.0,164.81,130.41
2016,5,13,8,15,7.0,187.5,1.05,15.0,192.0,169.32,133.59
2016,5,13,8,30,5.0,191.0,1.0,15.0,195.0,173.35,136.49
2016,5,13,8,45,8.0,210.0,1.0,15.5,216.0,191.72,150.4
2016,5,13,9,0,11.0,229.0,1.0,16.0,237.0,210.51,164.47
2016,5,13,9,15,8.0,207.5,0.95,16.5,213.5,192.31,149.53
2016,5,13,9,30,5.0,186.0,0.9,17.0,190.0,173.03,133.92
2016,5,13,9,45,7.0,201.5,0.9,17.5,207.0,188.56,145.68
2016,5,13,10,0,9.0,217.0,0.9,18.0,224.0,204.37,157.43
2016,5,13,10,15,9.5,223.0,0.95,18.0,231.5,211.02,162.39
2016,5,13,10,30,10.0,229.0,1.0,18.0,239.0,217.73,167.44
2016,5,13,10,45,10.5,233.5,1.05,18.5,243.5,223.13,171.17
2016,5,13,11,0,11.0,238.0,1.1,19.0,248.0,228.57,174.95
2016,5,13,11,15,15.5,286.0,1.1,19.0,301.0,277.05,211.69
2016,5,13,11,30,20.0,334.0,1.1,19.0,354.0,326.27,248.22
2016,5,13,11,45,38.0,384.5,1.15,19.0,421.5,391.58,296.57
2016,5,13,12,0,56.0,435.0,1.2,19.0,489.0,458.73,345.31
2016,5,13,12,15,97.0,456.0,1.2,19.0,548.5,520.4,390.07
2016,5,13,12,30,138.0,477.0,1.2,19.0,608.0,589.95,439.58
2016,5,13,12,45,151.5,472.0,1.3,19.0,614.5,605.89,451.44
2016,5,13,13,0,165.0,467.0,1.4,19.0,621.0,621.57,463.66
2016,5,13,13,15,536.5,293.0,1.4,19.0,777.0,827.64,616.76
2016,5,13,13,30,908.0,119.0,1.4,19.0,933.0,1008.9,736.82
2016,5,13,13,45,903.0,117.5,1.45,19.0,908.0,1010.06,736.73
2016,5,13,14,0,898.0,116.0,1.5,19.0,883.0,1008.02,737.11
2016,5,13,14,15,890.0,114.0,1.5,18.5,851.0,999.37,733.99
2016,5,13,14,30,882.0,112.0,1.5,18.0,819.0,987.63,729.07
2016,5,13,14,45,873.5,109.5,1.55,18.0,781.5,971.87,721.02
2016,5,13,15,0,865.0,107.0,1.6,18.0,744.0,953.24,711.14
2016,5,13,15,15,851.5,104.5,1.6,17.5,701.5,927.16,696.98
2016,5,13,15,30,838.0,102.0,1.6,17.0,659.0,906.61,686.53
2016,5,13,15,45,824.5,98.0,1.6,17.0,612.5,874.0,666.49
2016,5,13,16,0,811.0,94.0,1.6,17.0,566.0,839.28,644.95
2016,5,13,16,15,788.5,90.5,1.55,16.5,515.5,795.62,617.51
2016,5,13,16,30,766.0,87.0,1.5,16.0,465.0,750.81,588.81
2016,5,13,16,45,742.0,81.0,1.5,15.5,414.0,700.94,556.24
2016,5,13,17,0,718.0,75.0,1.5,15.0,363.0,650.59,522.33
2016,5,13,17,15,676.5,70.0,1.5,14.5,310.5,592.46,481.29
2016,5,13,17,30,635.0,65.0,1.5,14.0,258.0,532.5,436.35
2016,5,13,17,45,581.0,57.5,1.5,14.0,208.0,463.35,380.7
2016,5,13,18,0,527.0,50.0,1.5,14.0,158.0,397.68,325.42
2016,5,13,18,15,431.5,41.0,1.45,13.5,113.0,311.44,251.71
2016,5,13,18,30,336.0,32.0,1.4,13.0,68.0,233.67,180.51
2016,5,13,18,45,168.0,16.0,1.35,12.5,34.0,114.34,37.66
2016,5,13,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,14,5,15,22.0,14.0,0.6,12.0,15.5,13.34,0.0
2016,5,14,5,30,44.0,28.0,0.6,12.0,31.0,24.25,13.3
2016,5,14,5,45,85.0,46.5,0.65,12.5,59.5,39.23,28.64
2016,5,14,6,0,126.0,65.0,0.7,13.0,88.0,51.41,40.06
2016,5,14,6,15,148.5,86.0,0.7,13.5,121.5,69.87,56.74
2016,5,14,6,30,171.0,107.0,0.7,14.0,155.0,85.41,70.53
2016,5,14,6,45,188.5,127.0,0.7,14.5,190.0,94.43,78.27
2016,5,14,7,0,206.0,147.0,0.7,15.0,225.0,107.14,89.01
2016,5,14,7,15,472.0,116.0,0.7,15.5,329.5,81.71,66.48
2016,5,14,7,30,738.0,85.0,0.7,16.0,434.0,104.75,57.4
2016,5,14,7,45,765.0,88.0,0.7,16.5,485.0,149.91,85.59
2016,5,14,8,0,792.0,91.0,0.7,17.0,536.0,198.15,122.45
2016,5,14,8,15,811.5,94.0,0.7,17.0,584.5,247.65,164.06
2016,5,14,8,30,831.0,97.0,0.7,17.0,633.0,299.11,208.43
2016,5,14,8,45,592.0,200.5,0.7,17.5,596.0,345.16,253.5
2016,5,14,9,0,353.0,304.0,0.7,18.0,559.0,377.23,283.41
2016,5,14,9,15,619.5,204.5,0.7,18.5,680.5,425.22,318.46
2016,5,14,9,30,886.0,105.0,0.7,19.0,802.0,510.83,382.46
2016,5,14,9,45,762.0,181.5,0.75,19.5,799.0,546.57,409.57
2016,5,14,10,0,638.0,258.0,0.8,20.0,796.0,578.9,432.58
2016,5,14,10,15,768.5,189.0,0.8,20.0,857.5,635.07,474.87
2016,5,14,10,30,899.0,120.0,0.8,20.0,919.0,697.98,521.18
2016,5,14,10,45,905.5,119.5,0.85,20.5,939.5,740.15,550.12
2016,5,14,11,0,912.0,119.0,0.9,21.0,960.0,780.89,576.25
2016,5,14,11,15,914.5,119.5,0.95,21.0,972.5,817.82,600.47
2016,5,14,11,30,917.0,120.0,1.0,21.0,985.0,852.72,623.3
2016,5,14,11,45,916.0,121.5,1.05,21.5,989.0,883.45,642.14
2016,5,14,12,0,915.0,123.0,1.1,22.0,993.0,911.71,659.34
2016,5,14,12,15,914.5,123.0,1.1,21.5,990.5,936.45,676.05
2016,5,14,12,30,914.0,123.0,1.1,21.0,988.0,958.5,691.14
2016,5,14,12,45,903.0,128.0,1.15,21.0,974.5,972.8,700.99
2016,5,14,13,0,892.0,133.0,1.2,21.0,961.0,983.99,709.09
2016,5,14,13,15,887.5,132.0,1.2,21.0,943.0,992.39,714.72
2016,5,14,13,30,883.0,131.0,1.2,21.0,925.0,997.7,718.56
2016,5,14,13,45,877.0,130.0,1.25,21.0,899.5,998.43,720.56
2016,5,14,14,0,871.0,129.0,1.3,21.0,874.0,996.08,720.79
2016,5,14,14,15,862.0,127.0,1.3,20.5,842.5,986.68,717.23
2016,5,14,14,30,853.0,125.0,1.3,20.0,811.0,974.29,711.94
2016,5,14,14,45,841.0,123.5,1.35,20.0,773.0,965.2,708.34
2016,5,14,15,0,829.0,122.0,1.4,20.0,735.0,944.93,697.5
2016,5,14,15,15,814.5,119.0,1.4,19.5,691.5,918.0,682.96
2016,5,14,15,30,800.0,116.0,1.4,19.0,648.0,888.71,666.79
2016,5,14,15,45,783.0,112.0,1.45,19.0,601.5,853.84,646.11
2016,5,14,16,0,766.0,108.0,1.5,19.0,555.0,817.11,623.89
2016,5,14,16,15,741.0,104.0,1.5,18.5,505.0,771.94,595.98
2016,5,14,16,30,716.0,100.0,1.5,18.0,455.0,730.18,569.94
2016,5,14,16,45,682.0,95.0,1.5,18.0,403.5,675.46,532.77
2016,5,14,17,0,648.0,90.0,1.5,18.0,352.0,621.09,494.96
2016,5,14,17,15,603.0,84.0,1.45,17.5,300.5,558.28,449.72
2016,5,14,17,30,558.0,78.0,1.4,17.0,249.0,497.32,403.41
2016,5,14,17,45,490.5,70.0,1.35,16.5,199.5,421.89,343.74
2016,5,14,18,0,423.0,62.0,1.3,16.0,150.0,350.91,285.26
2016,5,14,18,15,329.0,50.0,1.2,15.5,107.0,264.31,212.11
2016,5,14,18,30,235.0,38.0,1.1,15.0,64.0,189.68,145.56
2016,5,14,18,45,117.5,19.0,1.05,14.5,32.0,93.41,36.03
2016,5,14,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,15,5,15,68.5,16.0,1.05,12.0,22.0,15.25,0.0
2016,5,15,5,30,137.0,32.0,1.1,12.0,44.0,25.03,14.2
2016,5,15,5,45,243.0,46.5,1.2,12.5,84.5,35.74,25.62
2016,5,15,6,0,349.0,61.0,1.3,13.0,125.0,46.01,35.3
2016,5,15,6,15,420.5,71.5,1.3,13.5,173.0,52.73,41.56
2016,5,15,6,30,492.0,82.0,1.3,14.0,221.0,59.57,47.73
2016,5,15,6,45,546.0,89.0,1.35,14.5,272.5,61.97,49.75
2016,5,15,7,0,600.0,96.0,1.4,15.0,324.0,64.23,51.55
2016,5,15,7,15,637.0,101.5,1.3,15.5,375.5,72.39,50.4
2016,5,15,7,30,674.0,107.0,1.2,16.0,427.0,113.42,66.31
2016,5,15,7,45,707.0,110.0,1.15,16.5,478.0,156.36,93.32
2016,5,15,8,0,740.0,113.0,1.1,17.0,529.0,203.02,128.88
2016,5,15,8,15,760.5,116.5,1.05,17.0,577.0,256.2,173.25
2016,5,15,8,30,781.0,120.0,1.0,17.0,625.0,305.71,215.76
2016,5,15,8,45,802.5,120.0,1.0,17.5,670.0,354.59,257.46
2016,5,15,9,0,824.0,120.0,1.0,18.0,715.0,405.26,299.83
2016,5,15,9,15,835.5,122.0,1.0,18.5,753.5,454.88,340.44
2016,5,15,9,30,847.0,124.0,1.0,19.0,792.0,509.2,383.08
2016,5,15,9,45,870.0,118.0,1.0,19.5,829.0,558.14,420.61
2016,5,15,10,0,893.0,112.0,1.0,20.0,866.0,607.8,457.56
2016,5,15,10,15,899.0,113.5,1.0,20.0,893.0,653.86,491.61
2016,5,15,10,30,905.0,115.0,1.0,20.0,920.0,698.84,524.02
2016,5,15,10,45,909.0,115.5,1.05,20.5,940.0,740.28,552.8
2016,5,15,11,0,913.0,116.0,1.1,21.0,960.0,780.1,578.28
2016,5,15,11,15,915.5,117.0,1.15,21.0,972.5,817.42,602.92
2016,5,15,11,30,918.0,118.0,1.2,21.0,985.0,852.74,626.13
2016,5,15,11,45,918.5,118.5,1.25,21.0,990.0,883.77,646.48
2016,5,15,12,0,919.0,119.0,1.3,21.0,995.0,912.41,665.3
2016,5,15,12,15,919.0,118.5,1.35,21.0,992.0,937.14,681.64
2016,5,15,12,30,919.0,118.0,1.4,21.0,989.0,959.17,696.34
2016,5,15,12,45,921.5,114.5,1.5,21.0,980.0,977.8,709.7
2016,5,15,13,0,924.0,111.0,1.6,21.0,971.0,993.47,721.31
2016,5,15,13,15,921.0,110.5,1.65,21.0,953.5,1003.84,728.95
2016,5,15,13,30,918.0,110.0,1.7,21.0,936.0,1011.05,734.76
2016,5,15,13,45,913.0,109.0,1.75,21.0,911.5,1012.62,737.13
2016,5,15,14,0,908.0,108.0,1.8,21.0,887.0,1010.98,737.65
2016,5,15,14,15,901.0,106.5,1.8,20.5,855.5,1003.7,735.42
2016,5,15,14,30,894.0,105.0,1.8,20.0,824.0,993.31,731.35
2016,5,15,14,45,885.0,103.0,1.8,20.0,787.0,977.42,722.44
2016,5,15,15,0,876.0,101.0,1.8,20.0,750.0,958.65,711.77
2016,5,15,15,15,863.5,98.5,1.8,19.5,707.0,933.27,698.13
2016,5,15,15,30,851.0,96.0,1.8,19.0,664.0,905.42,682.79
2016,5,15,15,45,834.5,93.5,1.85,18.5,617.0,879.34,669.1
2016,5,15,16,0,818.0,91.0,1.9,18.0,570.0,843.56,648.45
2016,5,15,16,15,795.5,88.0,1.9,17.5,520.0,800.32,621.75
2016,5,15,16,30,773.0,85.0,1.9,17.0,470.0,755.93,593.71
2016,5,15,16,45,738.0,82.0,1.9,17.0,417.0,700.76,556.03
2016,5,15,17,0,703.0,79.0,1.9,17.0,364.0,649.57,520.41
2016,5,15,17,15,661.0,73.5,1.85,16.5,311.5,587.54,476.06
2016,5,15,17,30,619.0,68.0,1.8,16.0,259.0,527.14,430.45
2016,5,15,17,45,551.5,62.0,1.8,15.5,208.5,451.83,370.7
2016,5,15,18,0,484.0,56.0,1.8,15.0,158.0,381.0,311.99
2016,5,15,18,15,389.5,46.0,1.7,14.5,113.5,295.6,239.08
2016,5,15,18,30,295.0,36.0,1.6,14.0,69.0,218.4,169.66
2016,5,15,18,45,147.5,18.0,1.55,13.5,34.5,109.77,49.83
2016,5,15,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,5,15,77.5,16.0,1.15,12.0,23.0,12.63,0.0
2016,5,16,5,30,155.0,32.0,1.1,12.0,46.0,25.0,14.43
2016,5,16,5,45,251.5,46.5,1.1,12.5,86.0,35.69,25.63
2016,5,16,6,0,348.0,61.0,1.1,13.0,126.0,45.95,35.27
2016,5,16,6,15,174.0,63.0,1.05,13.5,95.5,49.97,39.14
2016,5,16,6,30,0.0,65.0,1.0,14.0,65.0,59.96,48.08
2016,5,16,6,45,0.0,79.5,0.95,14.5,79.5,72.79,59.32
2016,5,16,7,0,0.0,94.0,0.9,15.0,94.0,85.51,70.22
2016,5,16,7,15,0.0,118.0,0.85,15.5,118.0,105.84,83.44
2016,5,16,7,30,0.0,142.0,0.8,16.0,142.0,126.51,99.9
2016,5,16,7,45,0.5,153.5,0.75,16.5,154.0,137.38,108.07
2016,5,16,8,0,1.0,165.0,0.7,17.0,166.0,148.26,116.17
2016,5,16,8,15,6.5,189.0,0.7,17.5,193.5,170.64,133.15
2016,5,16,8,30,12.0,213.0,0.7,18.0,221.0,193.75,150.45
2016,5,16,8,45,19.0,244.0,0.7,18.5,257.5,223.87,172.96
2016,5,16,9,0,26.0,275.0,0.7,19.0,294.0,254.92,195.85
2016,5,16,9,15,104.0,327.0,0.7,19.5,408.5,318.96,242.76
2016,5,16,9,30,182.0,379.0,0.7,20.0,523.0,405.74,305.58
2016,5,16,9,45,531.5,247.0,0.75,20.5,691.5,484.33,364.05
2016,5,16,10,0,881.0,115.0,0.8,21.0,860.0,604.7,452.68
2016,5,16,10,15,887.0,116.0,0.85,21.0,886.5,649.77,485.43
2016,5,16,10,30,893.0,117.0,0.9,21.0,913.0,693.78,517.48
2016,5,16,10,45,897.0,118.0,0.95,21.5,932.5,735.13,546.02
2016,5,16,11,0,901.0,119.0,1.0,22.0,952.0,774.91,571.4
2016,5,16,11,15,903.5,119.5,1.05,22.0,964.5,811.35,595.33
2016,5,16,11,30,906.0,120.0,1.1,22.0,977.0,845.79,617.87
2016,5,16,11,45,906.0,121.0,1.15,22.5,981.5,876.48,636.7
2016,5,16,12,0,906.0,122.0,1.2,23.0,986.0,904.79,653.93
2016,5,16,12,15,906.0,122.0,1.2,23.0,983.5,929.68,669.48
2016,5,16,12,30,906.0,122.0,1.2,23.0,981.0,951.93,683.39
2016,5,16,12,45,904.0,121.5,1.3,23.0,971.0,969.08,695.77
2016,5,16,13,0,902.0,121.0,1.4,23.0,961.0,983.3,706.44
2016,5,16,13,15,898.5,120.0,1.4,23.0,943.5,992.56,712.58
2016,5,16,13,30,895.0,119.0,1.4,23.0,926.0,998.72,716.94
2016,5,16,13,45,893.5,116.0,1.45,23.0,902.5,1001.63,720.22
2016,5,16,14,0,892.0,113.0,1.5,23.0,879.0,1001.38,721.66
2016,5,16,14,15,884.5,111.5,1.5,22.5,848.0,993.7,719.19
2016,5,16,14,30,877.0,110.0,1.5,22.0,817.0,982.98,714.98
2016,5,16,14,45,870.5,106.5,1.55,22.0,780.5,968.06,707.54
2016,5,16,15,0,864.0,103.0,1.6,22.0,744.0,950.22,698.29
2016,5,16,15,15,851.5,100.5,1.6,21.5,702.0,925.06,684.92
2016,5,16,15,30,839.0,98.0,1.6,21.0,660.0,897.45,669.93
2016,5,16,15,45,820.5,96.0,1.6,21.0,612.5,870.52,654.01
2016,5,16,16,0,802.0,94.0,1.6,21.0,565.0,833.93,631.42
2016,5,16,16,15,780.0,90.5,1.55,20.5,515.5,790.96,604.86
2016,5,16,16,30,758.0,87.0,1.5,20.0,466.0,746.84,577.05
2016,5,16,16,45,721.0,85.0,1.45,19.5,413.5,691.73,540.74
2016,5,16,17,0,684.0,83.0,1.4,19.0,361.0,641.13,506.79
2016,5,16,17,15,641.5,77.0,1.3,18.5,309.5,578.78,462.57
2016,5,16,17,30,599.0,71.0,1.2,18.0,258.0,518.11,417.06
2016,5,16,17,45,535.0,64.0,1.2,17.5,208.0,444.51,359.86
2016,5,16,18,0,471.0,57.0,1.2,17.0,158.0,375.13,303.47
2016,5,16,18,15,378.0,47.0,1.15,16.0,113.5,290.98,233.33
2016,5,16,18,30,285.0,37.0,1.1,15.0,69.0,214.86,166.38
2016,5,16,18,45,142.5,18.5,1.1,14.5,34.5,104.95,52.15
2016,5,16,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,17,5,15,116.0,15.0,0.65,11.5,25.5,11.8,0.0
2016,5,17,5,30,232.0,30.0,0.6,12.0,51.0,23.4,13.37
2016,5,17,5,45,339.5,40.5,0.6,13.0,93.0,31.38,21.88
2016,5,17,6,0,447.0,51.0,0.6,14.0,135.0,38.34,28.45
2016,5,17,6,15,515.0,59.0,0.55,14.5,184.5,42.7,32.56
2016,5,17,6,30,583.0,67.0,0.5,15.0,234.0,46.83,36.28
2016,5,17,6,45,305.5,104.0,0.5,15.5,193.0,72.61,58.94
2016,5,17,7,0,28.0,141.0,0.5,16.0,152.0,115.78,96.11
2016,5,17,7,15,45.5,167.0,0.5,17.0,187.5,135.93,106.79
2016,5,17,7,30,63.0,193.0,0.5,18.0,223.0,161.09,124.45
2016,5,17,7,45,173.5,214.0,0.55,19.0,309.5,188.77,140.17
2016,5,17,8,0,284.0,235.0,0.6,20.0,396.0,227.64,164.88
2016,5,17,8,15,566.5,165.5,0.65,20.5,522.0,248.67,171.57
2016,5,17,8,30,849.0,96.0,0.7,21.0,648.0,314.4,216.85
2016,5,17,8,45,578.0,207.5,0.75,22.0,595.0,350.5,253.83
2016,5,17,9,0,307.0,319.0,0.8,23.0,542.0,373.24,276.21
2016,5,17,9,15,254.0,349.0,0.8,23.5,540.0,393.3,291.76
2016,5,17,9,30,201.0,379.0,0.8,24.0,538.0,415.19,307.54
2016,5,17,9,45,240.0,389.0,0.8,24.5,587.0,451.55,333.28
2016,5,17,10,0,279.0,399.0,0.8,25.0,636.0,498.16,365.75
2016,5,17,10,15,604.0,254.5,0.8,25.0,787.5,589.93,434.08
2016,5,17,10,30,929.0,110.0,0.8,25.0,939.0,712.58,521.98
2016,5,17,10,45,933.0,111.0,0.85,25.5,959.0,755.29,549.58
2016,5,17,11,0,937.0,112.0,0.9,26.0,979.0,796.34,574.98
2016,5,17,11,15,939.0,112.5,0.9,26.0,991.0,833.57,598.09
2016,5,17,11,30,941.0,113.0,0.9,26.0,1003.0,868.69,619.69
2016,5,17,11,45,941.0,113.5,0.95,26.5,1007.5,899.89,638.28
2016,5,17,12,0,941.0,114.0,1.0,27.0,1012.0,928.59,655.26
2016,5,17,12,15,940.0,113.5,1.05,27.0,1009.0,952.85,670.77
2016,5,17,12,30,939.0,113.0,1.1,27.0,1006.0,974.31,684.67
2016,5,17,12,45,938.0,112.0,1.15,27.0,995.0,992.37,696.58
2016,5,17,13,0,937.0,111.0,1.2,27.0,984.0,1007.41,706.78
2016,5,17,13,15,933.0,110.0,1.2,27.0,966.0,1016.45,712.59
2016,5,17,13,30,929.0,109.0,1.2,27.0,948.0,1022.26,716.62
2016,5,17,13,45,922.5,108.5,1.25,27.0,922.0,1022.92,718.55
2016,5,17,14,0,916.0,108.0,1.3,27.0,896.0,1020.37,718.7
2016,5,17,14,15,908.5,106.5,1.3,26.5,864.0,1012.58,716.35
2016,5,17,14,30,901.0,105.0,1.3,26.0,832.0,1001.69,712.24
2016,5,17,14,45,890.0,103.5,1.35,26.0,793.5,984.37,703.66
2016,5,17,15,0,879.0,102.0,1.4,26.0,755.0,964.23,693.36
2016,5,17,15,15,865.5,100.0,1.4,25.5,712.0,938.47,680.09
2016,5,17,15,30,852.0,98.0,1.4,25.0,669.0,910.28,665.2
2016,5,17,15,45,835.5,95.0,1.4,25.0,622.0,883.7,649.98
2016,5,17,16,0,819.0,92.0,1.4,25.0,575.0,847.32,628.15
2016,5,17,16,15,797.0,88.5,1.4,24.5,524.5,803.89,602.57
2016,5,17,16,30,775.0,85.0,1.4,24.0,474.0,759.29,575.66
2016,5,17,16,45,746.5,80.5,1.4,23.5,422.0,707.4,542.93
2016,5,17,17,0,718.0,76.0,1.4,23.0,370.0,655.32,509.1
2016,5,17,17,15,677.0,71.0,1.3,22.0,317.5,597.42,469.97
2016,5,17,17,30,636.0,66.0,1.2,21.0,265.0,537.69,427.28
2016,5,17,17,45,576.5,59.5,1.15,20.0,214.5,466.09,373.01
2016,5,17,18,0,517.0,53.0,1.1,19.0,164.0,398.36,319.14
2016,5,17,18,15,427.0,44.0,1.0,18.0,119.0,315.04,250.33
2016,5,17,18,30,337.0,35.0,0.9,17.0,74.0,239.49,184.38
2016,5,17,18,45,198.0,22.0,0.85,16.5,42.0,140.0,75.81
2016,5,17,19,0,59.0,9.0,0.8,16.0,10.0,32.79,0.0
2016,5,17,19,15,29.5,4.5,0.75,15.5,5.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,5,15,100.0,16.0,0.8,12.5,25.5,12.59,0.0
2016,5,18,5,30,200.0,32.0,0.8,13.0,51.0,24.95,14.73
2016,5,18,5,45,302.0,44.5,0.8,14.0,92.5,34.06,24.13
2016,5,18,6,0,404.0,57.0,0.8,15.0,134.0,43.6,32.96
2016,5,18,6,15,472.0,65.5,0.75,15.5,182.0,48.11,37.19
2016,5,18,6,30,540.0,74.0,0.7,16.0,230.0,52.4,41.03
2016,5,18,6,45,277.5,105.0,0.65,17.0,186.0,79.59,64.67
2016,5,18,7,0,15.0,136.0,0.6,18.0,142.0,118.18,97.41
2016,5,18,7,15,27.0,160.5,0.6,18.5,173.0,131.61,102.87
2016,5,18,7,30,39.0,185.0,0.6,19.0,204.0,154.36,119.49
2016,5,18,7,45,85.5,217.5,0.6,19.5,264.5,188.39,143.39
2016,5,18,8,0,132.0,250.0,0.6,20.0,325.0,220.04,165.25
2016,5,18,8,15,99.0,265.0,0.6,20.5,324.0,242.17,183.12
2016,5,18,8,30,66.0,280.0,0.6,21.0,323.0,253.09,192.04
2016,5,18,8,45,89.5,308.5,0.6,22.0,371.5,289.28,217.89
2016,5,18,9,0,113.0,337.0,0.6,23.0,420.0,320.92,239.99
2016,5,18,9,15,205.5,349.0,0.6,23.5,508.5,380.01,281.96
2016,5,18,9,30,298.0,361.0,0.6,24.0,597.0,441.31,325.27
2016,5,18,9,45,217.0,387.5,0.65,25.0,563.5,444.94,326.75
2016,5,18,10,0,136.0,414.0,0.7,26.0,530.0,434.41,317.91
2016,5,18,10,15,137.5,428.5,0.75,26.0,549.0,458.12,334.88
2016,5,18,10,30,139.0,443.0,0.8,26.0,568.0,482.05,351.58
2016,5,18,10,45,137.0,453.0,0.85,26.5,578.5,499.94,363.26
2016,5,18,11,0,135.0,463.0,0.9,27.0,589.0,517.66,374.75
2016,5,18,11,15,125.0,467.5,0.9,27.0,585.5,524.19,378.8
2016,5,18,11,30,115.0,472.0,0.9,27.0,582.0,529.88,382.34
2016,5,18,11,45,105.0,470.5,0.95,27.0,571.0,527.79,381.0
2016,5,18,12,0,95.0,469.0,1.0,27.0,560.0,524.89,379.16
2016,5,18,12,15,85.5,462.0,1.05,27.0,544.0,516.3,373.5
2016,5,18,12,30,76.0,455.0,1.1,27.0,528.0,506.76,367.2
2016,5,18,12,45,76.0,450.0,1.15,27.0,522.0,507.2,368.07
2016,5,18,13,0,76.0,445.0,1.2,27.0,516.0,507.24,368.62
2016,5,18,13,15,76.0,436.0,1.2,27.0,506.0,502.84,365.94
2016,5,18,13,30,76.0,427.0,1.2,27.0,496.0,497.97,363.01
2016,5,18,13,45,90.0,421.5,1.2,27.0,501.0,510.06,372.34
2016,5,18,14,0,104.0,416.0,1.2,27.0,506.0,521.95,381.46
2016,5,18,14,15,116.0,402.5,1.2,26.5,499.0,535.81,392.65
2016,5,18,14,30,128.0,389.0,1.2,26.0,492.0,536.76,395.12
2016,5,18,14,45,113.5,367.0,1.25,26.0,455.5,501.8,371.44
2016,5,18,15,0,99.0,345.0,1.3,26.0,419.0,452.31,337.5
2016,5,18,15,15,117.0,326.5,1.3,25.5,409.5,465.06,349.02
2016,5,18,15,30,135.0,308.0,1.3,25.0,400.0,462.63,349.47
2016,5,18,15,45,121.0,284.0,1.3,24.5,361.5,423.43,322.4
2016,5,18,16,0,107.0,260.0,1.3,24.0,323.0,370.35,284.9
2016,5,18,16,15,105.5,237.0,1.25,23.5,294.5,343.28,266.3
2016,5,18,16,30,104.0,214.0,1.2,23.0,266.0,315.77,246.89
2016,5,18,16,45,97.5,191.5,1.15,22.5,236.5,284.5,224.03
2016,5,18,17,0,91.0,169.0,1.1,22.0,207.0,253.19,200.67
2016,5,18,17,15,343.5,121.0,1.05,21.0,233.5,413.09,331.37
2016,5,18,17,30,596.0,73.0,1.0,20.0,260.0,520.06,415.62
2016,5,18,17,45,535.0,65.5,0.95,19.0,210.5,447.74,359.15
2016,5,18,18,0,474.0,58.0,0.9,18.0,161.0,379.42,304.81
2016,5,18,18,15,385.0,47.5,0.8,17.0,116.5,296.54,236.4
2016,5,18,18,30,296.0,37.0,0.7,16.0,72.0,221.39,171.27
2016,5,18,18,45,172.5,23.0,0.65,15.5,41.5,128.01,73.38
2016,5,18,19,0,49.0,9.0,0.6,15.0,11.0,28.76,0.0
2016,5,18,19,15,24.5,4.5,0.6,14.5,5.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,5,15,86.5,18.0,1.35,12.0,26.5,14.19,0.0
2016,5,19,5,30,173.0,36.0,1.4,12.0,53.0,28.16,17.56
2016,5,19,5,45,279.0,49.5,1.45,12.0,95.0,37.97,27.77
2016,5,19,6,0,385.0,63.0,1.5,12.0,137.0,47.4,36.75
2016,5,19,6,15,455.0,72.5,1.6,12.0,186.0,54.21,43.18
2016,5,19,6,30,525.0,82.0,1.7,12.0,235.0,59.08,47.68
2016,5,19,6,45,574.5,89.0,1.8,12.5,286.5,61.52,49.74
2016,5,19,7,0,624.0,96.0,1.9,13.0,338.0,63.81,51.57
2016,5,19,7,15,658.5,101.5,1.9,13.5,389.0,78.32,51.67
2016,5,19,7,30,693.0,107.0,1.9,14.0,440.0,120.36,70.42
2016,5,19,7,45,724.0,109.0,1.9,14.5,491.0,163.31,98.83
2016,5,19,8,0,755.0,111.0,1.9,15.0,542.0,215.31,139.88
2016,5,19,8,15,775.0,114.5,1.8,15.0,589.5,263.3,181.0
2016,5,19,8,30,795.0,118.0,1.7,15.0,637.0,313.33,224.77
2016,5,19,8,45,816.5,118.0,1.6,15.5,682.0,362.83,267.54
2016,5,19,9,0,838.0,118.0,1.5,16.0,727.0,414.1,310.82
2016,5,19,9,15,851.0,120.0,1.5,16.5,767.5,469.82,356.52
2016,5,19,9,30,864.0,122.0,1.5,17.0,808.0,520.53,397.17
2016,5,19,9,45,678.0,221.0,1.55,17.5,773.5,540.4,413.07
2016,5,19,10,0,492.0,320.0,1.6,18.0,739.0,552.28,420.93
2016,5,19,10,15,692.5,227.5,1.6,18.0,836.5,623.24,475.98
2016,5,19,10,30,893.0,135.0,1.6,18.0,934.0,712.02,542.66
2016,5,19,10,45,908.0,131.0,1.6,18.0,958.5,756.88,574.65
2016,5,19,11,0,923.0,127.0,1.6,18.0,983.0,800.91,604.31
2016,5,19,11,15,927.0,127.5,1.6,18.0,997.0,839.27,629.5
2016,5,19,11,30,931.0,128.0,1.6,18.0,1011.0,875.71,653.25
2016,5,19,11,45,934.0,128.0,1.6,18.5,1018.0,908.78,673.35
2016,5,19,12,0,937.0,128.0,1.6,19.0,1025.0,939.58,691.8
2016,5,19,12,15,936.5,128.0,1.65,19.0,1022.0,964.82,708.56
2016,5,19,12,30,936.0,128.0,1.7,19.0,1019.0,987.34,723.66
2016,5,19,12,45,935.5,126.5,1.75,19.0,1009.0,1005.56,736.09
2016,5,19,13,0,935.0,125.0,1.8,19.0,999.0,1020.78,746.73
2016,5,19,13,15,931.0,124.0,1.85,18.5,980.5,1030.02,755.11
2016,5,19,13,30,927.0,123.0,1.9,18.0,962.0,1036.05,761.65
2016,5,19,13,45,923.5,120.0,1.95,18.0,937.0,1037.28,763.83
2016,5,19,14,0,920.0,117.0,2.0,18.0,912.0,1035.24,764.07
2016,5,19,14,15,721.0,202.5,2.1,17.5,811.5,946.84,709.52
2016,5,19,14,30,522.0,288.0,2.2,17.0,711.0,839.12,636.93
2016,5,19,14,45,551.5,260.0,2.3,17.0,688.5,837.14,639.81
2016,5,19,15,0,581.0,232.0,2.4,17.0,666.0,831.79,639.4
2016,5,19,15,15,716.5,170.0,2.4,16.5,674.0,891.7,685.01
2016,5,19,15,30,852.0,108.0,2.4,16.0,682.0,931.46,714.86
2016,5,19,15,45,827.5,107.5,2.4,16.0,633.0,892.82,689.62
2016,5,19,16,0,803.0,107.0,2.4,16.0,584.0,852.55,663.74
2016,5,19,16,15,751.5,101.5,2.4,15.5,517.0,781.97,616.94
2016,5,19,16,30,700.0,96.0,2.4,15.0,450.0,715.76,572.25
2016,5,19,16,45,415.0,132.5,2.45,14.5,336.5,505.11,413.32
2016,5,19,17,0,130.0,169.0,2.5,14.0,223.0,294.67,242.27
2016,5,19,17,15,114.0,148.5,2.5,13.5,191.0,257.0,212.85
2016,5,19,17,30,98.0,128.0,2.5,13.0,159.0,220.1,182.66
2016,5,19,17,45,81.5,105.5,2.5,12.5,128.5,180.92,149.78
2016,5,19,18,0,65.0,83.0,2.5,12.0,98.0,133.2,108.97
2016,5,19,18,15,44.5,62.0,2.4,12.0,71.0,95.96,76.1
2016,5,19,18,30,24.0,41.0,2.3,12.0,44.0,59.25,43.53
2016,5,19,18,45,12.0,23.5,2.25,12.0,25.0,31.46,15.21
2016,5,19,19,0,0.0,6.0,2.2,12.0,6.0,5.72,0.0
2016,5,19,19,15,0.0,3.0,2.2,11.5,3.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,5,15,29.0,17.5,2.3,11.0,20.0,15.42,0.0
2016,5,20,5,30,58.0,35.0,2.3,11.0,40.0,29.81,19.15
2016,5,20,5,45,105.5,54.5,2.3,11.0,72.0,45.34,34.38
2016,5,20,6,0,153.0,74.0,2.3,11.0,104.0,57.99,46.34
2016,5,20,6,15,183.0,94.5,2.3,11.5,140.5,72.61,59.72
2016,5,20,6,30,213.0,115.0,2.3,12.0,177.0,86.68,72.3
2016,5,20,6,45,251.0,129.0,2.3,12.5,216.5,95.86,80.26
2016,5,20,7,0,289.0,143.0,2.3,13.0,256.0,104.64,87.66
2016,5,20,7,15,367.0,150.5,2.25,13.0,314.5,109.92,82.06
2016,5,20,7,30,445.0,158.0,2.2,13.0,373.0,142.71,98.19
2016,5,20,7,45,601.5,136.0,2.2,13.5,460.0,170.06,110.1
2016,5,20,8,0,758.0,114.0,2.2,14.0,547.0,213.82,139.25
2016,5,20,8,15,517.0,199.5,2.15,14.0,506.0,267.6,194.75
2016,5,20,8,30,276.0,285.0,2.1,14.0,465.0,300.87,230.86
2016,5,20,8,45,552.5,206.5,2.1,14.5,598.5,344.0,260.17
2016,5,20,9,0,829.0,128.0,2.1,15.0,732.0,420.04,318.28
2016,5,20,9,15,522.5,253.5,2.1,15.0,641.5,430.02,331.87
2016,5,20,9,30,216.0,379.0,2.1,15.0,551.0,423.47,328.65
2016,5,20,9,45,297.5,373.5,2.1,15.5,621.0,470.75,364.66
2016,5,20,10,0,379.0,368.0,2.1,16.0,691.0,531.72,410.31
2016,5,20,10,15,415.0,364.0,2.1,16.0,728.0,568.11,437.95
2016,5,20,10,30,451.0,360.0,2.1,16.0,765.0,611.72,470.63
2016,5,20,10,45,301.0,413.5,2.15,16.0,686.5,578.48,444.11
2016,5,20,11,0,151.0,467.0,2.2,16.0,608.0,533.29,408.26
2016,5,20,11,15,536.5,297.0,2.2,16.0,805.0,691.71,533.13
2016,5,20,11,30,922.0,127.0,2.2,16.0,1002.0,868.26,660.74
2016,5,20,11,45,924.5,126.0,2.2,16.0,1007.5,899.69,680.23
2016,5,20,12,0,927.0,125.0,2.2,16.0,1013.0,928.82,699.52
2016,5,20,12,15,926.5,125.0,2.2,16.0,1010.5,953.74,715.97
2016,5,20,12,30,926.0,125.0,2.2,16.0,1008.0,975.97,730.68
2016,5,20,12,45,924.5,124.0,2.2,16.0,997.5,993.49,742.32
2016,5,20,13,0,923.0,123.0,2.2,16.0,987.0,1008.02,752.11
2016,5,20,13,15,707.0,241.0,2.15,16.0,896.0,945.32,710.17
2016,5,20,13,30,491.0,359.0,2.1,16.0,805.0,862.92,649.08
2016,5,20,13,45,700.0,237.5,2.1,16.0,853.5,954.57,718.72
2016,5,20,14,0,909.0,116.0,2.1,16.0,902.0,1024.01,764.69
2016,5,20,14,15,901.0,114.5,2.1,15.5,870.0,1015.9,761.01
2016,5,20,14,30,893.0,113.0,2.1,15.0,838.0,1004.7,756.28
2016,5,20,14,45,880.5,112.0,2.1,15.0,799.5,986.7,745.72
2016,5,20,15,0,868.0,111.0,2.1,15.0,761.0,965.93,733.43
2016,5,20,15,15,515.5,211.0,2.1,15.0,591.0,741.29,577.33
2016,5,20,15,30,163.0,311.0,2.1,15.0,421.0,492.08,387.16
2016,5,20,15,45,478.0,208.5,2.1,15.0,499.0,689.83,546.13
2016,5,20,16,0,793.0,106.0,2.1,15.0,577.0,843.3,659.06
2016,5,20,16,15,769.5,102.0,2.05,14.5,527.0,798.75,628.57
2016,5,20,16,30,746.0,98.0,2.0,14.0,477.0,753.12,598.77
2016,5,20,16,45,707.5,95.5,2.0,14.0,423.5,700.92,562.77
2016,5,20,17,0,669.0,93.0,2.0,14.0,370.0,645.27,523.32
2016,5,20,17,15,625.0,86.5,1.95,13.5,318.0,581.65,477.11
2016,5,20,17,30,581.0,80.0,1.9,13.0,266.0,519.77,429.48
2016,5,20,17,45,509.5,73.5,1.85,12.5,215.0,442.2,367.23
2016,5,20,18,0,438.0,67.0,1.8,12.0,164.0,369.16,306.31
2016,5,20,18,15,346.0,55.5,1.7,11.5,120.0,283.14,232.64
2016,5,20,18,30,254.0,44.0,1.6,11.0,76.0,208.5,166.1
2016,5,20,18,45,138.5,28.0,1.55,11.0,44.5,122.24,77.72
2016,5,20,19,0,23.0,12.0,1.5,11.0,13.0,20.98,0.0
2016,5,20,19,15,11.5,6.0,1.45,11.0,6.5,0.0,0.0
2016,5,20,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,21,5,15,17.5,16.5,0.85,11.0,18.5,15.2,0.0
2016,5,21,5,30,35.0,33.0,0.9,11.0,37.0,28.35,18.11
2016,5,21,5,45,67.0,53.0,0.95,11.5,64.5,44.28,33.45
2016,5,21,6,0,99.0,73.0,1.0,12.0,92.0,59.8,47.8
2016,5,21,6,15,119.5,94.5,1.0,12.0,124.5,75.92,62.53
2016,5,21,6,30,140.0,116.0,1.0,12.0,157.0,91.58,76.59
2016,5,21,6,45,160.0,135.5,1.05,12.5,191.0,105.53,88.67
2016,5,21,7,0,180.0,155.0,1.1,13.0,225.0,119.05,100.11
2016,5,21,7,15,268.5,166.0,1.1,13.5,287.5,126.58,96.82
2016,5,21,7,30,357.0,177.0,1.1,14.0,350.0,158.26,113.4
2016,5,21,7,45,544.0,147.0,1.1,14.5,442.5,173.82,114.8
2016,5,21,8,0,731.0,117.0,1.1,15.0,535.0,212.46,138.22
2016,5,21,8,15,751.0,121.0,1.1,15.0,582.5,259.97,178.78
2016,5,21,8,30,771.0,125.0,1.1,15.0,630.0,314.61,225.76
2016,5,21,8,45,425.0,226.5,1.15,15.5,508.5,317.7,239.8
2016,5,21,9,0,79.0,328.0,1.2,16.0,387.0,309.11,239.44
2016,5,21,9,15,159.0,351.5,1.2,16.0,476.0,362.77,279.84
2016,5,21,9,30,239.0,375.0,1.2,16.0,565.0,431.81,331.42
2016,5,21,9,45,369.5,347.0,1.25,16.0,655.0,488.12,374.18
2016,5,21,10,0,500.0,319.0,1.3,16.0,745.0,557.18,426.53
2016,5,21,10,15,341.0,382.0,1.3,16.0,677.0,541.67,413.6
2016,5,21,10,30,182.0,445.0,1.3,16.0,609.0,512.8,390.37
2016,5,21,10,45,190.0,455.5,1.3,16.5,629.5,539.88,409.52
2016,5,21,11,0,198.0,466.0,1.3,17.0,650.0,567.48,428.35
2016,5,21,11,15,208.0,471.5,1.3,17.0,667.0,592.72,446.22
2016,5,21,11,30,218.0,477.0,1.3,17.0,684.0,618.34,464.26
2016,5,21,11,45,198.0,481.5,1.35,17.0,670.5,618.02,463.74
2016,5,21,12,0,178.0,486.0,1.4,17.0,657.0,616.13,462.32
2016,5,21,12,15,130.0,473.0,1.4,17.0,598.0,571.13,429.58
2016,5,21,12,30,82.0,460.0,1.4,17.0,539.0,517.24,390.38
2016,5,21,12,45,264.5,423.5,1.45,17.0,672.5,671.7,506.36
2016,5,21,13,0,447.0,387.0,1.5,17.0,806.0,826.44,616.33
2016,5,21,13,15,648.5,268.5,1.5,16.5,863.5,916.52,683.0
2016,5,21,13,30,850.0,150.0,1.5,16.0,921.0,989.21,732.44
2016,5,21,13,45,846.5,147.0,1.55,16.0,897.0,999.24,739.52
2016,5,21,14,0,843.0,144.0,1.6,16.0,873.0,997.64,739.98
2016,5,21,14,15,560.5,260.5,1.6,16.0,738.5,850.27,640.78
2016,5,21,14,30,278.0,377.0,1.6,16.0,604.0,683.97,519.65
2016,5,21,14,45,175.0,356.5,1.6,16.0,497.0,549.98,423.81
2016,5,21,15,0,72.0,336.0,1.6,16.0,390.0,416.2,323.58
2016,5,21,15,15,202.0,310.0,1.55,15.5,449.5,526.84,412.74
2016,5,21,15,30,332.0,284.0,1.5,15.0,509.0,632.64,494.42
2016,5,21,15,45,541.5,199.0,1.5,15.0,535.5,737.14,575.77
2016,5,21,16,0,751.0,114.0,1.5,15.0,562.0,816.03,633.36
2016,5,21,16,15,727.0,110.0,1.45,15.0,513.0,776.57,606.04
2016,5,21,16,30,703.0,106.0,1.4,15.0,464.0,732.05,576.12
2016,5,21,16,45,578.5,116.5,1.4,15.0,390.5,623.91,499.39
2016,5,21,17,0,454.0,127.0,1.4,15.0,317.0,516.54,418.71
2016,5,21,17,15,510.5,103.5,1.35,14.5,289.5,513.66,419.57
2016,5,21,17,30,567.0,80.0,1.3,14.0,262.0,510.86,418.54
2016,5,21,17,45,515.5,70.5,1.3,13.5,213.5,443.24,364.9
2016,5,21,18,0,464.0,61.0,1.3,13.0,165.0,378.84,312.0
2016,5,21,18,15,378.5,51.0,1.2,12.5,121.0,298.52,243.65
2016,5,21,18,30,293.0,41.0,1.1,12.0,77.0,224.06,177.89
2016,5,21,18,45,176.0,26.5,1.05,11.5,45.5,137.82,90.56
2016,5,21,19,0,59.0,12.0,1.0,11.0,14.0,36.02,0.0
2016,5,21,19,15,29.5,6.0,1.0,11.0,7.0,0.0,0.0
2016,5,21,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,22,5,15,105.5,18.0,0.7,11.0,28.5,14.13,0.0
2016,5,22,5,30,211.0,36.0,0.7,11.0,57.0,28.06,18.0
2016,5,22,5,45,306.5,49.0,0.75,11.5,99.0,37.47,27.52
2016,5,22,6,0,402.0,62.0,0.8,12.0,141.0,46.5,36.03
2016,5,22,6,15,468.0,71.5,0.8,12.0,189.5,52.97,42.12
2016,5,22,6,30,534.0,81.0,0.8,12.0,238.0,57.89,46.63
2016,5,22,6,45,394.5,114.5,0.8,12.5,243.0,80.16,66.32
2016,5,22,7,0,255.0,148.0,0.8,13.0,248.0,107.76,90.24
2016,5,22,7,15,296.0,164.5,0.75,13.5,296.5,126.9,96.27
2016,5,22,7,30,337.0,181.0,0.7,14.0,345.0,160.11,115.3
2016,5,22,7,45,542.5,147.5,0.7,14.5,444.0,174.88,115.42
2016,5,22,8,0,748.0,114.0,0.7,15.0,543.0,214.34,138.69
2016,5,22,8,15,767.5,117.5,0.7,15.0,590.5,267.47,183.54
2016,5,22,8,30,787.0,121.0,0.7,15.0,638.0,316.89,226.18
2016,5,22,8,45,805.0,122.5,0.7,15.5,682.0,365.96,267.99
2016,5,22,9,0,823.0,124.0,0.7,16.0,726.0,416.47,310.01
2016,5,22,9,15,834.5,126.5,0.7,16.5,764.0,466.19,350.34
2016,5,22,9,30,846.0,129.0,0.7,17.0,802.0,516.28,389.6
2016,5,22,9,45,872.0,120.5,0.75,17.5,839.5,568.74,429.76
2016,5,22,10,0,898.0,112.0,0.8,18.0,877.0,617.97,466.64
2016,5,22,10,15,904.0,113.0,0.85,18.0,903.5,663.51,500.71
2016,5,22,10,30,910.0,114.0,0.9,18.0,930.0,707.96,533.26
2016,5,22,10,45,913.5,115.0,0.95,18.0,949.5,749.37,562.79
2016,5,22,11,0,917.0,116.0,1.0,18.0,969.0,789.14,589.37
2016,5,22,11,15,919.5,116.5,1.05,17.5,981.5,825.9,614.93
2016,5,22,11,30,922.0,117.0,1.1,17.0,994.0,860.64,639.16
2016,5,22,11,45,921.5,117.5,1.15,17.0,998.0,890.72,659.11
2016,5,22,12,0,921.0,118.0,1.2,17.0,1002.0,918.36,677.5
2016,5,22,12,15,920.5,118.0,1.2,17.0,999.5,943.0,693.18
2016,5,22,12,30,920.0,118.0,1.2,17.0,997.0,964.96,707.17
2016,5,22,12,45,913.5,120.0,1.3,17.0,985.0,980.45,718.75
2016,5,22,13,0,907.0,122.0,1.4,17.0,973.0,992.92,728.57
2016,5,22,13,15,902.5,121.5,1.45,17.0,955.0,1001.76,735.39
2016,5,22,13,30,898.0,121.0,1.5,17.0,937.0,1007.51,740.38
2016,5,22,13,45,892.5,119.5,1.55,17.0,912.0,1008.14,742.24
2016,5,22,14,0,887.0,118.0,1.6,17.0,887.0,1005.64,742.25
2016,5,22,14,15,879.0,116.5,1.6,17.0,855.5,997.6,738.07
2016,5,22,14,30,871.0,115.0,1.6,17.0,824.0,986.55,732.12
2016,5,22,14,45,860.5,113.0,1.65,17.0,786.5,969.61,723.14
2016,5,22,15,0,850.0,111.0,1.7,17.0,749.0,949.92,712.42
2016,5,22,15,15,836.5,108.5,1.7,16.5,707.0,924.22,698.35
2016,5,22,15,30,823.0,106.0,1.7,16.0,665.0,904.26,688.15
2016,5,22,15,45,803.0,104.0,1.7,16.0,618.0,868.59,665.8
2016,5,22,16,0,783.0,102.0,1.7,16.0,571.0,831.19,642.19
2016,5,22,16,15,760.5,98.5,1.7,15.5,521.5,788.38,615.62
2016,5,22,16,30,738.0,95.0,1.7,15.0,472.0,744.49,587.74
2016,5,22,16,45,706.0,91.0,1.7,15.0,420.5,695.54,554.43
2016,5,22,17,0,674.0,87.0,1.7,15.0,369.0,643.1,517.75
2016,5,22,17,15,633.5,81.0,1.7,14.5,318.0,582.47,474.67
2016,5,22,17,30,593.0,75.0,1.7,14.0,267.0,523.35,430.12
2016,5,22,17,45,538.0,67.5,1.7,13.5,218.0,454.84,375.9
2016,5,22,18,0,483.0,60.0,1.7,13.0,169.0,389.77,322.12
2016,5,22,18,15,399.0,50.0,1.6,12.5,124.5,309.41,253.47
2016,5,22,18,30,315.0,40.0,1.5,12.0,80.0,236.12,188.37
2016,5,22,18,45,197.0,26.5,1.45,12.0,47.5,148.31,100.18
2016,5,22,19,0,79.0,13.0,1.4,12.0,15.0,45.42,0.0
2016,5,22,19,15,39.5,6.5,1.35,11.5,7.5,6.2,0.0
2016,5,22,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
