Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,23,5,15,86.5,18.5,0.95,12.0,27.5,14.51,0.0
2016,5,23,5,30,173.0,37.0,1.0,12.0,55.0,28.81,18.61
2016,5,23,5,45,265.5,51.0,1.05,12.0,95.5,38.97,28.78
2016,5,23,6,0,358.0,65.0,1.1,12.0,136.0,48.71,37.99
2016,5,23,6,15,422.0,75.5,1.1,12.0,183.0,55.3,44.2
2016,5,23,6,30,486.0,86.0,1.1,12.0,230.0,61.99,50.3
2016,5,23,6,45,318.5,122.0,1.1,12.5,224.0,91.31,76.2
2016,5,23,7,0,151.0,158.0,1.1,13.0,218.0,120.87,101.72
2016,5,23,7,15,407.0,133.5,1.1,13.5,325.0,101.1,72.54
2016,5,23,7,30,663.0,109.0,1.1,14.0,432.0,124.19,73.48
2016,5,23,7,45,696.0,111.5,1.1,14.5,482.0,166.22,102.0
2016,5,23,8,0,729.0,114.0,1.1,15.0,532.0,211.93,138.05
2016,5,23,8,15,748.5,117.5,1.1,15.0,578.5,264.03,182.32
2016,5,23,8,30,768.0,121.0,1.1,15.0,625.0,312.45,224.43
2016,5,23,8,45,787.0,122.0,1.1,15.5,669.0,360.45,265.69
2016,5,23,9,0,806.0,123.0,1.1,16.0,713.0,409.99,307.34
2016,5,23,9,15,646.0,207.0,1.1,16.0,696.0,446.63,339.58
2016,5,23,9,30,486.0,291.0,1.1,16.0,679.0,473.34,361.63
2016,5,23,9,45,399.5,342.0,1.1,16.0,669.5,495.67,378.82
2016,5,23,10,0,313.0,393.0,1.1,16.0,660.0,515.04,392.6
2016,5,23,10,15,594.5,258.5,1.1,16.0,785.5,591.07,452.36
2016,5,23,10,30,876.0,124.0,1.1,16.0,911.0,694.57,530.65
2016,5,23,10,45,879.5,125.5,1.1,16.5,930.5,735.09,557.98
2016,5,23,11,0,883.0,127.0,1.1,17.0,950.0,774.06,582.81
2016,5,23,11,15,886.0,127.5,1.05,17.0,962.0,810.07,605.65
2016,5,23,11,30,889.0,128.0,1.0,17.0,974.0,844.2,626.96
2016,5,23,11,45,891.0,127.5,1.0,17.0,979.0,874.58,646.36
2016,5,23,12,0,893.0,127.0,1.0,17.0,984.0,902.75,664.28
2016,5,23,12,15,892.5,127.0,1.0,17.0,982.0,926.8,679.51
2016,5,23,12,30,892.0,127.0,1.0,17.0,980.0,948.27,693.13
2016,5,23,12,45,667.5,258.0,1.0,17.0,892.5,896.05,658.83
2016,5,23,13,0,443.0,389.0,1.0,17.0,805.0,825.04,606.22
2016,5,23,13,15,632.5,275.5,1.0,17.0,857.5,908.63,668.64
2016,5,23,13,30,822.0,162.0,1.0,17.0,910.0,983.83,717.77
2016,5,23,13,45,823.5,155.5,1.05,17.0,887.5,986.59,720.1
2016,5,23,14,0,825.0,149.0,1.1,17.0,865.0,986.28,721.65
2016,5,23,14,15,816.5,147.0,1.1,17.0,834.5,977.89,717.25
2016,5,23,14,30,808.0,145.0,1.1,17.0,804.0,966.59,711.21
2016,5,23,14,45,803.0,139.0,1.15,17.0,768.5,951.52,703.73
2016,5,23,15,0,798.0,133.0,1.2,17.0,733.0,933.61,694.45
2016,5,23,15,15,784.0,130.0,1.2,17.0,691.5,907.78,679.16
2016,5,23,15,30,770.0,127.0,1.2,17.0,650.0,879.66,662.38
2016,5,23,15,45,758.0,120.5,1.25,17.0,605.5,847.31,643.37
2016,5,23,16,0,746.0,114.0,1.3,17.0,561.0,812.93,622.71
2016,5,23,16,15,723.0,109.5,1.3,16.5,512.5,773.84,598.96
2016,5,23,16,30,700.0,105.0,1.3,16.0,464.0,729.67,571.15
2016,5,23,16,45,676.0,98.0,1.3,16.0,414.5,680.97,538.38
2016,5,23,17,0,652.0,91.0,1.3,16.0,365.0,631.94,504.61
2016,5,23,17,15,611.0,85.0,1.3,15.5,314.5,571.73,462.23
2016,5,23,17,30,570.0,79.0,1.3,15.0,264.0,513.07,418.31
2016,5,23,17,45,518.0,70.0,1.3,15.0,216.0,445.55,364.87
2016,5,23,18,0,466.0,61.0,1.3,15.0,168.0,381.28,311.91
2016,5,23,18,15,383.0,51.0,1.25,14.5,124.0,302.13,245.26
2016,5,23,18,30,300.0,41.0,1.2,14.0,80.0,227.94,180.52
2016,5,23,18,45,183.5,27.0,1.2,13.5,47.5,143.61,98.26
2016,5,23,19,0,67.0,13.0,1.2,13.0,15.0,40.51,0.0
2016,5,23,19,15,33.5,6.5,1.2,12.5,7.5,6.2,0.0
2016,5,23,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,5,15,118.0,17.5,1.05,11.5,29.5,13.69,0.0
2016,5,24,5,30,236.0,35.0,1.1,12.0,59.0,27.21,17.35
2016,5,24,5,45,333.5,46.0,1.15,12.5,101.5,35.78,25.94
2016,5,24,6,0,431.0,57.0,1.2,13.0,144.0,42.99,32.77
2016,5,24,6,15,495.0,65.5,1.2,13.0,192.0,47.56,37.11
2016,5,24,6,30,559.0,74.0,1.2,13.0,240.0,51.87,41.06
2016,5,24,6,45,604.0,80.0,1.2,13.5,291.0,53.87,42.73
2016,5,24,7,0,649.0,86.0,1.2,14.0,342.0,55.73,44.2
2016,5,24,7,15,682.0,91.0,1.2,14.0,393.5,76.85,46.57
2016,5,24,7,30,715.0,96.0,1.2,14.0,445.0,119.62,67.53
2016,5,24,7,45,739.5,100.0,1.2,14.5,494.5,169.67,102.95
2016,5,24,8,0,764.0,104.0,1.2,15.0,544.0,216.8,140.65
2016,5,24,8,15,783.0,107.5,1.15,15.0,591.5,264.9,181.95
2016,5,24,8,30,802.0,111.0,1.1,15.0,639.0,314.91,225.54
2016,5,24,8,45,447.0,223.0,1.1,15.5,520.5,324.05,244.32
2016,5,24,9,0,92.0,335.0,1.1,16.0,402.0,319.96,247.29
2016,5,24,9,15,217.5,343.0,1.1,16.0,513.5,382.58,294.13
2016,5,24,9,30,343.0,351.0,1.1,16.0,625.0,457.66,350.19
2016,5,24,9,45,380.0,350.0,1.1,16.5,665.5,497.28,379.22
2016,5,24,10,0,417.0,349.0,1.1,17.0,706.0,535.01,406.84
2016,5,24,10,15,648.5,240.0,1.1,17.0,814.0,609.54,464.28
2016,5,24,10,30,880.0,131.0,1.1,17.0,922.0,703.79,534.72
2016,5,24,10,45,450.0,230.5,1.1,17.0,636.0,522.7,401.21
2016,5,24,11,0,20.0,330.0,1.1,17.0,350.0,319.16,243.39
2016,5,24,11,15,458.0,231.5,1.1,17.0,668.5,571.74,441.29
2016,5,24,11,30,896.0,133.0,1.1,17.0,987.0,854.84,638.59
2016,5,24,11,45,511.5,308.0,1.15,17.5,796.5,727.15,543.5
2016,5,24,12,0,127.0,483.0,1.2,18.0,606.0,569.06,423.87
2016,5,24,12,15,513.5,307.0,1.2,18.0,799.5,766.46,573.65
2016,5,24,12,30,900.0,131.0,1.2,18.0,993.0,959.88,703.59
2016,5,24,12,45,902.5,127.5,1.2,18.0,984.0,978.34,713.03
2016,5,24,13,0,905.0,124.0,1.2,18.0,975.0,993.95,723.09
2016,5,24,13,15,901.5,123.0,1.2,18.0,957.0,1003.29,729.28
2016,5,24,13,30,898.0,122.0,1.2,18.0,939.0,1009.54,733.72
2016,5,24,13,45,894.0,119.5,1.25,18.0,915.0,1010.64,735.96
2016,5,24,14,0,890.0,117.0,1.3,18.0,891.0,1008.6,736.39
2016,5,24,14,15,882.5,115.5,1.3,18.0,859.5,1001.06,732.59
2016,5,24,14,30,875.0,114.0,1.3,18.0,828.0,990.51,727.05
2016,5,24,14,45,867.5,110.5,1.3,18.0,791.5,974.83,718.35
2016,5,24,15,0,860.0,107.0,1.3,18.0,755.0,956.28,707.91
2016,5,24,15,15,847.0,104.5,1.3,17.5,712.5,930.89,694.36
2016,5,24,15,30,834.0,102.0,1.3,17.0,670.0,911.09,684.52
2016,5,24,15,45,820.0,98.0,1.35,17.0,624.5,878.29,665.28
2016,5,24,16,0,806.0,94.0,1.4,17.0,579.0,843.46,644.52
2016,5,24,16,15,784.5,91.0,1.4,16.5,529.5,801.53,619.06
2016,5,24,16,30,763.0,88.0,1.4,16.0,480.0,758.43,592.29
2016,5,24,16,45,520.5,124.0,1.4,16.0,379.0,587.8,469.64
2016,5,24,17,0,278.0,160.0,1.4,16.0,278.0,409.3,331.5
2016,5,24,17,15,261.0,141.0,1.4,15.5,240.0,366.35,300.01
2016,5,24,17,30,244.0,122.0,1.4,15.0,202.0,323.86,266.92
2016,5,24,17,45,385.5,88.5,1.45,15.0,189.0,378.34,312.26
2016,5,24,18,0,527.0,55.0,1.5,15.0,176.0,411.58,337.57
2016,5,24,18,15,444.5,46.5,1.45,14.5,131.0,331.88,269.77
2016,5,24,18,30,362.0,38.0,1.4,14.0,86.0,259.09,205.8
2016,5,24,18,45,233.5,26.0,1.4,13.5,52.0,168.64,118.08
2016,5,24,19,0,105.0,14.0,1.4,13.0,18.0,57.56,0.0
2016,5,24,19,15,52.5,7.0,1.35,12.5,9.0,26.43,0.0
2016,5,24,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,10.0,1.0,11.0,10.0,9.26,0.0
2016,5,25,5,30,0.0,20.0,1.0,11.0,20.0,18.55,10.16
2016,5,25,5,45,0.0,34.5,1.05,11.5,34.5,32.05,22.79
2016,5,25,6,0,0.0,49.0,1.1,12.0,49.0,45.2,34.9
2016,5,25,6,15,0.0,65.5,1.1,12.5,65.5,59.74,48.08
2016,5,25,6,30,0.0,82.0,1.1,13.0,82.0,74.13,60.88
2016,5,25,6,45,0.0,99.0,1.1,13.5,99.0,88.79,73.65
2016,5,25,7,0,0.0,116.0,1.1,14.0,116.0,103.32,86.03
2016,5,25,7,15,8.5,144.5,1.1,14.0,148.5,127.27,101.47
2016,5,25,7,30,17.0,173.0,1.1,14.0,181.0,152.58,121.36
2016,5,25,7,45,22.5,195.0,1.1,14.5,207.5,173.63,137.38
2016,5,25,8,0,28.0,217.0,1.1,15.0,234.0,187.36,147.42
2016,5,25,8,15,24.5,228.5,1.1,15.5,244.0,207.45,162.91
2016,5,25,8,30,21.0,240.0,1.1,16.0,254.0,219.02,171.45
2016,5,25,8,45,60.5,288.5,1.1,16.5,332.5,265.81,206.4
2016,5,25,9,0,100.0,337.0,1.1,17.0,411.0,324.75,250.25
2016,5,25,9,15,148.0,359.5,1.1,17.0,475.0,364.96,280.08
2016,5,25,9,30,196.0,382.0,1.1,17.0,539.0,417.45,319.14
2016,5,25,9,45,268.0,383.5,1.15,17.5,607.5,464.57,353.84
2016,5,25,10,0,340.0,385.0,1.2,18.0,676.0,524.75,397.8
2016,5,25,10,15,622.5,247.5,1.2,18.0,800.5,600.11,456.45
2016,5,25,10,30,905.0,110.0,1.2,18.0,925.0,703.16,534.04
2016,5,25,10,45,909.5,111.0,1.3,18.5,945.0,744.94,562.71
2016,5,25,11,0,914.0,112.0,1.4,19.0,965.0,785.17,589.25
2016,5,25,11,15,916.5,112.5,1.4,19.0,977.5,821.69,613.1
2016,5,25,11,30,919.0,113.0,1.4,19.0,990.0,856.22,635.46
2016,5,25,11,45,921.0,112.5,1.45,19.0,995.5,887.29,656.07
2016,5,25,12,0,923.0,112.0,1.5,19.0,1001.0,916.05,675.18
2016,5,25,12,15,922.5,112.0,1.5,19.0,998.0,940.62,690.88
2016,5,25,12,30,922.0,112.0,1.5,19.0,995.0,962.51,704.9
2016,5,25,12,45,913.5,116.0,1.5,19.0,983.0,978.0,714.85
2016,5,25,13,0,905.0,120.0,1.5,19.0,971.0,990.46,723.02
2016,5,25,13,15,901.0,119.0,1.55,19.0,953.5,999.25,729.73
2016,5,25,13,30,897.0,118.0,1.6,19.0,936.0,1004.94,734.62
2016,5,25,13,45,894.0,115.5,1.65,19.0,912.0,1006.97,737.32
2016,5,25,14,0,891.0,113.0,1.7,19.0,888.0,1005.86,738.17
2016,5,25,14,15,883.5,111.5,1.7,19.0,857.0,998.27,734.27
2016,5,25,14,30,876.0,110.0,1.7,19.0,826.0,987.67,728.61
2016,5,25,14,45,868.0,107.0,1.75,19.0,789.5,972.0,720.46
2016,5,25,15,0,860.0,104.0,1.8,19.0,753.0,953.49,710.52
2016,5,25,15,15,847.5,102.0,1.8,18.5,711.0,929.12,697.4
2016,5,25,15,30,835.0,100.0,1.8,18.0,669.0,902.35,682.66
2016,5,25,15,45,819.5,96.5,1.8,18.0,623.5,876.69,667.3
2016,5,25,16,0,804.0,93.0,1.8,18.0,578.0,841.15,645.04
2016,5,25,16,15,783.0,90.0,1.8,17.5,529.0,799.73,619.66
2016,5,25,16,30,762.0,87.0,1.8,17.0,480.0,757.11,592.95
2016,5,25,16,45,735.0,83.0,1.85,16.5,429.5,707.52,560.93
2016,5,25,17,0,708.0,79.0,1.9,16.0,379.0,657.66,527.72
2016,5,25,17,15,670.0,74.0,1.9,15.5,328.0,602.28,488.84
2016,5,25,17,30,632.0,69.0,1.9,15.0,277.0,544.77,446.47
2016,5,25,17,45,574.5,63.0,1.9,14.5,227.0,474.9,391.49
2016,5,25,18,0,517.0,57.0,1.9,14.0,177.0,408.65,337.07
2016,5,25,18,15,434.5,48.5,1.8,13.5,132.5,329.26,269.54
2016,5,25,18,30,352.0,40.0,1.7,13.0,88.0,256.67,205.34
2016,5,25,18,45,218.0,28.0,1.65,13.0,53.5,161.56,114.99
2016,5,25,19,0,84.0,16.0,1.6,13.0,19.0,67.04,0.0
2016,5,25,19,15,42.0,8.0,1.6,12.5,9.5,23.48,0.0
2016,5,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,5,15,94.5,19.5,1.1,12.0,29.5,15.27,0.44
2016,5,26,5,30,189.0,39.0,1.1,12.0,59.0,30.35,20.14
2016,5,26,5,45,280.5,52.5,1.1,12.0,100.5,40.07,29.81
2016,5,26,6,0,372.0,66.0,1.1,12.0,142.0,49.38,38.63
2016,5,26,6,15,190.5,85.0,1.05,12.0,124.5,65.92,53.7
2016,5,26,6,30,9.0,104.0,1.0,12.0,107.0,91.17,76.25
2016,5,26,6,45,15.5,123.5,1.0,12.5,129.5,107.53,90.41
2016,5,26,7,0,22.0,143.0,1.0,13.0,152.0,123.75,104.14
2016,5,26,7,15,23.0,161.5,1.0,13.5,172.0,140.54,112.23
2016,5,26,7,30,24.0,180.0,1.0,14.0,192.0,158.54,125.86
2016,5,26,7,45,47.5,212.0,1.0,14.5,238.5,181.46,142.49
2016,5,26,8,0,71.0,244.0,1.0,15.0,285.0,214.71,167.33
2016,5,26,8,15,50.0,248.5,0.95,15.5,279.0,220.5,172.02
2016,5,26,8,30,29.0,253.0,0.9,16.0,273.0,223.61,174.51
2016,5,26,8,45,28.5,267.5,0.9,16.5,288.0,238.95,185.87
2016,5,26,9,0,28.0,282.0,0.9,17.0,303.0,254.3,197.06
2016,5,26,9,15,39.5,314.0,0.9,17.5,345.5,288.92,222.71
2016,5,26,9,30,51.0,346.0,0.9,18.0,388.0,325.11,249.11
2016,5,26,9,45,82.0,379.5,0.9,18.5,449.0,374.52,285.04
2016,5,26,10,0,113.0,413.0,0.9,19.0,510.0,421.65,318.74
2016,5,26,10,15,79.0,401.5,0.9,19.0,470.5,405.29,306.04
2016,5,26,10,30,45.0,390.0,0.9,19.0,431.0,379.55,286.72
2016,5,26,10,45,56.5,413.0,0.95,19.5,465.5,412.68,310.66
2016,5,26,11,0,68.0,436.0,1.0,20.0,500.0,447.14,334.87
2016,5,26,11,15,234.0,423.5,1.0,20.0,647.0,569.74,425.41
2016,5,26,11,30,400.0,411.0,1.0,20.0,794.0,707.66,522.44
2016,5,26,11,45,418.0,396.0,1.05,20.5,798.0,728.31,535.19
2016,5,26,12,0,436.0,381.0,1.1,21.0,802.0,749.0,549.2
2016,5,26,12,15,424.5,395.0,1.1,21.0,803.5,769.34,562.21
2016,5,26,12,30,413.0,409.0,1.1,21.0,805.0,788.16,574.14
2016,5,26,12,45,643.5,275.5,1.15,21.5,885.0,891.19,648.14
2016,5,26,13,0,874.0,142.0,1.2,22.0,965.0,982.63,706.18
2016,5,26,13,15,870.5,141.0,1.2,22.0,948.0,991.89,711.23
2016,5,26,13,30,867.0,140.0,1.2,22.0,931.0,998.18,715.63
2016,5,26,13,45,864.0,137.0,1.25,22.0,907.5,999.93,718.21
2016,5,26,14,0,861.0,134.0,1.3,22.0,884.0,998.62,719.05
2016,5,26,14,15,853.5,132.0,1.3,21.5,853.5,990.88,716.53
2016,5,26,14,30,846.0,130.0,1.3,21.0,823.0,980.2,712.31
2016,5,26,14,45,836.5,127.5,1.35,21.0,786.5,972.95,709.86
2016,5,26,15,0,827.0,125.0,1.4,21.0,750.0,954.21,700.03
2016,5,26,15,15,813.5,122.5,1.4,20.5,708.5,929.02,686.71
2016,5,26,15,30,800.0,120.0,1.4,20.0,667.0,901.47,671.8
2016,5,26,15,45,782.5,116.5,1.45,20.0,621.5,866.94,651.5
2016,5,26,16,0,765.0,113.0,1.5,20.0,576.0,830.59,629.72
2016,5,26,16,15,742.0,109.0,1.5,19.5,527.0,791.52,606.32
2016,5,26,16,30,719.0,105.0,1.5,19.0,478.0,747.46,578.94
2016,5,26,16,45,689.5,100.0,1.55,18.5,427.0,696.23,546.21
2016,5,26,17,0,660.0,95.0,1.6,18.0,376.0,645.01,512.45
2016,5,26,17,15,619.0,89.0,1.6,17.5,325.0,584.45,470.06
2016,5,26,17,30,578.0,83.0,1.6,17.0,274.0,525.37,426.1
2016,5,26,17,45,519.0,75.5,1.6,16.5,224.5,454.57,371.03
2016,5,26,18,0,460.0,68.0,1.6,16.0,175.0,387.37,316.56
2016,5,26,18,15,376.0,57.0,1.55,15.0,130.5,303.93,247.26
2016,5,26,18,30,292.0,46.0,1.5,14.0,86.0,231.7,184.66
2016,5,26,18,45,173.0,31.0,1.5,13.5,52.0,145.28,104.09
2016,5,26,19,0,54.0,16.0,1.5,13.0,18.0,48.39,0.0
2016,5,26,19,15,27.0,8.0,1.45,12.5,9.0,17.86,0.0
2016,5,26,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,5,15,99.5,20.0,0.8,11.5,30.5,15.66,1.26
2016,5,27,5,30,199.0,40.0,0.8,12.0,61.0,31.14,20.89
2016,5,27,5,45,297.5,52.5,0.85,12.5,103.5,40.06,29.76
2016,5,27,6,0,396.0,65.0,0.9,13.0,146.0,48.62,37.81
2016,5,27,6,15,198.0,70.5,0.85,13.5,111.0,55.47,44.11
2016,5,27,6,30,0.0,76.0,0.8,14.0,76.0,69.33,56.4
2016,5,27,6,45,0.0,92.0,0.8,14.5,92.0,83.26,68.49
2016,5,27,7,0,0.0,108.0,0.8,15.0,108.0,97.08,80.22
2016,5,27,7,15,0.0,127.5,0.75,15.5,127.5,113.89,89.95
2016,5,27,7,30,0.0,147.0,0.7,16.0,147.0,131.02,103.41
2016,5,27,7,45,3.5,164.5,0.65,16.5,166.5,147.15,115.65
2016,5,27,8,0,7.0,182.0,0.6,17.0,186.0,163.72,128.05
2016,5,27,8,15,33.0,231.5,0.55,17.5,253.0,203.98,158.1
2016,5,27,8,30,59.0,281.0,0.5,18.0,320.0,253.32,194.64
2016,5,27,8,45,116.0,313.0,0.5,19.0,396.5,295.9,224.63
2016,5,27,9,0,173.0,345.0,0.5,20.0,473.0,352.2,264.81
2016,5,27,9,15,514.5,235.0,0.45,20.5,642.0,415.58,309.26
2016,5,27,9,30,856.0,125.0,0.4,21.0,811.0,525.65,388.64
2016,5,27,9,45,869.5,124.0,0.4,22.0,845.5,573.72,422.61
2016,5,27,10,0,883.0,123.0,0.4,23.0,880.0,621.76,455.94
2016,5,27,10,15,889.5,124.0,0.4,23.5,906.5,666.87,486.94
2016,5,27,10,30,896.0,125.0,0.4,24.0,933.0,710.97,516.32
2016,5,27,10,45,902.5,124.5,0.45,24.5,953.5,752.6,543.94
2016,5,27,11,0,909.0,124.0,0.5,25.0,974.0,792.83,568.62
2016,5,27,11,15,911.0,124.5,0.55,25.0,986.5,828.86,591.53
2016,5,27,11,30,913.0,125.0,0.6,25.0,999.0,862.89,613.13
2016,5,27,11,45,915.0,125.0,0.65,25.5,1004.0,894.35,631.85
2016,5,27,12,0,917.0,125.0,0.7,26.0,1009.0,923.57,649.12
2016,5,27,12,15,916.0,125.0,0.75,26.0,1006.0,947.71,664.53
2016,5,27,12,30,915.0,125.0,0.8,26.0,1003.0,969.21,678.43
2016,5,27,12,45,911.5,125.5,0.9,26.0,992.0,986.06,690.6
2016,5,27,13,0,908.0,126.0,1.0,26.0,981.0,999.99,701.12
2016,5,27,13,15,903.5,125.0,1.05,26.0,963.0,1008.45,707.5
2016,5,27,13,30,899.0,124.0,1.1,26.0,945.0,1013.82,712.17
2016,5,27,13,45,891.0,124.0,1.15,26.0,919.5,1013.65,713.61
2016,5,27,14,0,883.0,124.0,1.2,26.0,894.0,1010.39,713.33
2016,5,27,14,15,875.0,122.5,1.2,25.5,862.5,1002.53,710.87
2016,5,27,14,30,867.0,121.0,1.2,25.0,831.0,991.69,706.72
2016,5,27,14,45,855.0,119.5,1.25,25.0,793.5,974.06,697.89
2016,5,27,15,0,843.0,118.0,1.3,25.0,756.0,953.74,687.43
2016,5,27,15,15,829.5,115.5,1.3,24.5,714.0,936.78,679.69
2016,5,27,15,30,816.0,113.0,1.3,24.0,672.0,908.94,664.88
2016,5,27,15,45,799.0,109.5,1.35,23.5,626.0,874.54,646.4
2016,5,27,16,0,782.0,106.0,1.4,23.0,580.0,838.26,626.36
2016,5,27,16,15,759.5,102.0,1.35,22.5,530.5,795.0,599.99
2016,5,27,16,30,737.0,98.0,1.3,22.0,481.0,750.64,572.44
2016,5,27,16,45,708.5,93.5,1.3,22.0,430.5,704.09,542.21
2016,5,27,17,0,680.0,89.0,1.3,22.0,380.0,653.64,508.48
2016,5,27,17,15,640.5,83.0,1.25,21.0,329.0,593.49,468.12
2016,5,27,17,30,601.0,77.0,1.2,20.0,278.0,534.72,426.4
2016,5,27,17,45,547.0,70.0,1.15,19.5,228.5,466.96,374.7
2016,5,27,18,0,493.0,63.0,1.1,19.0,179.0,402.48,323.39
2016,5,27,18,15,412.0,53.0,1.0,18.0,134.0,322.88,258.4
2016,5,27,18,30,331.0,43.0,0.9,17.0,89.0,249.94,196.39
2016,5,27,18,45,214.0,29.5,0.85,16.0,54.5,162.03,116.25
2016,5,27,19,0,97.0,16.0,0.8,15.0,20.0,73.34,0.0
2016,5,27,19,15,48.5,8.0,0.75,14.5,10.0,26.06,0.0
2016,5,27,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,28,5,15,105.5,19.5,0.5,12.5,31.0,15.24,1.59
2016,5,28,5,30,211.0,39.0,0.4,13.0,62.0,30.31,20.18
2016,5,28,5,45,308.0,51.0,0.35,14.0,104.0,38.85,28.58
2016,5,28,6,0,405.0,63.0,0.3,15.0,146.0,47.05,36.17
2016,5,28,6,15,469.0,71.5,0.25,15.5,194.0,52.43,41.1
2016,5,28,6,30,533.0,80.0,0.2,16.0,242.0,56.52,44.7
2016,5,28,6,45,584.0,86.0,0.2,17.0,293.0,58.3,46.03
2016,5,28,7,0,635.0,92.0,0.2,18.0,344.0,59.98,47.17
2016,5,28,7,15,668.0,97.0,0.2,18.5,395.5,84.37,50.32
2016,5,28,7,30,701.0,102.0,0.2,19.0,447.0,126.4,71.24
2016,5,28,7,45,727.5,106.0,0.25,20.0,497.0,170.58,101.25
2016,5,28,8,0,754.0,110.0,0.3,21.0,547.0,223.11,141.85
2016,5,28,8,15,773.5,113.5,0.3,21.5,594.0,270.69,180.83
2016,5,28,8,30,793.0,117.0,0.3,22.0,641.0,320.25,221.8
2016,5,28,8,45,807.5,119.5,0.35,23.0,684.5,369.07,261.66
2016,5,28,9,0,822.0,122.0,0.4,24.0,728.0,418.97,301.32
2016,5,28,9,15,833.5,124.5,0.45,24.5,766.5,468.42,340.1
2016,5,28,9,30,845.0,127.0,0.5,25.0,805.0,522.42,380.8
2016,5,28,9,45,852.5,129.5,0.55,25.5,837.5,569.59,415.62
2016,5,28,10,0,860.0,132.0,0.6,26.0,870.0,616.28,449.11
2016,5,28,10,15,866.5,133.5,0.65,26.0,896.5,660.84,481.16
2016,5,28,10,30,873.0,135.0,0.7,26.0,923.0,704.44,511.88
2016,5,28,10,45,875.5,137.5,0.8,26.5,942.5,744.92,539.51
2016,5,28,11,0,878.0,140.0,0.9,27.0,962.0,783.82,564.5
2016,5,28,11,15,881.0,140.5,0.95,27.0,974.5,819.67,587.47
2016,5,28,11,30,884.0,141.0,1.0,27.0,987.0,853.67,609.19
2016,5,28,11,45,883.0,143.0,1.05,27.0,991.0,883.67,628.32
2016,5,28,12,0,882.0,145.0,1.1,27.0,995.0,911.4,646.05
2016,5,28,12,15,881.0,144.5,1.1,27.0,992.5,934.49,660.13
2016,5,28,12,30,880.0,144.0,1.1,27.0,990.0,955.05,672.7
2016,5,28,12,45,874.0,146.0,1.15,27.0,978.5,970.6,683.1
2016,5,28,13,0,868.0,148.0,1.2,27.0,967.0,983.31,691.9
2016,5,28,13,15,863.5,147.0,1.2,26.5,949.5,991.65,698.69
2016,5,28,13,30,859.0,146.0,1.2,26.0,932.0,997.02,703.83
2016,5,28,13,45,850.5,146.0,1.3,26.0,906.5,996.46,705.79
2016,5,28,14,0,842.0,146.0,1.4,26.0,881.0,1001.99,711.65
2016,5,28,14,15,833.5,144.0,1.4,25.5,850.0,993.63,708.72
2016,5,28,14,30,825.0,142.0,1.4,25.0,819.0,982.34,704.2
2016,5,28,14,45,812.5,140.0,1.4,25.0,782.0,964.31,694.17
2016,5,28,15,0,800.0,138.0,1.4,25.0,745.0,943.63,682.57
2016,5,28,15,15,786.0,135.0,1.35,24.5,703.5,917.91,668.37
2016,5,28,15,30,772.0,132.0,1.3,24.0,662.0,889.9,652.67
2016,5,28,15,45,754.0,128.0,1.3,24.0,616.5,854.99,631.78
2016,5,28,16,0,736.0,124.0,1.3,24.0,571.0,823.21,612.83
2016,5,28,16,15,712.5,119.5,1.25,23.5,522.0,779.93,586.4
2016,5,28,16,30,689.0,115.0,1.2,23.0,473.0,735.73,558.97
2016,5,28,16,45,660.0,108.5,1.2,22.5,423.0,684.06,526.19
2016,5,28,17,0,631.0,102.0,1.2,22.0,373.0,632.39,492.5
2016,5,28,17,15,589.0,95.5,1.1,21.0,322.5,571.47,450.5
2016,5,28,17,30,547.0,89.0,1.0,20.0,272.0,512.1,407.52
2016,5,28,17,45,492.5,79.5,0.95,19.5,223.5,443.02,354.94
2016,5,28,18,0,438.0,70.0,0.9,19.0,175.0,377.29,302.87
2016,5,28,18,15,357.5,59.0,0.8,18.0,131.0,296.85,237.44
2016,5,28,18,30,277.0,48.0,0.7,17.0,87.0,227.09,178.31
2016,5,28,18,45,173.0,32.5,0.65,16.0,53.5,147.44,106.34
2016,5,28,19,0,69.0,17.0,0.6,15.0,20.0,56.73,0.0
2016,5,28,19,15,34.5,8.5,0.55,14.5,10.0,21.26,0.0
2016,5,28,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,29,5,15,116.0,19.0,0.65,11.5,31.5,14.83,1.86
2016,5,29,5,30,232.0,38.0,0.6,12.0,63.0,29.5,19.6
2016,5,29,5,45,328.0,49.5,0.55,13.0,105.5,37.67,27.65
2016,5,29,6,0,424.0,61.0,0.5,14.0,148.0,46.24,35.59
2016,5,29,6,15,212.0,49.5,0.45,14.5,93.0,35.31,26.03
2016,5,29,6,30,0.0,38.0,0.4,15.0,38.0,35.28,26.02
2016,5,29,6,45,0.0,46.0,0.4,15.5,46.0,42.73,32.57
2016,5,29,7,0,0.0,54.0,0.4,16.0,54.0,50.2,38.99
2016,5,29,7,15,0.0,64.5,0.4,16.5,64.5,60.0,45.04
2016,5,29,7,30,0.0,75.0,0.4,17.0,75.0,69.82,52.91
2016,5,29,7,45,0.0,94.5,0.45,17.5,94.5,87.75,67.32
2016,5,29,8,0,0.0,114.0,0.5,18.0,114.0,105.12,81.03
2016,5,29,8,15,0.0,123.0,0.55,18.5,123.0,113.34,87.18
2016,5,29,8,30,0.0,132.0,0.6,19.0,132.0,121.57,93.32
2016,5,29,8,45,2.0,156.0,0.65,19.5,157.5,143.72,110.38
2016,5,29,9,0,4.0,180.0,0.7,20.0,183.0,166.11,127.37
2016,5,29,9,15,17.5,248.5,0.7,20.5,263.0,232.37,177.67
2016,5,29,9,30,31.0,317.0,0.7,21.0,343.0,292.11,221.57
2016,5,29,9,45,32.0,332.0,0.75,21.5,359.5,309.12,233.27
2016,5,29,10,0,33.0,347.0,0.8,22.0,376.0,326.39,245.33
2016,5,29,10,15,41.0,372.0,0.85,22.0,409.0,356.79,267.45
2016,5,29,10,30,49.0,397.0,0.9,22.0,442.0,388.31,290.14
2016,5,29,10,45,50.5,408.0,0.95,22.5,455.0,404.16,300.8
2016,5,29,11,0,52.0,419.0,1.0,23.0,468.0,420.26,311.67
2016,5,29,11,15,72.5,443.5,1.0,23.0,512.5,463.6,342.58
2016,5,29,11,30,93.0,468.0,1.0,23.0,557.0,508.84,374.26
2016,5,29,11,45,110.5,476.5,1.05,23.0,583.0,538.55,395.24
2016,5,29,12,0,128.0,485.0,1.1,23.0,609.0,571.88,418.74
2016,5,29,12,15,309.0,441.5,1.1,23.0,739.5,706.36,514.87
2016,5,29,12,30,490.0,398.0,1.1,23.0,870.0,849.24,611.76
2016,5,29,12,45,461.0,396.0,1.15,23.0,836.0,836.13,602.1
2016,5,29,13,0,432.0,394.0,1.2,23.0,802.0,820.25,592.46
2016,5,29,13,15,446.5,373.0,1.2,23.0,788.0,825.39,597.19
2016,5,29,13,30,461.0,352.0,1.2,23.0,774.0,828.47,600.42
2016,5,29,13,45,508.0,332.5,1.2,23.0,786.5,862.94,624.69
2016,5,29,14,0,555.0,313.0,1.2,23.0,799.0,895.33,647.16
2016,5,29,14,15,698.0,225.0,1.2,23.0,813.5,952.01,687.42
2016,5,29,14,30,841.0,137.0,1.2,23.0,828.0,993.03,713.65
2016,5,29,14,45,830.0,135.0,1.2,23.0,791.5,976.33,703.81
2016,5,29,15,0,819.0,133.0,1.2,23.0,755.0,956.91,693.07
2016,5,29,15,15,805.5,130.0,1.15,22.5,713.5,931.41,678.98
2016,5,29,15,30,792.0,127.0,1.1,22.0,672.0,903.54,663.39
2016,5,29,15,45,775.0,123.5,1.1,22.0,626.5,869.73,643.35
2016,5,29,16,0,758.0,120.0,1.1,22.0,581.0,834.07,621.94
2016,5,29,16,15,735.0,115.5,1.1,21.5,532.0,795.18,599.24
2016,5,29,16,30,712.0,111.0,1.1,21.0,483.0,750.77,572.29
2016,5,29,16,45,684.0,105.5,1.1,21.0,432.5,700.4,539.5
2016,5,29,17,0,656.0,100.0,1.1,21.0,382.0,649.91,505.85
2016,5,29,17,15,615.0,93.5,1.05,20.0,331.0,588.84,464.67
2016,5,29,17,30,574.0,87.0,1.0,19.0,280.0,529.21,422.01
2016,5,29,17,45,520.0,78.5,0.95,18.5,231.0,460.51,369.77
2016,5,29,18,0,466.0,70.0,0.9,18.0,182.0,395.03,317.89
2016,5,29,18,15,383.5,59.0,0.85,17.0,136.5,311.95,250.52
2016,5,29,18,30,301.0,48.0,0.8,16.0,91.0,239.8,189.42
2016,5,29,18,45,189.5,33.0,0.75,15.5,56.5,155.97,113.88
2016,5,29,19,0,78.0,18.0,0.7,15.0,22.0,62.45,0.0
2016,5,29,19,15,39.0,9.0,0.7,14.5,11.0,23.51,0.0
2016,5,29,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,5,15,129.0,19.0,0.65,11.5,33.0,14.82,2.23
2016,5,30,5,30,258.0,38.0,0.6,12.0,66.0,29.5,19.65
2016,5,30,5,45,357.0,48.0,0.6,12.5,109.5,37.25,27.36
2016,5,30,6,0,456.0,58.0,0.6,13.0,153.0,43.51,33.32
2016,5,30,6,15,228.0,68.0,0.55,13.5,115.5,48.95,38.33
2016,5,30,6,30,0.0,78.0,0.5,14.0,78.0,71.01,57.9
2016,5,30,6,45,0.0,94.5,0.5,15.0,94.5,85.32,70.12
2016,5,30,7,0,0.0,111.0,0.5,16.0,111.0,99.51,81.93
2016,5,30,7,15,0.5,131.5,0.5,16.5,132.0,117.15,92.15
2016,5,30,7,30,1.0,152.0,0.5,17.0,153.0,135.17,106.19
2016,5,30,7,45,11.0,181.0,0.5,17.5,188.0,161.43,126.15
2016,5,30,8,0,21.0,210.0,0.5,18.0,223.0,188.92,146.69
2016,5,30,8,15,27.0,234.5,0.5,18.5,252.5,205.0,158.25
2016,5,30,8,30,33.0,259.0,0.5,19.0,282.0,229.59,176.41
2016,5,30,8,45,52.5,293.5,0.55,20.0,331.5,267.34,203.78
2016,5,30,9,0,72.0,328.0,0.6,21.0,381.0,307.51,232.55
2016,5,30,9,15,129.5,356.5,0.6,21.5,458.5,355.23,266.62
2016,5,30,9,30,187.0,385.0,0.6,22.0,536.0,416.17,309.95
2016,5,30,9,45,296.0,370.5,0.65,22.5,620.0,470.12,348.63
2016,5,30,10,0,405.0,356.0,0.7,23.0,704.0,535.2,395.11
2016,5,30,10,15,315.5,399.5,0.75,23.5,676.0,542.2,398.34
2016,5,30,10,30,226.0,443.0,0.8,24.0,648.0,541.71,396.21
2016,5,30,10,45,225.0,454.0,0.85,24.5,661.5,564.47,411.49
2016,5,30,11,0,224.0,465.0,0.9,25.0,675.0,587.0,426.19
2016,5,30,11,15,231.5,470.5,0.9,25.0,690.0,611.12,442.47
2016,5,30,11,30,239.0,476.0,0.9,25.0,705.0,635.41,458.73
2016,5,30,11,45,166.5,475.0,0.95,25.5,635.0,586.01,423.32
2016,5,30,12,0,94.0,474.0,1.0,26.0,565.0,529.12,382.83
2016,5,30,12,15,104.5,477.0,1.0,26.0,577.5,548.03,396.59
2016,5,30,12,30,115.0,480.0,1.0,26.0,590.0,572.64,413.5
2016,5,30,12,45,121.5,476.0,1.05,26.0,592.0,582.61,420.82
2016,5,30,13,0,128.0,472.0,1.1,26.0,594.0,592.18,428.05
2016,5,30,13,15,253.5,436.5,1.1,26.0,671.0,693.98,500.38
2016,5,30,13,30,379.0,401.0,1.1,26.0,748.0,788.82,565.5
2016,5,30,13,45,332.5,406.5,1.15,26.0,705.5,756.05,543.07
2016,5,30,14,0,286.0,412.0,1.2,26.0,663.0,721.77,520.76
2016,5,30,14,15,311.5,389.0,1.2,26.0,653.5,727.28,526.5
2016,5,30,14,30,337.0,366.0,1.2,26.0,644.0,730.92,530.69
2016,5,30,14,45,338.0,347.5,1.2,26.0,615.5,713.47,520.3
2016,5,30,15,0,339.0,329.0,1.2,26.0,587.0,694.4,509.03
2016,5,30,15,15,579.5,222.0,1.2,25.5,634.0,817.92,600.66
2016,5,30,15,30,820.0,115.0,1.2,25.0,681.0,916.62,667.09
2016,5,30,15,45,611.0,172.0,1.2,25.0,577.5,780.08,577.95
2016,5,30,16,0,402.0,229.0,1.2,25.0,474.0,639.43,480.39
2016,5,30,16,15,371.0,214.5,1.15,24.0,426.0,573.78,438.18
2016,5,30,16,30,340.0,200.0,1.1,23.0,378.0,522.87,404.22
2016,5,30,16,45,254.0,188.5,1.1,22.5,314.0,432.05,337.9
2016,5,30,17,0,168.0,177.0,1.1,22.0,250.0,333.61,263.72
2016,5,30,17,15,154.0,156.5,1.05,21.0,217.0,295.89,236.29
2016,5,30,17,30,140.0,136.0,1.0,20.0,184.0,258.67,208.02
2016,5,30,17,45,322.5,100.0,0.95,19.5,185.0,353.6,285.94
2016,5,30,18,0,505.0,64.0,0.9,19.0,186.0,412.81,331.74
2016,5,30,18,15,423.5,54.5,0.8,18.0,140.5,332.73,265.87
2016,5,30,18,30,342.0,45.0,0.7,17.0,95.0,259.22,203.93
2016,5,30,18,45,225.0,32.0,0.6,16.5,59.5,171.22,125.5
2016,5,30,19,0,108.0,19.0,0.5,16.0,24.0,84.26,0.0
2016,5,30,19,15,54.0,9.5,0.5,15.5,12.0,29.79,0.0
2016,5,30,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,31,5,15,146.5,18.0,0.55,12.5,34.5,14.02,2.07
2016,5,31,5,30,293.0,36.0,0.5,13.0,69.0,28.69,18.91
2016,5,31,5,45,388.0,46.0,0.45,13.5,112.5,35.38,25.62
2016,5,31,6,0,483.0,56.0,0.4,14.0,156.0,41.73,31.62
2016,5,31,6,15,544.5,63.0,0.4,14.5,205.5,45.12,34.78
2016,5,31,6,30,606.0,70.0,0.4,15.0,255.0,48.34,37.64
2016,5,31,6,45,308.0,103.5,0.4,16.0,198.0,71.46,57.78
2016,5,31,7,0,10.0,137.0,0.4,17.0,141.0,119.46,98.76
2016,5,31,7,15,13.0,155.0,0.4,17.5,161.0,135.71,106.43
2016,5,31,7,30,16.0,173.0,0.4,18.0,181.0,152.87,119.23
2016,5,31,7,45,21.0,194.5,0.45,19.0,206.5,173.42,134.31
2016,5,31,8,0,26.0,216.0,0.5,20.0,232.0,194.64,149.74
2016,5,31,8,15,32.5,241.0,0.5,20.5,262.5,211.21,161.59
2016,5,31,8,30,39.0,266.0,0.5,21.0,293.0,236.67,180.23
2016,5,31,8,45,74.5,304.0,0.55,22.0,358.5,282.88,213.38
2016,5,31,9,0,110.0,342.0,0.6,23.0,424.0,333.17,249.06
2016,5,31,9,15,157.0,363.0,0.65,23.5,486.0,372.43,276.89
2016,5,31,9,30,204.0,384.0,0.7,24.0,548.0,423.83,313.43
2016,5,31,9,45,190.5,402.5,0.75,25.0,560.5,445.37,327.57
2016,5,31,10,0,177.0,421.0,0.8,26.0,573.0,465.76,340.72
2016,5,31,10,15,164.5,435.0,0.85,26.0,580.0,482.0,352.08
2016,5,31,10,30,152.0,449.0,0.9,26.0,587.0,497.2,362.56
2016,5,31,10,45,228.0,447.5,0.95,26.5,659.0,561.13,407.31
2016,5,31,11,0,304.0,446.0,1.0,27.0,731.0,627.67,452.74
2016,5,31,11,15,310.0,450.5,1.0,27.0,745.0,653.36,469.46
2016,5,31,11,30,316.0,455.0,1.0,27.0,759.0,678.99,486.38
2016,5,31,11,45,250.0,472.5,1.05,27.5,713.5,655.22,468.49
2016,5,31,12,0,184.0,490.0,1.1,28.0,668.0,625.57,446.91
2016,5,31,12,15,192.0,488.0,1.1,28.0,673.0,641.39,458.06
2016,5,31,12,30,200.0,486.0,1.1,28.0,678.0,656.9,468.58
2016,5,31,12,45,208.0,473.5,1.1,28.5,671.5,661.7,471.29
2016,5,31,13,0,216.0,461.0,1.1,29.0,665.0,665.61,473.58
2016,5,31,13,15,234.0,454.0,1.1,29.0,672.0,683.83,486.42
2016,5,31,13,30,252.0,447.0,1.1,29.0,679.0,711.39,505.05
2016,5,31,13,45,281.5,426.5,1.15,29.0,679.0,726.52,516.71
2016,5,31,14,0,311.0,406.0,1.2,29.0,679.0,740.24,527.67
2016,5,31,14,15,335.0,383.0,1.2,29.0,667.5,744.18,531.8
2016,5,31,14,30,359.0,360.0,1.2,29.0,656.0,746.2,534.86
2016,5,31,14,45,335.5,349.0,1.2,29.0,615.5,712.76,513.44
2016,5,31,15,0,312.0,338.0,1.2,29.0,575.0,678.35,491.52
2016,5,31,15,15,227.0,328.0,1.2,28.5,496.0,571.39,419.59
2016,5,31,15,30,142.0,318.0,1.2,28.0,417.0,480.4,356.42
2016,5,31,15,45,124.5,294.0,1.2,28.0,376.5,437.82,327.42
2016,5,31,16,0,107.0,270.0,1.2,28.0,336.0,381.37,287.64
2016,5,31,16,15,68.5,234.0,1.15,27.0,275.0,306.81,233.73
2016,5,31,16,30,30.0,198.0,1.1,26.0,214.0,233.7,179.13
2016,5,31,16,45,16.5,169.0,1.1,25.5,177.5,180.53,138.85
2016,5,31,17,0,3.0,140.0,1.1,25.0,141.0,139.89,107.29
2016,5,31,17,15,1.5,122.0,1.05,24.0,122.5,121.02,93.02
2016,5,31,17,30,0.0,104.0,1.0,23.0,104.0,102.15,78.33
2016,5,31,17,45,269.0,82.5,0.95,22.5,148.0,296.36,238.99
2016,5,31,18,0,538.0,61.0,0.9,22.0,192.0,430.13,341.94
2016,5,31,18,15,457.5,52.5,0.8,20.5,145.5,350.38,277.14
2016,5,31,18,30,377.0,44.0,0.7,19.0,99.0,277.06,216.38
2016,5,31,18,45,253.5,31.5,0.65,18.0,62.5,186.13,136.67
2016,5,31,19,0,130.0,19.0,0.6,17.0,26.0,94.19,2.93
2016,5,31,19,15,65.0,9.5,0.65,16.5,13.0,34.1,0.0
2016,5,31,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,4,45,14.5,4.5,0.9,11.5,5.0,0.0,0.0
2016,6,1,5,0,29.0,9.0,0.9,12.0,10.0,8.58,0.0
2016,6,1,5,15,157.5,23.5,0.9,12.5,40.0,18.48,4.85
2016,6,1,5,30,286.0,38.0,0.9,13.0,70.0,29.49,19.59
2016,6,1,5,45,380.0,48.5,0.95,14.0,114.0,37.65,27.52
2016,6,1,6,0,474.0,59.0,1.0,15.0,158.0,44.35,33.76
2016,6,1,6,15,237.0,61.0,0.95,15.5,110.5,43.74,33.38
2016,6,1,6,30,0.0,63.0,0.9,16.0,63.0,58.55,46.48
2016,6,1,6,45,0.0,76.0,0.85,16.5,76.0,70.16,56.51
2016,6,1,7,0,0.0,89.0,0.8,17.0,89.0,81.68,66.26
2016,6,1,7,15,0.0,97.0,0.8,17.5,97.0,89.07,68.89
2016,6,1,7,30,0.0,105.0,0.8,18.0,105.0,96.47,74.56
2016,6,1,7,45,0.0,126.0,0.85,19.0,126.0,114.95,88.98
2016,6,1,8,0,0.0,147.0,0.9,20.0,147.0,133.48,103.14
2016,6,1,8,15,1.5,162.0,0.9,20.5,163.0,147.38,113.51
2016,6,1,8,30,3.0,177.0,0.9,21.0,179.0,161.49,123.97
2016,6,1,8,45,8.0,208.0,0.9,21.5,214.0,190.68,145.95
2016,6,1,9,0,13.0,239.0,0.9,22.0,249.0,220.51,168.05
2016,6,1,9,15,15.0,256.5,0.9,22.5,268.5,238.17,180.69
2016,6,1,9,30,17.0,274.0,0.9,23.0,288.0,256.13,193.47
2016,6,1,9,45,21.5,301.5,0.9,23.5,319.5,284.38,213.77
2016,6,1,10,0,26.0,329.0,0.9,24.0,351.0,307.26,229.82
2016,6,1,10,15,36.5,361.5,0.9,24.5,394.0,345.12,256.67
2016,6,1,10,30,47.0,394.0,0.9,25.0,437.0,384.43,284.05
2016,6,1,10,45,55.0,414.0,0.95,25.5,465.0,412.59,303.35
2016,6,1,11,0,63.0,434.0,1.0,26.0,493.0,441.72,323.23
2016,6,1,11,15,143.5,456.5,1.0,26.0,594.0,529.82,385.9
2016,6,1,11,30,224.0,479.0,1.0,26.0,695.0,625.86,451.88
2016,6,1,11,45,290.0,460.0,1.05,26.5,740.5,677.77,486.86
2016,6,1,12,0,356.0,441.0,1.1,27.0,786.0,732.87,523.88
2016,6,1,12,15,252.0,464.0,1.1,27.0,708.0,676.25,483.71
2016,6,1,12,30,148.0,487.0,1.1,27.0,630.0,609.8,437.29
2016,6,1,12,45,148.5,479.0,1.15,27.0,621.5,610.95,439.37
2016,6,1,13,0,149.0,471.0,1.2,27.0,613.0,611.27,440.32
2016,6,1,13,15,134.5,462.0,1.2,26.5,588.5,595.2,430.31
2016,6,1,13,30,120.0,453.0,1.2,26.0,564.0,578.01,419.61
2016,6,1,13,45,185.5,437.5,1.2,26.0,603.5,632.15,459.13
2016,6,1,14,0,251.0,422.0,1.2,26.0,643.0,697.68,504.92
2016,6,1,14,15,250.5,407.0,1.15,26.0,621.0,686.19,497.03
2016,6,1,14,30,250.0,392.0,1.1,26.0,599.0,673.38,489.07
2016,6,1,14,45,369.0,335.0,1.1,26.0,625.0,730.29,532.02
2016,6,1,15,0,488.0,278.0,1.1,26.0,651.0,796.45,579.43
2016,6,1,15,15,496.0,254.5,1.05,25.5,615.5,774.76,566.77
2016,6,1,15,30,504.0,231.0,1.0,25.0,580.0,750.54,553.36
2016,6,1,15,45,363.0,250.0,0.95,25.0,492.5,620.38,463.14
2016,6,1,16,0,222.0,269.0,0.9,25.0,405.0,496.99,375.06
2016,6,1,16,15,133.0,238.5,0.85,24.5,318.0,381.66,291.9
2016,6,1,16,30,44.0,208.0,0.8,24.0,231.0,257.22,198.07
2016,6,1,16,45,246.0,172.0,0.8,23.5,281.0,405.65,317.86
2016,6,1,17,0,448.0,136.0,0.8,23.0,331.0,527.2,411.63
2016,6,1,17,15,399.5,130.0,0.75,22.0,287.5,469.62,369.12
2016,6,1,17,30,351.0,124.0,0.7,21.0,244.0,414.71,328.92
2016,6,1,17,45,322.0,106.5,0.65,20.5,202.0,361.83,288.72
2016,6,1,18,0,293.0,89.0,0.6,20.0,160.0,310.59,248.23
2016,6,1,18,15,242.0,71.5,0.6,19.0,121.5,237.96,189.84
2016,6,1,18,30,191.0,54.0,0.6,18.0,83.0,180.56,141.62
2016,6,1,18,45,117.0,37.0,0.65,17.0,52.5,117.0,85.64
2016,6,1,19,0,43.0,20.0,0.7,16.0,22.0,45.59,2.67
2016,6,1,19,15,21.5,10.0,0.7,15.5,11.0,17.84,0.0
2016,6,1,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
