Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,4,45,15.0,4.5,0.75,10.5,5.0,0.0,0.0
2016,6,2,5,0,30.0,9.0,0.7,11.0,10.0,8.58,0.0
2016,6,2,5,15,155.5,24.0,0.65,11.5,40.5,18.87,5.41
2016,6,2,5,30,281.0,39.0,0.6,12.0,71.0,30.28,20.4
2016,6,2,5,45,376.5,49.5,0.55,13.0,115.0,38.54,28.46
2016,6,2,6,0,472.0,60.0,0.5,14.0,159.0,45.21,34.7
2016,6,2,6,15,236.0,63.0,0.45,14.5,112.5,45.2,34.85
2016,6,2,6,30,0.0,66.0,0.4,15.0,66.0,61.1,48.94
2016,6,2,6,45,0.0,80.0,0.4,15.5,80.0,73.52,59.66
2016,6,2,7,0,0.0,94.0,0.4,16.0,94.0,85.83,70.08
2016,6,2,7,15,0.0,114.0,0.35,16.5,114.0,103.17,80.69
2016,6,2,7,30,0.0,134.0,0.3,17.0,134.0,120.67,94.4
2016,6,2,7,45,7.5,168.0,0.3,18.0,172.5,150.68,117.34
2016,6,2,8,0,15.0,202.0,0.3,19.0,211.0,181.53,140.33
2016,6,2,8,15,17.5,220.5,0.3,19.5,232.0,199.71,153.55
2016,6,2,8,30,20.0,239.0,0.3,20.0,253.0,218.24,166.98
2016,6,2,8,45,68.0,291.0,0.35,21.0,341.0,270.92,204.91
2016,6,2,9,0,116.0,343.0,0.4,22.0,429.0,329.06,246.26
2016,6,2,9,15,112.0,361.5,0.45,22.5,448.0,351.51,262.09
2016,6,2,9,30,108.0,380.0,0.5,23.0,467.0,380.46,282.56
2016,6,2,9,45,502.5,254.0,0.55,24.0,683.0,481.99,356.72
2016,6,2,10,0,897.0,128.0,0.6,25.0,899.0,636.08,465.44
2016,6,2,10,15,713.0,235.5,0.65,25.5,860.0,648.74,471.12
2016,6,2,10,30,529.0,343.0,0.7,26.0,821.0,652.83,471.12
2016,6,2,10,45,478.5,366.5,0.75,26.5,806.5,663.44,477.48
2016,6,2,11,0,428.0,390.0,0.8,27.0,792.0,669.75,480.56
2016,6,2,11,15,674.5,262.0,0.8,27.0,904.5,769.76,551.92
2016,6,2,11,30,921.0,134.0,0.8,27.0,1017.0,878.76,622.45
2016,6,2,11,45,920.5,135.0,0.85,27.5,1022.0,909.31,639.44
2016,6,2,12,0,920.0,136.0,0.9,28.0,1027.0,937.52,655.94
2016,6,2,12,15,693.0,261.0,0.9,28.0,931.5,885.46,622.86
2016,6,2,12,30,466.0,386.0,0.9,28.0,836.0,815.99,573.83
2016,6,2,12,45,460.5,389.5,0.9,28.5,830.0,829.67,582.27
2016,6,2,13,0,455.0,393.0,0.9,29.0,824.0,841.56,588.55
2016,6,2,13,15,467.5,373.5,0.9,29.0,809.5,846.59,592.64
2016,6,2,13,30,480.0,354.0,0.9,29.0,795.0,849.49,595.57
2016,6,2,13,45,335.0,392.5,0.95,29.0,696.5,744.08,526.32
2016,6,2,14,0,190.0,431.0,1.0,29.0,598.0,634.87,453.01
2016,6,2,14,15,214.5,411.5,1.0,29.0,594.0,642.74,460.87
2016,6,2,14,30,239.0,392.0,1.0,29.0,590.0,649.33,466.82
2016,6,2,14,45,263.5,368.0,1.0,29.0,577.5,663.19,477.54
2016,6,2,15,0,288.0,344.0,1.0,29.0,565.0,661.89,478.45
2016,6,2,15,15,318.5,316.0,1.0,28.5,547.5,659.71,480.17
2016,6,2,15,30,349.0,288.0,1.0,28.0,530.0,654.9,480.21
2016,6,2,15,45,272.5,280.0,1.0,27.5,461.0,571.95,423.96
2016,6,2,16,0,196.0,272.0,1.0,27.0,392.0,477.26,358.43
2016,6,2,16,15,155.5,249.0,1.0,26.5,339.5,413.74,314.24
2016,6,2,16,30,115.0,226.0,1.0,26.0,287.0,351.68,269.57
2016,6,2,16,45,79.5,197.0,1.0,25.5,237.5,275.41,213.11
2016,6,2,17,0,44.0,168.0,1.0,25.0,188.0,214.02,166.25
2016,6,2,17,15,38.0,148.0,0.95,24.0,163.5,187.63,146.71
2016,6,2,17,30,32.0,128.0,0.9,23.0,139.0,161.43,126.63
2016,6,2,17,45,288.5,95.0,0.85,22.0,168.0,325.68,261.77
2016,6,2,18,0,545.0,62.0,0.8,21.0,197.0,436.88,347.83
2016,6,2,18,15,466.5,53.5,0.75,20.0,150.0,357.81,283.43
2016,6,2,18,30,388.0,45.0,0.7,19.0,103.0,284.94,222.89
2016,6,2,18,45,270.0,32.5,0.65,18.0,66.0,195.76,145.29
2016,6,2,19,0,152.0,20.0,0.6,17.0,29.0,106.3,21.32
2016,6,2,19,15,76.0,10.0,0.55,16.5,14.5,39.01,0.0
2016,6,2,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,6,3,4,45,26.0,5.0,0.1,14.5,5.5,0.0,0.0
2016,6,3,5,0,52.0,10.0,0.1,15.0,11.0,9.53,0.0
2016,6,3,5,15,188.5,23.0,0.1,15.0,42.0,18.51,5.32
2016,6,3,5,30,325.0,36.0,0.1,15.0,73.0,28.6,18.78
2016,6,3,5,45,415.5,45.5,0.1,15.5,117.5,34.85,25.0
2016,6,3,6,0,506.0,55.0,0.1,16.0,162.0,40.78,30.57
2016,6,3,6,15,566.0,62.0,0.1,16.5,211.5,44.23,33.75
2016,6,3,6,30,626.0,69.0,0.1,17.0,261.0,47.51,36.62
2016,6,3,6,45,667.5,74.5,0.1,17.5,313.0,49.37,38.13
2016,6,3,7,0,709.0,80.0,0.1,18.0,365.0,51.1,39.45
2016,6,3,7,15,739.5,84.0,0.1,19.0,417.0,86.36,48.58
2016,6,3,7,30,770.0,88.0,0.1,20.0,469.0,130.57,70.96
2016,6,3,7,45,724.0,106.5,0.1,21.5,494.5,173.62,102.94
2016,6,3,8,0,678.0,125.0,0.1,23.0,520.0,217.68,139.34
2016,6,3,8,15,544.5,190.5,0.15,24.0,525.0,274.73,189.33
2016,6,3,8,30,411.0,256.0,0.2,25.0,530.0,316.3,225.47
2016,6,3,8,45,477.5,247.5,0.25,26.0,585.5,356.73,254.95
2016,6,3,9,0,544.0,239.0,0.3,27.0,641.0,403.47,289.07
2016,6,3,9,15,719.5,173.5,0.3,28.0,734.5,456.15,326.53
2016,6,3,9,30,895.0,108.0,0.3,29.0,828.0,533.46,380.91
2016,6,3,9,45,909.5,105.5,0.35,30.0,863.0,582.29,415.08
2016,6,3,10,0,924.0,103.0,0.4,31.0,898.0,631.12,448.36
2016,6,3,10,15,929.0,104.0,0.45,31.5,924.5,676.75,479.32
2016,6,3,10,30,934.0,105.0,0.5,32.0,951.0,721.2,508.68
2016,6,3,10,45,936.5,106.5,0.55,32.5,970.0,762.93,534.75
2016,6,3,11,0,939.0,108.0,0.6,33.0,989.0,802.93,558.46
2016,6,3,11,15,941.0,108.5,0.65,33.0,1001.5,839.78,581.16
2016,6,3,11,30,943.0,109.0,0.7,33.0,1014.0,874.57,602.53
2016,6,3,11,45,942.0,110.0,0.75,33.0,1018.5,905.08,621.27
2016,6,3,12,0,941.0,111.0,0.8,33.0,1023.0,933.14,638.56
2016,6,3,12,15,940.5,111.5,0.85,33.0,1020.5,958.62,654.35
2016,6,3,12,30,940.0,112.0,0.9,33.0,1018.0,981.45,668.62
2016,6,3,12,45,926.5,118.5,0.95,33.0,1004.5,995.04,677.52
2016,6,3,13,0,913.0,125.0,1.0,33.0,991.0,1005.48,684.78
2016,6,3,13,15,909.0,124.5,1.0,32.5,973.5,1015.11,692.17
2016,6,3,13,30,905.0,124.0,1.0,32.0,956.0,1021.66,697.88
2016,6,3,13,45,899.5,122.5,1.05,32.0,931.0,1022.62,699.97
2016,6,3,14,0,894.0,121.0,1.1,32.0,906.0,1020.45,700.39
2016,6,3,14,15,771.5,181.0,1.1,32.0,841.5,973.14,672.91
2016,6,3,14,30,649.0,241.0,1.1,32.0,777.0,922.29,643.28
2016,6,3,14,45,752.5,177.5,1.1,32.0,773.5,954.23,664.8
2016,6,3,15,0,856.0,114.0,1.1,32.0,770.0,965.01,672.26
2016,6,3,15,15,843.0,111.5,1.1,31.5,728.0,940.07,659.58
2016,6,3,15,30,830.0,109.0,1.1,31.0,686.0,920.97,650.91
2016,6,3,15,45,811.5,107.0,1.1,30.5,639.5,886.85,632.66
2016,6,3,16,0,793.0,105.0,1.1,30.0,593.0,850.9,613.15
2016,6,3,16,15,771.0,101.5,1.05,29.5,544.0,808.55,588.46
2016,6,3,16,30,749.0,98.0,1.0,29.0,495.0,765.04,562.63
2016,6,3,16,45,468.0,138.0,1.0,28.5,378.0,559.85,423.67
2016,6,3,17,0,187.0,178.0,1.0,28.0,261.0,349.63,268.81
2016,6,3,17,15,173.0,158.0,0.95,27.0,227.0,311.8,242.92
2016,6,3,17,30,159.0,138.0,0.9,26.0,193.0,274.45,215.46
2016,6,3,17,45,330.0,101.5,0.85,25.5,191.5,361.5,285.12
2016,6,3,18,0,501.0,65.0,0.8,25.0,190.0,413.8,324.7
2016,6,3,18,15,424.0,56.0,0.75,23.5,144.5,336.78,263.78
2016,6,3,18,30,347.0,47.0,0.7,22.0,99.0,265.81,205.95
2016,6,3,18,45,235.0,33.5,0.65,21.0,63.0,178.42,131.33
2016,6,3,19,0,123.0,20.0,0.6,20.0,27.0,94.12,23.82
2016,6,3,19,15,61.5,10.0,0.6,19.5,13.5,33.45,0.0
2016,6,3,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,0.55,18.0,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,0.6,18.0,5.0,4.77,0.0
2016,6,4,5,15,7.5,21.0,0.55,18.0,22.0,19.17,5.74
2016,6,4,5,30,15.0,37.0,0.5,18.0,39.0,32.88,22.06
2016,6,4,5,45,34.0,57.0,0.5,18.5,63.5,49.32,37.07
2016,6,4,6,0,53.0,77.0,0.5,19.0,88.0,65.44,51.47
2016,6,4,6,15,66.0,98.5,0.5,19.0,116.0,82.29,66.34
2016,6,4,6,30,79.0,120.0,0.5,19.0,144.0,98.81,80.63
2016,6,4,6,45,90.0,141.0,0.55,19.5,173.5,114.69,93.9
2016,6,4,7,0,101.0,162.0,0.6,20.0,203.0,123.36,100.8
2016,6,4,7,15,64.0,173.0,0.6,20.0,200.5,143.47,110.46
2016,6,4,7,30,27.0,184.0,0.6,20.0,198.0,154.78,119.49
2016,6,4,7,45,113.5,219.0,0.6,20.5,284.5,188.9,141.84
2016,6,4,8,0,200.0,254.0,0.6,21.0,371.0,239.67,177.04
2016,6,4,8,15,278.5,262.0,0.6,21.0,439.0,270.92,198.59
2016,6,4,8,30,357.0,270.0,0.6,21.0,507.0,317.86,233.13
2016,6,4,8,45,185.0,255.0,0.6,21.5,378.5,276.79,207.03
2016,6,4,9,0,13.0,240.0,0.6,22.0,250.0,221.39,167.82
2016,6,4,9,15,14.5,255.0,0.6,22.0,267.0,236.69,179.39
2016,6,4,9,30,16.0,270.0,0.6,22.0,284.0,252.22,190.7
2016,6,4,9,45,29.5,318.0,0.65,22.5,343.5,296.29,222.87
2016,6,4,10,0,43.0,366.0,0.7,23.0,403.0,348.14,260.01
2016,6,4,10,15,160.0,399.5,0.7,23.0,543.5,450.1,334.12
2016,6,4,10,30,277.0,433.0,0.7,23.0,684.0,563.07,413.46
2016,6,4,10,45,178.0,440.5,0.75,23.5,603.0,519.69,380.59
2016,6,4,11,0,79.0,448.0,0.8,24.0,522.0,465.97,341.14
2016,6,4,11,15,152.0,463.5,0.85,24.5,609.0,542.58,395.82
2016,6,4,11,30,225.0,479.0,0.9,25.0,696.0,626.61,453.16
2016,6,4,11,45,202.0,484.5,0.95,25.5,680.0,624.68,450.09
2016,6,4,12,0,179.0,490.0,1.0,26.0,664.0,621.06,446.71
2016,6,4,12,15,194.0,487.5,1.0,26.5,675.5,642.61,460.78
2016,6,4,12,30,209.0,485.0,1.0,27.0,687.0,664.15,474.51
2016,6,4,12,45,234.5,475.0,1.0,27.5,699.5,688.08,490.11
2016,6,4,13,0,260.0,465.0,1.0,28.0,712.0,719.27,510.18
2016,6,4,13,15,173.0,453.0,1.0,28.0,616.0,623.45,445.33
2016,6,4,13,30,86.0,441.0,1.0,28.0,520.0,521.83,375.76
2016,6,4,13,45,206.0,422.0,1.05,28.5,605.0,636.25,457.5
2016,6,4,14,0,326.0,403.0,1.1,29.0,690.0,752.04,535.57
2016,6,4,14,15,280.0,398.5,1.1,29.0,639.0,706.37,504.26
2016,6,4,14,30,234.0,394.0,1.1,29.0,588.0,646.57,465.06
2016,6,4,14,45,187.5,378.5,1.1,29.0,529.5,586.53,425.0
2016,6,4,15,0,141.0,363.0,1.1,29.0,471.0,526.4,384.04
2016,6,4,15,15,479.0,237.0,1.1,28.5,575.5,739.82,540.89
2016,6,4,15,30,817.0,111.0,1.1,28.0,680.0,911.53,655.27
2016,6,4,15,45,801.5,108.0,1.1,28.0,635.0,879.29,634.22
2016,6,4,16,0,786.0,105.0,1.1,28.0,590.0,845.13,614.34
2016,6,4,16,15,599.0,146.0,1.05,27.0,498.0,715.56,532.19
2016,6,4,16,30,412.0,187.0,1.0,26.0,406.0,583.44,441.68
2016,6,4,16,45,550.5,138.0,1.0,25.5,399.5,627.18,479.14
2016,6,4,17,0,689.0,89.0,1.0,25.0,393.0,665.55,508.63
2016,6,4,17,15,652.0,83.5,0.95,24.0,342.0,607.54,469.95
2016,6,4,17,30,615.0,78.0,0.9,23.0,291.0,550.68,431.15
2016,6,4,17,45,563.0,71.0,0.85,22.5,241.5,483.48,381.36
2016,6,4,18,0,511.0,64.0,0.8,22.0,192.0,419.36,331.86
2016,6,4,18,15,437.0,55.0,0.7,21.0,147.0,343.62,271.56
2016,6,4,18,30,363.0,46.0,0.6,20.0,102.0,273.72,213.58
2016,6,4,18,45,252.5,33.0,0.55,19.0,65.5,188.49,140.3
2016,6,4,19,0,142.0,20.0,0.5,18.0,29.0,102.85,32.35
2016,6,4,19,15,71.0,10.0,0.45,17.5,14.5,37.24,0.0
2016,6,4,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,4,45,32.0,4.5,0.65,12.5,5.5,0.0,0.0
2016,6,5,5,0,64.0,9.0,0.6,13.0,11.0,8.58,0.0
2016,6,5,5,15,192.0,22.5,0.55,13.5,42.0,17.97,5.39
2016,6,5,5,30,320.0,36.0,0.5,14.0,73.0,28.53,18.79
2016,6,5,5,45,409.0,45.5,0.45,14.5,116.5,34.78,25.02
2016,6,5,6,0,498.0,55.0,0.4,15.0,160.0,40.72,30.61
2016,6,5,6,15,249.0,70.5,0.4,15.5,123.0,50.76,39.64
2016,6,5,6,30,0.0,86.0,0.4,16.0,86.0,77.51,63.12
2016,6,5,6,45,0.0,103.0,0.4,16.5,103.0,92.12,75.56
2016,6,5,7,0,0.0,120.0,0.4,17.0,120.0,106.61,87.65
2016,6,5,7,15,0.0,125.5,0.4,17.5,125.5,112.48,87.91
2016,6,5,7,30,0.0,131.0,0.4,18.0,131.0,118.24,92.08
2016,6,5,7,45,7.0,165.0,0.45,19.0,169.0,148.23,115.11
2016,6,5,8,0,14.0,199.0,0.5,20.0,207.0,179.0,138.13
2016,6,5,8,15,15.5,215.5,0.5,20.5,225.5,195.23,149.92
2016,6,5,8,30,17.0,232.0,0.5,21.0,244.0,211.68,161.83
2016,6,5,8,45,31.5,270.5,0.55,22.0,293.5,242.71,184.17
2016,6,5,9,0,46.0,309.0,0.6,23.0,343.0,282.87,212.98
2016,6,5,9,15,103.0,348.0,0.6,23.5,429.5,344.2,256.85
2016,6,5,9,30,160.0,387.0,0.6,24.0,516.0,404.78,299.5
2016,6,5,9,45,147.0,403.5,0.65,24.5,525.5,422.92,311.67
2016,6,5,10,0,134.0,420.0,0.7,25.0,535.0,439.95,323.12
2016,6,5,10,15,224.0,421.0,0.75,25.0,621.5,507.98,371.97
2016,6,5,10,30,314.0,422.0,0.8,25.0,708.0,578.66,421.77
2016,6,5,10,45,368.0,407.5,0.85,25.5,748.5,622.78,451.85
2016,6,5,11,0,422.0,393.0,0.9,26.0,789.0,667.74,482.47
2016,6,5,11,15,678.5,253.0,0.95,26.0,900.0,764.93,553.17
2016,6,5,11,30,935.0,113.0,1.0,26.0,1011.0,871.68,623.62
2016,6,5,11,45,935.0,114.0,1.05,26.0,1016.0,902.85,642.54
2016,6,5,12,0,935.0,115.0,1.1,26.0,1021.0,931.65,660.91
2016,6,5,12,15,935.0,115.0,1.1,26.0,1019.0,957.05,676.36
2016,6,5,12,30,935.0,115.0,1.1,26.0,1017.0,979.83,690.22
2016,6,5,12,45,928.0,117.5,1.15,26.5,1006.0,995.66,699.38
2016,6,5,13,0,921.0,120.0,1.2,27.0,995.0,1008.48,706.83
2016,6,5,13,15,657.5,253.0,1.2,26.5,872.0,913.01,649.02
2016,6,5,13,30,394.0,386.0,1.2,26.0,749.0,796.96,569.89
2016,6,5,13,45,382.0,386.0,1.2,26.0,730.5,783.84,563.12
2016,6,5,14,0,370.0,386.0,1.2,26.0,712.0,777.8,559.66
2016,6,5,14,15,328.5,384.5,1.2,26.0,667.0,739.54,534.39
2016,6,5,14,30,287.0,383.0,1.2,26.0,622.0,700.24,508.46
2016,6,5,14,45,263.0,369.5,1.2,26.0,581.0,664.4,485.26
2016,6,5,15,0,239.0,356.0,1.2,26.0,540.0,613.73,451.86
2016,6,5,15,15,157.5,332.0,1.2,25.5,450.5,509.48,379.6
2016,6,5,15,30,76.0,308.0,1.2,25.0,361.0,392.59,295.81
2016,6,5,15,45,51.0,269.0,1.2,25.0,303.5,327.16,248.54
2016,6,5,16,0,26.0,230.0,1.2,25.0,246.0,249.63,190.61
2016,6,5,16,15,16.5,201.0,1.15,24.5,211.0,211.63,162.42
2016,6,5,16,30,7.0,172.0,1.1,24.0,176.0,173.93,133.72
2016,6,5,16,45,3.5,145.5,1.1,23.5,147.5,144.2,110.99
2016,6,5,17,0,0.0,119.0,1.1,23.0,119.0,114.58,87.86
2016,6,5,17,15,0.0,104.0,1.05,22.0,104.0,99.95,76.69
2016,6,5,17,30,0.0,89.0,1.0,21.0,89.0,85.27,65.18
2016,6,5,17,45,0.0,74.0,0.95,20.5,74.0,70.51,53.22
2016,6,5,18,0,0.0,59.0,0.9,20.0,59.0,55.64,40.92
2016,6,5,18,15,0.0,45.0,0.8,19.0,45.0,41.82,29.34
2016,6,5,18,30,0.0,31.0,0.7,18.0,31.0,28.78,18.23
2016,6,5,18,45,0.0,20.0,0.65,17.0,20.0,18.55,9.21
2016,6,5,19,0,0.0,9.0,0.6,16.0,9.0,8.33,0.0
2016,6,5,19,15,0.0,4.5,0.6,15.5,4.5,4.29,0.0
2016,6,5,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,4,45,29.5,5.0,0.8,11.5,5.5,0.0,0.0
2016,6,6,5,0,59.0,10.0,0.8,12.0,11.0,9.53,0.0
2016,6,6,5,15,186.0,22.5,0.8,12.5,41.5,17.95,5.53
2016,6,6,5,30,313.0,35.0,0.8,13.0,72.0,27.55,18.03
2016,6,6,5,45,402.0,44.5,0.85,14.0,115.5,33.84,24.22
2016,6,6,6,0,491.0,54.0,0.9,15.0,159.0,39.81,29.77
2016,6,6,6,15,245.5,75.5,0.85,15.5,128.0,54.48,42.91
2016,6,6,6,30,0.0,97.0,0.8,16.0,97.0,86.11,70.65
2016,6,6,6,45,2.5,115.5,0.8,16.5,116.5,101.77,83.97
2016,6,6,7,0,5.0,134.0,0.8,17.0,136.0,117.29,96.92
2016,6,6,7,15,11.5,155.0,0.75,17.5,160.5,135.84,106.75
2016,6,6,7,30,18.0,176.0,0.7,18.0,185.0,155.52,121.5
2016,6,6,7,45,12.5,180.5,0.7,18.5,187.0,161.41,125.64
2016,6,6,8,0,7.0,185.0,0.7,19.0,189.0,166.37,129.14
2016,6,6,8,15,7.5,194.5,0.7,19.5,199.5,176.1,136.14
2016,6,6,8,30,8.0,204.0,0.7,20.0,210.0,185.82,143.07
2016,6,6,8,45,11.0,223.0,0.75,20.5,231.5,204.45,156.84
2016,6,6,9,0,14.0,242.0,0.8,21.0,253.0,223.48,170.77
2016,6,6,9,15,16.5,263.0,0.8,21.5,276.5,244.41,185.93
2016,6,6,9,30,19.0,284.0,0.8,22.0,300.0,265.73,201.19
2016,6,6,9,45,71.5,351.0,0.85,22.5,412.5,346.09,260.24
2016,6,6,10,0,124.0,418.0,0.9,23.0,525.0,432.49,321.9
2016,6,6,10,15,126.5,432.5,0.95,23.5,544.5,456.12,337.6
2016,6,6,10,30,129.0,447.0,1.0,24.0,564.0,480.08,353.83
2016,6,6,10,45,126.5,457.0,1.05,24.5,574.0,497.02,364.92
2016,6,6,11,0,124.0,467.0,1.1,25.0,584.0,513.78,375.84
2016,6,6,11,15,248.5,447.0,1.1,25.0,685.0,601.84,439.19
2016,6,6,11,30,373.0,427.0,1.1,25.0,786.0,700.32,507.41
2016,6,6,11,45,408.0,419.5,1.1,25.0,814.0,741.03,534.24
2016,6,6,12,0,443.0,412.0,1.1,25.0,842.0,783.61,562.59
2016,6,6,12,15,440.0,410.5,1.1,25.0,836.5,797.89,571.57
2016,6,6,12,30,437.0,409.0,1.1,25.0,831.0,810.63,579.87
2016,6,6,12,45,340.0,439.5,1.15,25.0,766.0,759.09,544.66
2016,6,6,13,0,243.0,470.0,1.2,25.0,701.0,707.78,509.42
2016,6,6,13,15,287.0,450.5,1.2,25.0,718.5,740.53,533.36
2016,6,6,13,30,331.0,431.0,1.2,25.0,736.0,772.53,555.86
2016,6,6,13,45,295.0,427.0,1.2,25.0,693.5,740.35,534.13
2016,6,6,14,0,259.0,423.0,1.2,25.0,651.0,706.6,511.84
2016,6,6,14,15,297.5,396.5,1.2,24.5,650.0,721.6,525.31
2016,6,6,14,30,336.0,370.0,1.2,24.0,649.0,734.64,537.1
2016,6,6,14,45,383.0,334.0,1.2,24.0,638.5,743.34,545.5
2016,6,6,15,0,430.0,298.0,1.2,24.0,628.0,762.45,560.67
2016,6,6,15,15,285.5,310.0,1.15,23.5,524.5,621.66,463.16
2016,6,6,15,30,141.0,322.0,1.1,23.0,421.0,483.87,364.78
2016,6,6,15,45,239.5,286.0,1.1,23.0,440.0,548.74,416.29
2016,6,6,16,0,338.0,250.0,1.1,23.0,459.0,593.53,451.54
2016,6,6,16,15,225.5,239.5,1.1,22.5,374.0,463.54,357.35
2016,6,6,16,30,113.0,229.0,1.1,22.0,289.0,353.45,274.97
2016,6,6,16,45,85.5,202.0,1.1,21.5,245.0,286.1,224.99
2016,6,6,17,0,58.0,175.0,1.1,21.0,201.0,233.17,184.39
2016,6,6,17,15,52.0,154.0,1.1,20.0,175.0,205.13,163.43
2016,6,6,17,30,46.0,133.0,1.1,19.0,149.0,177.2,141.85
2016,6,6,17,45,278.0,98.5,1.1,18.5,171.0,311.09,254.4
2016,6,6,18,0,510.0,64.0,1.1,18.0,193.0,419.8,340.31
2016,6,6,18,15,435.5,55.0,1.1,17.5,148.0,343.71,277.0
2016,6,6,18,30,361.0,46.0,1.1,17.0,103.0,273.54,217.51
2016,6,6,18,45,254.5,34.0,1.1,16.5,67.0,188.81,143.52
2016,6,6,19,0,148.0,22.0,1.1,16.0,31.0,109.72,44.79
2016,6,6,19,15,74.0,11.0,1.1,15.5,15.5,39.54,0.0
2016,6,6,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,7,4,45,23.0,5.0,0.7,13.0,5.5,0.0,0.0
2016,6,7,5,0,46.0,10.0,0.7,13.0,11.0,9.53,0.0
2016,6,7,5,15,163.0,23.5,0.7,13.5,40.0,18.43,5.89
2016,6,7,5,30,280.0,37.0,0.7,14.0,69.0,29.4,19.54
2016,6,7,5,45,371.5,46.5,0.7,14.5,111.5,35.6,25.72
2016,6,7,6,0,463.0,56.0,0.7,15.0,154.0,41.49,31.27
2016,6,7,6,15,522.0,63.0,0.65,15.5,202.0,44.89,34.42
2016,6,7,6,30,581.0,70.0,0.6,16.0,250.0,48.11,37.26
2016,6,7,6,45,295.0,103.5,0.6,16.5,195.5,71.29,57.51
2016,6,7,7,0,9.0,137.0,0.6,17.0,141.0,119.54,98.89
2016,6,7,7,15,21.0,162.5,0.6,17.5,172.5,141.84,111.29
2016,6,7,7,30,33.0,188.0,0.6,18.0,204.0,158.16,122.9
2016,6,7,7,45,30.5,203.5,0.6,18.5,220.0,173.96,134.7
2016,6,7,8,0,28.0,219.0,0.6,19.0,236.0,189.52,146.34
2016,6,7,8,15,35.0,244.0,0.6,19.5,266.5,214.25,164.68
2016,6,7,8,30,42.0,269.0,0.6,20.0,297.0,240.0,183.59
2016,6,7,8,45,38.5,282.0,0.65,21.0,309.0,253.99,193.35
2016,6,7,9,0,35.0,295.0,0.7,22.0,321.0,267.63,202.73
2016,6,7,9,15,37.5,314.0,0.7,22.0,343.5,288.39,217.9
2016,6,7,9,30,40.0,333.0,0.7,22.0,366.0,309.6,233.26
2016,6,7,9,45,56.0,365.0,0.75,22.5,412.5,349.15,261.64
2016,6,7,10,0,72.0,397.0,0.8,23.0,459.0,390.67,290.96
2016,6,7,10,15,148.5,420.5,0.85,23.0,554.0,460.08,341.29
2016,6,7,10,30,225.0,444.0,0.9,23.0,649.0,541.9,399.34
2016,6,7,10,45,253.5,448.5,0.95,23.5,684.0,576.16,422.46
2016,6,7,11,0,282.0,453.0,1.0,24.0,719.0,617.03,450.2
2016,6,7,11,15,596.0,285.5,1.0,24.0,856.0,728.62,532.99
2016,6,7,11,30,910.0,118.0,1.0,24.0,993.0,855.6,618.63
2016,6,7,11,45,911.5,118.5,1.05,24.5,999.0,886.89,636.38
2016,6,7,12,0,913.0,119.0,1.1,25.0,1005.0,915.98,653.82
2016,6,7,12,15,913.0,119.0,1.1,24.5,1003.0,940.91,670.41
2016,6,7,12,30,913.0,119.0,1.1,24.0,1001.0,963.3,685.51
2016,6,7,12,45,905.0,123.0,1.15,24.0,990.0,979.31,696.27
2016,6,7,13,0,897.0,127.0,1.2,24.0,979.0,992.39,705.37
2016,6,7,13,15,893.5,126.0,1.2,24.0,962.5,1001.95,711.57
2016,6,7,13,30,890.0,125.0,1.2,24.0,946.0,1008.49,716.05
2016,6,7,13,45,882.5,125.5,1.2,24.0,922.0,1009.56,717.31
2016,6,7,14,0,875.0,126.0,1.2,24.0,898.0,1007.62,716.89
2016,6,7,14,15,867.5,124.5,1.2,23.5,868.0,1000.62,714.88
2016,6,7,14,30,860.0,123.0,1.2,23.0,838.0,990.68,711.18
2016,6,7,14,45,848.0,122.5,1.2,23.0,801.5,974.54,702.35
2016,6,7,15,0,836.0,122.0,1.2,23.0,765.0,964.43,697.48
2016,6,7,15,15,823.5,119.5,1.2,22.5,724.0,940.43,685.07
2016,6,7,15,30,811.0,117.0,1.2,22.0,683.0,914.03,671.21
2016,6,7,15,45,611.0,174.0,1.2,21.5,584.5,785.13,588.85
2016,6,7,16,0,411.0,231.0,1.2,21.0,486.0,651.53,496.12
2016,6,7,16,15,571.5,167.5,1.2,20.5,491.0,710.72,545.76
2016,6,7,16,30,732.0,104.0,1.2,20.0,496.0,763.92,585.26
2016,6,7,16,45,582.5,123.0,1.2,19.5,415.5,643.42,502.3
2016,6,7,17,0,433.0,142.0,1.2,19.0,335.0,524.71,416.12
2016,6,7,17,15,398.0,132.0,1.2,18.5,292.0,472.78,379.06
2016,6,7,17,30,363.0,122.0,1.2,18.0,249.0,422.46,341.39
2016,6,7,17,45,422.0,97.0,1.2,17.5,221.5,418.2,339.75
2016,6,7,18,0,481.0,72.0,1.2,17.0,194.0,411.48,334.34
2016,6,7,18,15,405.0,62.0,1.15,16.5,149.0,334.29,270.62
2016,6,7,18,30,329.0,52.0,1.1,16.0,104.0,262.16,209.37
2016,6,7,18,45,220.0,38.0,1.05,15.5,67.5,178.29,136.18
2016,6,7,19,0,111.0,24.0,1.0,15.0,31.0,97.14,42.61
2016,6,7,19,15,55.5,12.0,1.0,14.5,15.5,33.29,0.0
2016,6,7,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,45,35.5,5.5,1.1,13.0,6.0,0.0,0.0
2016,6,8,5,0,71.0,11.0,1.1,13.0,12.0,10.48,0.0
2016,6,8,5,15,201.5,23.5,1.1,13.0,43.5,18.89,6.27
2016,6,8,5,30,332.0,36.0,1.1,13.0,75.0,28.49,18.83
2016,6,8,5,45,422.5,44.5,1.15,13.5,119.0,33.85,24.27
2016,6,8,6,0,513.0,53.0,1.2,14.0,163.0,38.97,29.14
2016,6,8,6,15,322.5,87.0,1.2,14.5,162.5,63.36,50.94
2016,6,8,6,30,132.0,121.0,1.2,15.0,162.0,95.2,78.92
2016,6,8,6,45,144.0,141.5,1.2,15.5,194.0,109.62,91.18
2016,6,8,7,0,156.0,162.0,1.2,16.0,226.0,123.58,102.81
2016,6,8,7,15,101.5,178.5,1.2,16.0,222.5,141.44,109.85
2016,6,8,7,30,47.0,195.0,1.2,16.0,219.0,164.22,128.56
2016,6,8,7,45,85.0,225.5,1.25,16.5,273.5,197.01,152.3
2016,6,8,8,0,123.0,256.0,1.3,17.0,328.0,226.43,173.41
2016,6,8,8,15,169.0,277.5,1.3,17.5,385.0,263.45,200.52
2016,6,8,8,30,215.0,299.0,1.3,18.0,442.0,305.37,231.72
2016,6,8,8,45,230.0,318.5,1.3,18.5,481.0,340.02,258.13
2016,6,8,9,0,245.0,338.0,1.3,19.0,520.0,368.82,279.95
2016,6,8,9,15,302.0,343.0,1.3,19.0,578.5,414.36,314.36
2016,6,8,9,30,359.0,348.0,1.3,19.0,637.0,465.15,352.46
2016,6,8,9,45,415.5,339.0,1.3,19.5,687.0,504.15,381.27
2016,6,8,10,0,472.0,330.0,1.3,20.0,737.0,553.33,417.09
2016,6,8,10,15,685.5,225.0,1.35,20.0,836.0,622.49,470.4
2016,6,8,10,30,899.0,120.0,1.4,20.0,935.0,710.45,536.38
2016,6,8,10,45,899.5,123.5,1.45,20.0,953.5,751.16,565.02
2016,6,8,11,0,900.0,127.0,1.5,20.0,972.0,790.12,591.17
2016,6,8,11,15,747.0,235.0,1.55,20.0,943.5,802.44,597.84
2016,6,8,11,30,594.0,343.0,1.6,20.0,915.0,805.72,596.4
2016,6,8,11,45,747.5,237.5,1.65,20.0,961.0,862.39,639.8
2016,6,8,12,0,901.0,132.0,1.7,20.0,1007.0,917.23,675.95
2016,6,8,12,15,900.5,132.0,1.7,20.0,1004.5,941.61,691.27
2016,6,8,12,30,900.0,132.0,1.7,20.0,1002.0,963.49,705.31
2016,6,8,12,45,873.0,148.0,1.75,20.0,985.0,972.82,711.97
2016,6,8,13,0,846.0,164.0,1.8,20.0,968.0,987.34,722.23
2016,6,8,13,15,842.0,162.5,1.8,20.0,951.0,996.32,728.29
2016,6,8,13,30,838.0,161.0,1.8,20.0,934.0,1002.33,732.63
2016,6,8,13,45,834.0,158.0,1.85,20.0,911.0,1003.81,734.87
2016,6,8,14,0,830.0,155.0,1.9,20.0,888.0,1002.27,735.33
2016,6,8,14,15,821.5,153.0,1.85,20.0,858.0,994.35,730.52
2016,6,8,14,30,813.0,151.0,1.8,20.0,828.0,983.54,724.01
2016,6,8,14,45,803.0,148.0,1.8,20.0,792.5,967.38,714.81
2016,6,8,15,0,793.0,145.0,1.8,20.0,757.0,948.53,703.96
2016,6,8,15,15,779.5,142.0,1.8,19.5,716.0,923.78,690.57
2016,6,8,15,30,766.0,139.0,1.8,19.0,675.0,896.73,675.61
2016,6,8,15,45,751.5,134.0,1.8,18.5,631.0,869.38,660.34
2016,6,8,16,0,737.0,129.0,1.8,18.0,587.0,835.29,640.24
2016,6,8,16,15,575.0,159.0,1.75,17.5,498.5,710.63,555.15
2016,6,8,16,30,413.0,189.0,1.7,17.0,410.0,587.59,465.1
2016,6,8,16,45,553.5,134.0,1.7,17.0,399.0,632.67,504.26
2016,6,8,17,0,694.0,79.0,1.7,17.0,388.0,655.75,522.96
2016,6,8,17,15,620.5,87.5,1.65,16.5,338.5,591.23,476.7
2016,6,8,17,30,547.0,96.0,1.6,16.0,289.0,526.16,427.71
2016,6,8,17,45,507.5,85.0,1.6,16.0,241.5,465.06,380.14
2016,6,8,18,0,468.0,74.0,1.6,16.0,194.0,406.05,332.34
2016,6,8,18,15,394.5,63.5,1.55,15.5,149.0,327.68,267.47
2016,6,8,18,30,321.0,53.0,1.5,15.0,104.0,259.5,208.8
2016,6,8,18,45,225.5,38.5,1.45,14.5,68.5,181.77,140.08
2016,6,8,19,0,130.0,24.0,1.4,14.0,33.0,105.94,50.33
2016,6,8,19,15,65.0,12.0,1.3,14.0,16.5,37.1,0.0
2016,6,8,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,9,4,45,19.0,5.5,1.45,13.0,6.0,0.0,0.0
2016,6,9,5,0,38.0,11.0,1.5,13.0,12.0,10.48,0.0
2016,6,9,5,15,149.5,25.5,1.5,13.0,41.5,20.05,7.05
2016,6,9,5,30,261.0,40.0,1.5,13.0,71.0,31.0,20.97
2016,6,9,5,45,354.5,50.5,1.55,13.5,114.0,39.28,29.03
2016,6,9,6,0,448.0,61.0,1.6,14.0,157.0,45.92,35.29
2016,6,9,6,15,224.0,65.0,1.55,14.0,113.0,46.59,36.12
2016,6,9,6,30,0.0,69.0,1.5,14.0,69.0,63.65,51.37
2016,6,9,6,45,0.0,83.0,1.5,14.5,83.0,76.03,62.14
2016,6,9,7,0,0.0,97.0,1.5,15.0,97.0,88.31,72.62
2016,6,9,7,15,2.0,127.5,1.45,15.0,128.5,114.17,90.43
2016,6,9,7,30,4.0,158.0,1.4,15.0,160.0,140.31,111.45
2016,6,9,7,45,3.5,164.5,1.4,15.5,166.5,147.35,116.53
2016,6,9,8,0,3.0,171.0,1.4,16.0,173.0,154.13,121.43
2016,6,9,8,15,91.5,236.5,1.3,16.5,297.5,222.42,172.09
2016,6,9,8,30,180.0,302.0,1.2,17.0,422.0,297.22,227.28
2016,6,9,8,45,176.5,324.0,1.2,17.5,448.5,325.59,248.94
2016,6,9,9,0,173.0,346.0,1.2,18.0,475.0,353.84,270.32
2016,6,9,9,15,209.5,361.5,1.2,18.5,525.0,394.75,300.49
2016,6,9,9,30,246.0,377.0,1.2,19.0,575.0,432.31,327.95
2016,6,9,9,45,282.5,385.0,1.2,19.5,621.5,474.61,358.62
2016,6,9,10,0,319.0,393.0,1.2,20.0,668.0,520.07,391.12
2016,6,9,10,15,610.0,255.0,1.2,20.0,801.0,600.31,453.01
2016,6,9,10,30,901.0,117.0,1.2,20.0,934.0,709.08,533.91
2016,6,9,10,45,909.5,115.0,1.2,20.5,955.0,750.8,561.16
2016,6,9,11,0,918.0,113.0,1.2,21.0,976.0,791.28,586.39
2016,6,9,11,15,920.5,113.5,1.2,21.0,989.0,827.82,609.83
2016,6,9,11,30,923.0,114.0,1.2,21.0,1002.0,862.42,631.84
2016,6,9,11,45,925.0,113.5,1.3,21.5,1007.5,893.61,651.68
2016,6,9,12,0,927.0,113.0,1.4,22.0,1013.0,922.55,670.02
2016,6,9,12,15,926.5,113.0,1.45,22.0,1011.0,947.34,686.28
2016,6,9,12,30,926.0,113.0,1.5,22.0,1009.0,969.52,700.97
2016,6,9,12,45,924.0,112.5,1.55,22.0,999.0,987.07,712.8
2016,6,9,13,0,922.0,112.0,1.6,22.0,989.0,1001.71,722.93
2016,6,9,13,15,918.5,111.5,1.65,21.5,972.5,1011.89,731.78
2016,6,9,13,30,915.0,111.0,1.7,21.0,956.0,1019.0,738.88
2016,6,9,13,45,909.5,110.5,1.75,21.0,932.0,1021.04,741.5
2016,6,9,14,0,904.0,110.0,1.8,21.0,908.0,1019.96,742.32
2016,6,9,14,15,897.0,108.5,1.8,20.5,878.0,1013.27,740.41
2016,6,9,14,30,890.0,107.0,1.8,20.0,848.0,1003.54,736.72
2016,6,9,14,45,880.5,105.5,1.85,20.0,812.0,988.4,728.91
2016,6,9,15,0,871.0,104.0,1.9,20.0,776.0,970.48,719.36
2016,6,9,15,15,859.5,102.0,1.9,19.5,735.0,947.4,707.18
2016,6,9,15,30,848.0,100.0,1.9,19.0,694.0,921.87,693.35
2016,6,9,15,45,832.0,97.5,1.95,18.5,648.5,889.31,675.21
2016,6,9,16,0,816.0,95.0,2.0,18.0,603.0,862.57,660.84
2016,6,9,16,15,796.5,92.0,2.0,17.5,555.0,822.56,636.43
2016,6,9,16,30,777.0,89.0,2.0,17.0,507.0,781.22,610.74
2016,6,9,16,45,619.0,113.0,2.0,17.0,425.5,662.3,526.75
2016,6,9,17,0,461.0,137.0,2.0,17.0,344.0,541.2,436.35
2016,6,9,17,15,432.0,126.0,1.95,16.5,300.5,491.46,400.08
2016,6,9,17,30,403.0,115.0,1.9,16.0,257.0,442.8,362.99
2016,6,9,17,45,477.5,88.5,1.9,15.5,230.5,445.12,366.63
2016,6,9,18,0,552.0,62.0,1.9,15.0,204.0,445.1,366.42
2016,6,9,18,15,480.0,54.0,1.8,14.5,158.0,369.74,303.11
2016,6,9,18,30,408.0,46.0,1.7,14.0,112.0,299.95,242.59
2016,6,9,18,45,295.5,35.0,1.65,14.0,74.0,213.14,165.43
2016,6,9,19,0,183.0,24.0,1.6,14.0,36.0,129.83,66.05
2016,6,9,19,15,91.5,12.0,1.55,13.5,18.0,47.67,0.0
2016,6,9,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,4,45,42.0,5.5,1.1,12.5,6.5,0.0,0.0
2016,6,10,5,0,84.0,11.0,1.1,13.0,13.0,10.48,0.0
2016,6,10,5,15,216.5,22.5,1.15,13.0,44.0,17.93,5.74
2016,6,10,5,30,349.0,34.0,1.2,13.0,75.0,26.61,17.23
2016,6,10,5,45,439.5,42.0,1.3,13.5,119.0,31.63,22.32
2016,6,10,6,0,530.0,50.0,1.4,14.0,163.0,36.43,26.89
2016,6,10,6,15,585.5,56.0,1.4,14.5,212.0,39.29,29.56
2016,6,10,6,30,641.0,62.0,1.4,15.0,261.0,42.01,31.97
2016,6,10,6,45,682.0,66.0,1.45,15.5,312.0,47.38,36.63
2016,6,10,7,0,723.0,70.0,1.5,16.0,363.0,48.56,37.48
2016,6,10,7,15,599.0,112.5,1.5,16.5,377.0,98.05,61.75
2016,6,10,7,30,475.0,155.0,1.5,17.0,391.0,151.71,101.07
2016,6,10,7,45,450.0,182.0,1.5,17.5,424.0,194.59,134.19
2016,6,10,8,0,425.0,209.0,1.5,18.0,457.0,235.57,168.04
2016,6,10,8,15,638.5,149.0,1.5,18.5,556.0,263.92,184.71
2016,6,10,8,30,852.0,89.0,1.5,19.0,655.0,324.54,229.8
2016,6,10,8,45,862.5,91.5,1.5,19.5,697.5,374.1,272.41
2016,6,10,9,0,873.0,94.0,1.5,20.0,740.0,424.22,314.53
2016,6,10,9,15,882.5,95.5,1.5,20.0,778.0,473.44,355.45
2016,6,10,9,30,892.0,97.0,1.5,20.0,816.0,522.71,395.28
2016,6,10,9,45,902.0,97.0,1.5,20.5,849.0,570.84,432.35
2016,6,10,10,0,912.0,97.0,1.5,21.0,882.0,618.65,468.0
2016,6,10,10,15,917.0,98.0,1.55,21.0,908.5,663.64,501.86
2016,6,10,10,30,922.0,99.0,1.6,21.0,935.0,707.48,534.17
2016,6,10,10,45,924.5,100.5,1.65,21.5,954.0,748.66,561.92
2016,6,10,11,0,927.0,102.0,1.7,22.0,973.0,788.15,587.28
2016,6,10,11,15,929.5,102.5,1.7,22.0,986.0,824.92,611.24
2016,6,10,11,30,932.0,103.0,1.7,22.0,999.0,859.71,633.72
2016,6,10,11,45,932.0,103.5,1.75,22.0,1004.5,890.27,653.85
2016,6,10,12,0,932.0,104.0,1.8,22.0,1010.0,918.47,672.44
2016,6,10,12,15,932.0,104.0,1.85,22.0,1008.0,943.72,689.15
2016,6,10,12,30,932.0,104.0,1.9,22.0,1006.0,966.37,704.23
2016,6,10,12,45,912.0,116.0,1.95,22.0,991.5,979.07,712.99
2016,6,10,13,0,892.0,128.0,2.0,22.0,977.0,988.54,719.87
2016,6,10,13,15,889.0,127.5,2.0,21.5,961.0,999.13,728.42
2016,6,10,13,30,886.0,127.0,2.0,21.0,945.0,1006.74,735.18
2016,6,10,13,45,880.5,126.0,2.0,21.0,922.0,1008.37,736.83
2016,6,10,14,0,875.0,125.0,2.0,21.0,899.0,1006.98,736.73
2016,6,10,14,15,868.5,124.0,2.0,20.5,870.0,1001.59,735.62
2016,6,10,14,30,862.0,123.0,2.0,20.0,841.0,993.27,732.75
2016,6,10,14,45,852.0,121.5,2.05,20.0,805.5,978.12,724.74
2016,6,10,15,0,842.0,120.0,2.1,20.0,770.0,960.26,715.06
2016,6,10,15,15,830.0,117.5,2.1,19.5,729.5,945.33,708.16
2016,6,10,15,30,818.0,115.0,2.1,19.0,689.0,919.4,693.86
2016,6,10,15,45,801.5,112.5,2.1,19.0,644.0,887.03,673.89
2016,6,10,16,0,785.0,110.0,2.1,19.0,599.0,852.76,652.51
2016,6,10,16,15,764.5,106.5,2.05,18.5,551.0,812.13,627.24
2016,6,10,16,30,744.0,103.0,2.0,18.0,503.0,770.25,600.7
2016,6,10,16,45,716.5,98.5,2.0,17.5,453.0,724.71,571.39
2016,6,10,17,0,689.0,94.0,2.0,17.0,403.0,674.96,538.23
2016,6,10,17,15,652.0,88.5,1.95,16.5,352.0,616.96,497.61
2016,6,10,17,30,615.0,83.0,1.9,16.0,301.0,560.05,456.0
2016,6,10,17,45,563.0,76.0,1.9,15.5,251.0,492.68,404.11
2016,6,10,18,0,511.0,69.0,1.9,15.0,201.0,428.29,352.45
2016,6,10,18,15,437.0,60.0,1.8,14.5,155.5,352.08,288.86
2016,6,10,18,30,363.0,51.0,1.7,14.0,110.0,281.5,227.86
2016,6,10,18,45,256.0,38.0,1.65,14.0,72.5,196.09,152.36
2016,6,10,19,0,149.0,25.0,1.6,14.0,35.0,116.82,61.58
2016,6,10,19,15,74.5,12.5,1.55,13.5,17.5,41.49,0.0
2016,6,10,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,4,45,12.0,5.0,0.9,11.5,5.5,0.0,0.0
2016,6,11,5,0,24.0,10.0,0.9,12.0,11.0,9.53,0.0
2016,6,11,5,15,130.5,26.0,0.8,12.5,40.5,20.45,7.38
2016,6,11,5,30,237.0,42.0,0.7,13.0,70.0,32.6,22.38
2016,6,11,5,45,332.0,53.5,0.65,13.5,113.0,40.68,30.31
2016,6,11,6,0,427.0,65.0,0.6,14.0,156.0,49.55,38.55
2016,6,11,6,15,490.0,73.5,0.55,14.5,204.5,53.84,42.51
2016,6,11,6,30,553.0,82.0,0.5,15.0,253.0,57.9,46.08
2016,6,11,6,45,604.0,87.0,0.45,15.5,305.0,58.84,46.77
2016,6,11,7,0,655.0,92.0,0.4,16.0,357.0,59.76,47.35
2016,6,11,7,15,687.5,97.5,0.35,17.0,408.5,90.16,52.82
2016,6,11,7,30,720.0,103.0,0.3,18.0,460.0,133.2,75.56
2016,6,11,7,45,747.5,106.0,0.25,19.0,510.5,177.39,106.12
2016,6,11,8,0,775.0,109.0,0.2,20.0,561.0,229.9,146.86
2016,6,11,8,15,794.0,112.0,0.2,20.5,608.5,277.66,186.15
2016,6,11,8,30,813.0,115.0,0.2,21.0,656.0,327.34,227.3
2016,6,11,8,45,829.5,117.0,0.2,22.0,700.0,377.07,267.54
2016,6,11,9,0,846.0,119.0,0.2,23.0,744.0,428.08,307.56
2016,6,11,9,15,856.5,121.0,0.3,23.5,783.0,482.38,349.93
2016,6,11,9,30,867.0,123.0,0.4,24.0,822.0,531.51,387.61
2016,6,11,9,45,680.5,223.5,0.5,25.0,786.0,550.02,401.08
2016,6,11,10,0,494.0,324.0,0.6,26.0,750.0,560.84,407.3
2016,6,11,10,15,694.0,227.0,0.65,26.0,845.5,628.97,457.87
2016,6,11,10,30,894.0,130.0,0.7,26.0,941.0,714.95,519.36
2016,6,11,10,45,898.0,131.0,0.75,26.5,961.0,755.9,546.08
2016,6,11,11,0,902.0,132.0,0.8,27.0,981.0,795.35,570.28
2016,6,11,11,15,904.5,132.5,0.85,27.0,993.5,831.53,593.3
2016,6,11,11,30,907.0,133.0,0.9,27.0,1006.0,865.82,615.05
2016,6,11,11,45,906.0,134.5,1.0,27.0,1010.5,896.02,634.99
2016,6,11,12,0,905.0,136.0,1.1,27.0,1015.0,923.93,653.54
2016,6,11,12,15,903.5,136.0,1.1,27.0,1012.0,947.64,667.92
2016,6,11,12,30,902.0,136.0,1.1,27.0,1009.0,968.79,680.78
2016,6,11,12,45,902.0,133.5,1.1,27.0,1000.0,986.31,691.46
2016,6,11,13,0,902.0,131.0,1.1,27.0,991.0,1001.0,700.52
2016,6,11,13,15,897.5,130.5,1.15,26.5,973.0,1010.34,708.74
2016,6,11,13,30,893.0,130.0,1.2,26.0,955.0,1016.65,715.31
2016,6,11,13,45,881.5,131.5,1.25,25.5,929.0,1015.02,717.17
2016,6,11,14,0,870.0,133.0,1.3,25.0,903.0,1010.37,717.37
2016,6,11,14,15,862.0,131.5,1.35,24.5,872.5,1003.14,716.07
2016,6,11,14,30,854.0,130.0,1.4,24.0,842.0,992.97,713.03
2016,6,11,14,45,703.0,191.5,1.45,24.0,761.0,922.75,670.33
2016,6,11,15,0,552.0,253.0,1.5,24.0,680.0,833.06,612.3
2016,6,11,15,15,546.0,237.5,1.45,23.5,640.5,805.82,597.24
2016,6,11,15,30,540.0,222.0,1.4,23.0,601.0,776.55,579.99
2016,6,11,15,45,648.5,171.0,1.4,22.5,596.5,817.6,612.29
2016,6,11,16,0,757.0,120.0,1.4,22.0,592.0,839.34,629.35
2016,6,11,16,15,673.5,128.5,1.35,21.5,523.5,763.12,579.59
2016,6,11,16,30,590.0,137.0,1.3,21.0,455.0,684.47,527.78
2016,6,11,16,45,498.5,143.5,1.3,20.5,394.0,593.85,464.83
2016,6,11,17,0,407.0,150.0,1.3,20.0,333.0,514.98,407.65
2016,6,11,17,15,374.0,138.5,1.25,19.5,290.5,463.7,370.52
2016,6,11,17,30,341.0,127.0,1.2,19.0,248.0,413.9,333.16
2016,6,11,17,45,410.0,100.0,1.15,18.5,223.0,415.2,335.92
2016,6,11,18,0,479.0,73.0,1.1,18.0,198.0,413.21,334.27
2016,6,11,18,15,408.0,62.5,1.05,17.5,153.0,338.3,272.86
2016,6,11,18,30,337.0,52.0,1.0,17.0,108.0,267.32,213.07
2016,6,11,18,45,240.0,38.5,0.95,16.5,71.5,189.06,145.16
