Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,19,0,143.0,25.0,0.9,16.0,35.0,114.55,61.84
2016,6,11,19,15,71.5,12.5,0.9,15.5,17.5,40.37,0.0
2016,6,11,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,2.5,0.9,12.5,2.5,0.0,0.0
2016,6,12,5,0,0.0,5.0,0.9,13.0,5.0,4.77,0.0
2016,6,12,5,15,0.0,19.0,0.95,13.5,19.0,17.64,5.53
2016,6,12,5,30,0.0,33.0,1.0,14.0,33.0,30.26,20.26
2016,6,12,5,45,4.0,52.5,1.05,14.5,53.5,47.1,35.76
2016,6,12,6,0,8.0,72.0,1.1,15.0,74.0,63.75,50.85
2016,6,12,6,15,16.5,92.0,1.1,15.0,97.0,80.64,66.02
2016,6,12,6,30,25.0,112.0,1.1,15.0,120.0,93.42,77.31
2016,6,12,6,45,33.5,132.5,1.1,15.5,145.0,109.05,90.67
2016,6,12,7,0,42.0,153.0,1.1,16.0,170.0,124.35,103.45
2016,6,12,7,15,30.5,165.0,1.1,16.5,178.5,136.91,107.68
2016,6,12,7,30,19.0,177.0,1.1,17.0,187.0,156.37,122.84
2016,6,12,7,45,19.5,193.0,1.1,17.5,204.0,172.2,134.73
2016,6,12,8,0,20.0,209.0,1.1,18.0,221.0,188.11,146.63
2016,6,12,8,15,14.0,205.5,1.05,18.5,214.0,186.7,145.03
2016,6,12,8,30,8.0,202.0,1.0,19.0,207.0,184.13,142.55
2016,6,12,8,45,8.0,207.5,1.0,19.5,213.5,190.27,146.77
2016,6,12,9,0,8.0,213.0,1.0,20.0,220.0,196.33,150.87
2016,6,12,9,15,9.5,226.0,1.0,20.5,234.0,209.49,160.42
2016,6,12,9,30,11.0,239.0,1.0,21.0,248.0,222.86,170.02
2016,6,12,9,45,17.0,278.5,1.05,21.5,293.0,261.99,199.1
2016,6,12,10,0,23.0,318.0,1.1,22.0,338.0,301.89,228.18
2016,6,12,10,15,37.5,360.0,1.1,22.0,394.0,344.28,259.17
2016,6,12,10,30,52.0,402.0,1.1,22.0,450.0,394.36,295.33
2016,6,12,10,45,80.0,432.0,1.15,22.5,507.0,445.59,331.68
2016,6,12,11,0,108.0,462.0,1.2,23.0,564.0,499.56,369.4
2016,6,12,11,15,125.5,473.0,1.2,23.0,592.5,529.55,390.28
2016,6,12,11,30,143.0,484.0,1.2,23.0,621.0,563.36,413.82
2016,6,12,11,45,133.0,485.0,1.3,23.5,613.5,565.92,414.89
2016,6,12,12,0,123.0,486.0,1.4,24.0,606.0,567.6,415.58
2016,6,12,12,15,256.0,454.0,1.4,24.0,702.5,669.51,489.22
2016,6,12,12,30,389.0,422.0,1.4,24.0,799.0,774.14,561.9
2016,6,12,12,45,646.5,273.5,1.45,24.0,892.5,892.67,646.93
2016,6,12,13,0,904.0,125.0,1.5,24.0,986.0,997.01,714.06
2016,6,12,13,15,900.0,124.0,1.5,23.5,969.0,1006.31,720.43
2016,6,12,13,30,896.0,123.0,1.5,23.0,952.0,1012.56,726.19
2016,6,12,13,45,891.5,121.5,1.5,23.0,928.5,1014.75,728.16
2016,6,12,14,0,887.0,120.0,1.5,23.0,905.0,1013.86,728.38
2016,6,12,14,15,879.5,118.5,1.5,23.0,875.0,1006.95,724.97
2016,6,12,14,30,872.0,117.0,1.5,23.0,845.0,997.07,719.87
2016,6,12,14,45,864.0,114.5,1.5,23.0,809.5,982.71,712.06
2016,6,12,15,0,856.0,112.0,1.5,23.0,774.0,965.56,702.59
2016,6,12,15,15,843.5,110.0,1.45,22.5,733.0,941.95,689.66
2016,6,12,15,30,831.0,108.0,1.4,22.0,692.0,924.17,680.57
2016,6,12,15,45,816.0,105.0,1.35,22.0,647.5,892.38,660.94
2016,6,12,16,0,801.0,102.0,1.3,22.0,603.0,858.6,640.05
2016,6,12,16,15,781.0,98.5,1.25,21.5,554.5,818.06,615.65
2016,6,12,16,30,761.0,95.0,1.2,21.0,506.0,776.22,590.02
2016,6,12,16,45,734.5,91.0,1.2,21.0,456.0,727.42,558.54
2016,6,12,17,0,708.0,87.0,1.2,21.0,406.0,682.02,528.8
2016,6,12,17,15,672.5,82.0,1.15,20.5,355.0,625.12,490.42
2016,6,12,17,30,637.0,77.0,1.1,20.0,304.0,569.19,451.49
2016,6,12,17,45,586.5,71.0,1.05,19.5,254.5,503.25,402.24
2016,6,12,18,0,536.0,65.0,1.0,19.0,205.0,440.15,353.18
2016,6,12,18,15,465.0,56.5,0.9,18.0,159.0,365.27,293.15
2016,6,12,18,30,394.0,48.0,0.8,17.0,113.0,295.84,235.13
2016,6,12,18,45,285.0,36.5,0.75,16.5,75.0,210.46,161.69
2016,6,12,19,0,176.0,25.0,0.7,16.0,37.0,129.65,72.6
2016,6,12,19,15,88.0,12.5,0.7,15.5,18.5,47.02,0.0
2016,6,12,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,13,4,45,23.0,5.0,0.95,12.5,5.5,0.0,0.0
2016,6,13,5,0,46.0,10.0,1.0,13.0,11.0,9.53,0.0
2016,6,13,5,15,157.5,24.5,1.0,13.0,40.5,19.24,6.52
2016,6,13,5,30,269.0,39.0,1.0,13.0,70.0,30.21,20.31
2016,6,13,5,45,361.5,49.0,1.0,13.5,112.5,37.9,27.84
2016,6,13,6,0,454.0,59.0,1.0,14.0,155.0,44.15,33.74
2016,6,13,6,15,227.0,51.0,0.9,14.5,99.0,36.34,26.94
2016,6,13,6,30,0.0,43.0,0.8,15.0,43.0,39.93,30.14
2016,6,13,6,45,0.0,52.5,0.7,15.5,52.5,48.79,37.9
2016,6,13,7,0,0.0,62.0,0.6,16.0,62.0,57.66,45.53
2016,6,13,7,15,0.0,83.5,0.6,16.5,83.5,77.57,59.66
2016,6,13,7,30,0.0,105.0,0.6,17.0,105.0,96.48,74.87
2016,6,13,7,45,0.0,122.5,0.6,17.5,122.5,111.99,87.04
2016,6,13,8,0,0.0,140.0,0.6,18.0,140.0,127.56,99.07
2016,6,13,8,15,10.5,189.5,0.65,18.5,197.0,172.66,134.0
2016,6,13,8,30,21.0,239.0,0.7,19.0,254.0,218.54,168.74
2016,6,13,8,45,15.5,230.5,0.8,19.5,242.0,212.25,163.32
2016,6,13,9,0,10.0,222.0,0.9,20.0,230.0,204.83,157.23
2016,6,13,9,15,10.5,229.5,0.95,20.0,238.0,212.95,163.3
2016,6,13,9,30,11.0,237.0,1.0,20.0,246.0,221.1,169.33
2016,6,13,9,45,23.0,293.5,1.1,20.5,313.0,278.21,212.23
2016,6,13,10,0,35.0,350.0,1.2,21.0,380.0,329.93,250.12
2016,6,13,10,15,77.5,397.0,1.2,21.0,467.0,400.51,301.99
2016,6,13,10,30,120.0,444.0,1.2,21.0,554.0,471.06,352.8
2016,6,13,10,45,115.5,453.5,1.3,21.0,561.0,485.71,363.0
2016,6,13,11,0,111.0,463.0,1.4,21.0,568.0,502.6,375.13
2016,6,13,11,15,141.0,474.0,1.45,21.0,608.5,542.47,404.07
2016,6,13,11,30,171.0,485.0,1.5,21.0,649.0,587.02,435.9
2016,6,13,11,45,275.0,456.5,1.55,21.0,723.0,660.73,489.87
2016,6,13,12,0,379.0,428.0,1.6,21.0,797.0,739.88,546.48
2016,6,13,12,15,410.5,417.5,1.65,20.5,816.5,776.76,573.12
2016,6,13,12,30,442.0,407.0,1.7,20.0,836.0,812.54,599.43
2016,6,13,12,45,682.0,261.5,1.8,20.0,915.5,914.52,675.87
2016,6,13,13,0,922.0,116.0,1.9,20.0,995.0,1005.39,735.78
2016,6,13,13,15,918.5,115.5,1.9,19.5,978.5,1015.79,743.28
2016,6,13,13,30,915.0,115.0,1.9,19.0,962.0,1023.12,749.86
2016,6,13,13,45,911.5,113.0,1.9,19.0,938.5,1025.81,752.2
2016,6,13,14,0,908.0,111.0,1.9,19.0,915.0,1025.36,752.7
2016,6,13,14,15,900.5,110.0,1.9,18.5,885.0,1018.88,750.9
2016,6,13,14,30,893.0,109.0,1.9,18.0,855.0,1009.37,747.31
2016,6,13,14,45,887.0,105.5,1.9,18.0,819.5,995.65,739.68
2016,6,13,15,0,881.0,102.0,1.9,18.0,784.0,978.99,730.25
2016,6,13,15,15,869.0,100.0,1.9,18.0,743.0,955.43,716.32
2016,6,13,15,30,857.0,98.0,1.9,18.0,702.0,929.39,700.8
2016,6,13,15,45,838.5,97.0,1.95,18.0,655.5,896.2,680.94
2016,6,13,16,0,820.0,96.0,2.0,18.0,609.0,868.98,665.01
2016,6,13,16,15,800.0,93.0,2.0,17.5,560.5,828.56,640.39
2016,6,13,16,30,780.0,90.0,2.0,17.0,512.0,786.82,614.48
2016,6,13,16,45,752.5,86.5,2.0,16.5,461.0,737.25,582.35
2016,6,13,17,0,725.0,83.0,2.0,16.0,410.0,687.34,549.17
2016,6,13,17,15,691.0,78.5,1.95,15.5,359.5,634.97,512.84
2016,6,13,17,30,657.0,74.0,1.9,15.0,309.0,580.08,473.42
2016,6,13,17,45,613.5,67.0,1.9,15.0,259.5,516.78,424.25
2016,6,13,18,0,570.0,60.0,1.9,15.0,210.0,455.79,374.81
2016,6,13,18,15,500.5,53.0,1.85,14.5,163.5,382.23,313.66
2016,6,13,18,30,431.0,46.0,1.8,14.0,117.0,313.96,254.54
2016,6,13,18,45,317.0,35.5,1.75,13.5,78.5,225.49,176.72
2016,6,13,19,0,203.0,25.0,1.7,13.0,40.0,143.36,84.13
2016,6,13,19,15,101.5,12.5,1.65,13.0,20.0,52.5,0.0
2016,6,13,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,6.0,1.3,12.0,6.0,0.0,0.0
2016,6,14,5,0,0.0,12.0,1.3,12.0,12.0,11.44,0.0
2016,6,14,5,15,133.0,26.0,1.35,12.0,41.5,20.46,7.26
2016,6,14,5,30,266.0,40.0,1.4,12.0,71.0,31.02,21.07
2016,6,14,5,45,360.5,49.5,1.45,12.5,113.5,38.39,28.37
2016,6,14,6,0,455.0,59.0,1.5,13.0,156.0,44.17,33.89
2016,6,14,6,15,515.0,66.5,1.5,13.5,204.0,47.86,37.34
2016,6,14,6,30,575.0,74.0,1.5,14.0,252.0,51.36,40.44
2016,6,14,6,45,625.5,77.5,1.5,14.5,303.0,51.51,40.44
2016,6,14,7,0,676.0,81.0,1.5,15.0,354.0,51.7,40.42
2016,6,14,7,15,706.5,85.5,1.5,15.5,404.5,81.64,45.85
2016,6,14,7,30,737.0,90.0,1.5,16.0,455.0,129.72,73.08
2016,6,14,7,45,765.5,91.5,1.5,16.5,505.5,173.23,103.86
2016,6,14,8,0,794.0,93.0,1.5,17.0,556.0,219.93,141.53
2016,6,14,8,15,811.0,96.0,1.5,17.0,602.5,268.09,183.22
2016,6,14,8,30,828.0,99.0,1.5,17.0,649.0,317.94,226.92
2016,6,14,8,45,844.5,99.5,1.5,17.5,693.0,373.23,274.02
2016,6,14,9,0,861.0,100.0,1.5,18.0,737.0,423.21,316.14
2016,6,14,9,15,871.0,102.0,1.5,18.0,775.0,472.49,357.35
2016,6,14,9,30,881.0,104.0,1.5,18.0,813.0,521.89,397.52
2016,6,14,9,45,893.5,102.5,1.55,18.5,847.0,569.65,434.87
2016,6,14,10,0,906.0,101.0,1.6,19.0,881.0,617.3,471.08
2016,6,14,10,15,911.5,102.5,1.6,19.0,908.0,662.82,505.28
2016,6,14,10,30,917.0,104.0,1.6,19.0,935.0,707.25,537.88
2016,6,14,10,45,922.0,104.0,1.65,19.5,955.5,748.77,566.3
2016,6,14,11,0,927.0,104.0,1.7,20.0,976.0,788.79,592.22
2016,6,14,11,15,929.5,104.5,1.7,20.0,989.0,825.64,616.41
2016,6,14,11,30,932.0,105.0,1.7,20.0,1002.0,860.52,639.11
2016,6,14,11,45,933.0,105.0,1.75,20.0,1007.5,891.58,659.71
2016,6,14,12,0,934.0,105.0,1.8,20.0,1013.0,920.32,678.8
2016,6,14,12,15,933.5,105.0,1.85,19.5,1011.5,945.3,696.75
2016,6,14,12,30,933.0,105.0,1.9,19.0,1010.0,967.65,713.14
2016,6,14,12,45,930.0,106.0,1.95,19.0,1000.0,985.88,725.59
2016,6,14,13,0,927.0,107.0,2.0,19.0,990.0,1001.2,736.29
2016,6,14,13,15,924.0,106.0,2.05,19.0,974.0,1011.54,743.89
2016,6,14,13,30,921.0,105.0,2.1,19.0,958.0,1018.78,749.66
2016,6,14,13,45,916.5,104.0,2.15,19.0,934.5,1021.42,752.59
2016,6,14,14,0,912.0,103.0,2.2,19.0,911.0,1020.93,753.67
2016,6,14,14,15,905.5,101.5,2.2,18.5,881.5,1014.81,752.07
2016,6,14,14,30,899.0,100.0,2.2,18.0,852.0,1005.64,748.63
2016,6,14,14,45,891.5,98.0,2.25,18.0,816.5,991.96,741.49
2016,6,14,15,0,884.0,96.0,2.3,18.0,781.0,975.39,732.52
2016,6,14,15,15,873.0,94.0,2.3,17.5,740.5,952.7,720.34
2016,6,14,15,30,862.0,92.0,2.3,17.0,700.0,927.48,706.44
2016,6,14,15,45,848.5,89.0,2.35,17.0,655.0,896.43,687.62
2016,6,14,16,0,835.0,86.0,2.4,17.0,610.0,863.3,667.2
2016,6,14,16,15,816.5,83.5,2.4,16.5,562.0,824.5,643.35
2016,6,14,16,30,798.0,81.0,2.4,16.0,514.0,791.54,623.31
2016,6,14,16,45,772.5,78.0,2.4,16.0,463.5,743.69,590.86
2016,6,14,17,0,747.0,75.0,2.4,16.0,413.0,695.38,557.52
2016,6,14,17,15,714.0,71.0,2.4,15.5,362.5,640.01,519.0
2016,6,14,17,30,681.0,67.0,2.4,15.0,312.0,585.29,479.71
2016,6,14,17,45,627.0,63.0,2.4,14.5,261.0,521.1,430.56
2016,6,14,18,0,573.0,59.0,2.4,14.0,210.0,456.84,378.59
2016,6,14,18,15,504.0,52.0,2.3,13.5,164.0,383.44,316.89
2016,6,14,18,30,435.0,45.0,2.2,13.0,118.0,315.32,257.34
2016,6,14,18,45,310.5,35.5,2.15,12.5,79.0,222.56,175.59
2016,6,14,19,0,186.0,26.0,2.1,12.0,40.0,136.57,82.1
2016,6,14,19,15,93.0,13.0,2.05,12.0,20.0,49.67,0.0
2016,6,14,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,15,4,45,16.5,5.5,1.3,11.5,6.0,0.0,0.0
2016,6,15,5,0,33.0,11.0,1.3,12.0,12.0,10.48,0.0
2016,6,15,5,15,149.0,25.5,1.35,12.0,41.5,20.06,6.92
2016,6,15,5,30,265.0,40.0,1.4,12.0,71.0,31.03,21.07
2016,6,15,5,45,368.5,48.5,1.45,12.5,114.5,37.48,27.57
2016,6,15,6,0,472.0,57.0,1.5,13.0,158.0,42.44,32.35
2016,6,15,6,15,531.5,64.0,1.5,13.5,206.0,45.81,35.5
2016,6,15,6,30,591.0,71.0,1.5,14.0,254.0,49.0,38.34
2016,6,15,6,45,640.0,74.5,1.55,14.5,305.0,49.29,38.47
2016,6,15,7,0,689.0,78.0,1.6,15.0,356.0,49.6,38.56
2016,6,15,7,15,718.5,82.5,1.6,15.0,406.5,84.86,48.5
2016,6,15,7,30,748.0,87.0,1.6,15.0,457.0,128.01,71.57
2016,6,15,7,45,772.5,89.5,1.6,15.5,506.5,172.29,103.24
2016,6,15,8,0,797.0,92.0,1.6,16.0,556.0,219.36,141.53
2016,6,15,8,15,814.0,94.5,1.6,16.0,602.5,267.25,183.21
2016,6,15,8,30,831.0,97.0,1.6,16.0,649.0,323.3,231.95
2016,6,15,8,45,846.5,98.0,1.65,16.5,692.5,372.32,274.58
2016,6,15,9,0,862.0,99.0,1.7,17.0,736.0,422.39,317.24
2016,6,15,9,15,872.0,101.0,1.75,17.0,774.0,471.7,358.97
2016,6,15,9,30,882.0,103.0,1.8,17.0,812.0,521.14,399.74
2016,6,15,9,45,894.0,101.5,1.85,17.5,846.0,568.67,437.3
2016,6,15,10,0,906.0,100.0,1.9,18.0,880.0,616.04,473.68
2016,6,15,10,15,911.5,101.0,1.9,18.0,906.5,661.13,507.99
2016,6,15,10,30,917.0,102.0,1.9,18.0,933.0,705.13,540.7
2016,6,15,10,45,923.5,101.5,1.95,18.0,954.0,747.27,570.92
2016,6,15,11,0,930.0,101.0,2.0,18.0,975.0,788.02,598.81
2016,6,15,11,15,933.0,101.5,2.0,18.0,988.5,825.36,623.73
2016,6,15,11,30,936.0,102.0,2.0,18.0,1002.0,860.75,647.17
2016,6,15,11,45,938.5,101.0,2.0,18.0,1008.5,892.28,667.87
2016,6,15,12,0,941.0,100.0,2.0,18.0,1015.0,921.54,686.99
2016,6,15,12,15,941.0,100.0,2.0,18.0,1014.0,947.1,703.63
2016,6,15,12,30,941.0,100.0,2.0,18.0,1013.0,970.04,718.58
2016,6,15,12,45,933.0,105.0,2.0,18.0,1002.5,987.56,730.02
2016,6,15,13,0,925.0,110.0,2.0,18.0,992.0,1002.11,739.65
2016,6,15,13,15,922.0,109.0,2.0,18.0,976.0,1012.51,746.7
2016,6,15,13,30,919.0,108.0,2.0,18.0,960.0,1019.82,751.9
2016,6,15,13,45,917.5,105.5,2.0,18.0,938.0,1023.95,755.19
2016,6,15,14,0,916.0,103.0,2.0,18.0,916.0,1024.93,756.6
2016,6,15,14,15,910.0,102.0,1.95,18.0,886.5,1019.89,753.62
2016,6,15,14,30,904.0,101.0,1.9,18.0,857.0,1011.8,748.83
2016,6,15,14,45,897.5,98.5,1.9,18.0,822.0,998.57,741.51
2016,6,15,15,0,891.0,96.0,1.9,18.0,787.0,982.41,732.41
2016,6,15,15,15,880.0,94.0,1.85,17.5,746.5,959.66,719.77
2016,6,15,15,30,869.0,92.0,1.8,17.0,706.0,934.38,705.47
2016,6,15,15,45,856.5,89.0,1.8,17.0,661.0,904.15,687.1
2016,6,15,16,0,844.0,86.0,1.8,17.0,616.0,871.78,667.18
2016,6,15,16,15,825.5,83.5,1.75,16.5,568.0,832.79,643.17
2016,6,15,16,30,807.0,81.0,1.7,16.0,520.0,799.6,622.95
2016,6,15,16,45,784.5,77.5,1.7,16.0,469.5,753.34,592.34
2016,6,15,17,0,762.0,74.0,1.7,16.0,419.0,706.38,560.69
2016,6,15,17,15,729.0,70.0,1.65,15.5,367.5,650.5,522.23
2016,6,15,17,30,696.0,66.0,1.6,15.0,316.0,595.24,483.05
2016,6,15,17,45,653.5,60.5,1.55,15.0,266.0,532.7,435.44
2016,6,15,18,0,611.0,55.0,1.5,15.0,216.0,476.0,389.48
2016,6,15,18,15,543.5,48.5,1.4,14.5,169.0,402.5,328.76
2016,6,15,18,30,476.0,42.0,1.3,14.0,122.0,334.2,269.95
2016,6,15,18,45,375.5,32.5,1.2,13.5,82.5,251.49,196.99
2016,6,15,19,0,275.0,23.0,1.1,13.0,43.0,174.7,107.14
2016,6,15,19,15,137.5,11.5,1.05,12.5,21.5,66.19,0.0
2016,6,15,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,16,4,45,34.5,5.0,0.4,12.0,6.0,0.0,0.0
2016,6,16,5,0,69.0,10.0,0.4,12.0,12.0,9.53,0.0
2016,6,16,5,15,196.5,22.0,0.35,12.5,42.0,17.49,5.21
2016,6,16,5,30,324.0,34.0,0.3,13.0,72.0,26.65,17.29
2016,6,16,5,45,416.0,42.0,0.25,14.0,115.0,31.66,22.36
2016,6,16,6,0,508.0,50.0,0.2,15.0,158.0,36.46,26.87
2016,6,16,6,15,564.5,56.0,0.15,15.5,206.0,39.32,29.54
2016,6,16,6,30,621.0,62.0,0.1,16.0,254.0,42.03,31.94
2016,6,16,6,45,662.0,66.5,0.1,17.0,304.0,47.81,36.86
2016,6,16,7,0,703.0,71.0,0.1,18.0,354.0,49.35,37.94
2016,6,16,7,15,731.5,74.5,0.15,18.0,404.5,78.73,42.62
2016,6,16,7,30,760.0,78.0,0.2,18.0,455.0,121.64,64.81
2016,6,16,7,45,782.5,81.0,0.25,18.5,504.0,166.62,96.35
2016,6,16,8,0,805.0,84.0,0.3,19.0,553.0,214.17,134.18
2016,6,16,8,15,821.0,86.5,0.35,19.5,599.0,269.0,179.82
2016,6,16,8,30,837.0,89.0,0.4,20.0,645.0,318.29,221.56
2016,6,16,8,45,850.0,91.0,0.5,20.5,687.5,367.46,263.2
2016,6,16,9,0,863.0,93.0,0.6,21.0,730.0,417.46,304.65
2016,6,16,9,15,872.5,95.0,0.65,21.0,768.0,466.54,344.78
2016,6,16,9,30,882.0,97.0,0.7,21.0,806.0,515.71,383.91
2016,6,16,9,45,896.0,94.5,0.75,21.0,840.5,563.4,421.02
2016,6,16,10,0,910.0,92.0,0.8,21.0,875.0,611.11,457.22
2016,6,16,10,15,915.0,93.0,0.85,21.0,901.5,656.0,490.52
2016,6,16,10,30,920.0,94.0,0.9,21.0,928.0,699.76,522.3
2016,6,16,10,45,924.0,94.5,1.0,21.5,947.5,741.07,550.29
2016,6,16,11,0,928.0,95.0,1.1,22.0,967.0,780.81,576.09
2016,6,16,11,15,930.0,95.5,1.15,22.0,980.0,817.25,600.02
2016,6,16,11,30,932.0,96.0,1.2,22.0,993.0,851.69,622.55
2016,6,16,11,45,933.0,96.0,1.3,22.0,998.5,882.69,643.46
2016,6,16,12,0,934.0,96.0,1.4,22.0,1004.0,911.38,662.91
2016,6,16,12,15,934.0,96.0,1.4,22.0,1002.5,936.73,678.87
2016,6,16,12,30,934.0,96.0,1.4,22.0,1001.0,959.48,693.19
2016,6,16,12,45,933.0,95.0,1.45,22.0,992.0,977.58,705.36
2016,6,16,13,0,932.0,94.0,1.5,22.0,983.0,992.77,715.82
2016,6,16,13,15,929.5,93.5,1.5,22.0,967.0,1004.01,723.17
2016,6,16,13,30,927.0,93.0,1.5,22.0,951.0,1012.17,728.73
2016,6,16,13,45,923.5,91.5,1.5,22.0,928.5,1015.19,731.19
2016,6,16,14,0,920.0,90.0,1.5,22.0,906.0,1015.05,731.87
2016,6,16,14,15,914.5,89.0,1.5,22.0,877.0,1010.34,729.82
2016,6,16,14,30,909.0,88.0,1.5,22.0,848.0,1002.56,726.0
2016,6,16,14,45,902.0,86.0,1.5,22.0,813.0,989.18,718.77
2016,6,16,15,0,895.0,84.0,1.5,22.0,778.0,972.88,709.82
2016,6,16,15,15,885.0,82.0,1.45,21.5,738.0,950.88,697.9
2016,6,16,15,30,875.0,80.0,1.4,21.0,698.0,926.31,684.34
2016,6,16,15,45,863.0,77.5,1.4,21.0,654.0,896.85,666.96
2016,6,16,16,0,851.0,75.0,1.4,21.0,610.0,865.23,648.06
2016,6,16,16,15,834.0,73.0,1.4,20.5,562.5,827.84,626.28
2016,6,16,16,30,817.0,71.0,1.4,20.0,515.0,788.98,603.15
2016,6,16,16,45,795.0,68.0,1.4,20.0,465.5,743.55,573.81
2016,6,16,17,0,773.0,65.0,1.4,20.0,416.0,704.07,548.15
2016,6,16,17,15,742.5,61.5,1.3,19.5,365.5,650.33,511.58
2016,6,16,17,30,712.0,58.0,1.2,19.0,315.0,597.06,474.4
2016,6,16,17,45,670.5,53.5,1.2,18.5,265.5,535.89,430.52
2016,6,16,18,0,629.0,49.0,1.2,18.0,216.0,476.73,384.68
2016,6,16,18,15,565.5,43.5,1.05,17.5,169.5,405.7,326.64
2016,6,16,18,30,502.0,38.0,0.9,17.0,123.0,343.35,273.12
2016,6,16,18,45,399.5,30.0,0.8,16.5,83.5,260.36,201.09
2016,6,16,19,0,297.0,22.0,0.7,16.0,44.0,183.89,112.95
2016,6,16,19,15,148.5,11.0,0.65,15.5,22.0,70.24,0.0
2016,6,16,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,17,4,45,50.5,5.0,0.5,14.0,6.5,0.0,0.0
2016,6,17,5,0,101.0,10.0,0.5,14.0,13.0,9.53,0.0
2016,6,17,5,15,230.5,20.5,0.45,14.5,43.0,16.12,4.16
2016,6,17,5,30,360.0,31.0,0.4,15.0,73.0,23.94,14.79
2016,6,17,5,45,443.5,38.5,0.4,15.5,115.0,28.66,19.55
2016,6,17,6,0,527.0,46.0,0.4,16.0,157.0,33.17,23.81
2016,6,17,6,15,580.5,51.5,0.4,16.5,204.5,35.79,26.25
2016,6,17,6,30,634.0,57.0,0.4,17.0,252.0,41.98,31.71
2016,6,17,6,45,413.5,108.0,0.45,17.5,244.0,75.03,60.55
2016,6,17,7,0,193.0,159.0,0.5,18.0,236.0,121.82,100.41
2016,6,17,7,15,479.5,115.0,0.5,18.5,342.5,96.06,62.8
2016,6,17,7,30,766.0,71.0,0.5,19.0,449.0,116.36,60.16
2016,6,17,7,45,788.0,73.0,0.55,19.5,497.5,167.97,97.1
2016,6,17,8,0,810.0,75.0,0.6,20.0,546.0,214.7,134.31
2016,6,17,8,15,825.5,77.0,0.65,20.5,592.0,262.12,174.39
2016,6,17,8,30,841.0,79.0,0.7,21.0,638.0,310.98,216.13
2016,6,17,8,45,854.5,80.5,0.75,21.5,680.5,360.01,257.69
2016,6,17,9,0,868.0,82.0,0.8,22.0,723.0,409.91,299.04
2016,6,17,9,15,877.5,83.5,0.85,22.0,760.5,458.73,339.17
2016,6,17,9,30,887.0,85.0,0.9,22.0,798.0,507.62,378.3
2016,6,17,9,45,601.5,238.5,0.95,22.5,731.5,518.25,386.22
2016,6,17,10,0,316.0,392.0,1.0,23.0,665.0,516.14,382.27
2016,6,17,10,15,253.5,419.5,1.05,23.0,643.0,518.46,383.87
2016,6,17,10,30,191.0,447.0,1.1,23.0,621.0,520.47,384.61
2016,6,17,10,45,128.0,441.0,1.2,23.5,558.5,483.52,357.5
2016,6,17,11,0,65.0,435.0,1.3,24.0,496.0,443.36,327.7
2016,6,17,11,15,152.5,455.5,1.3,24.0,601.5,534.73,394.2
2016,6,17,11,30,240.0,476.0,1.3,24.0,707.0,634.73,464.04
2016,6,17,11,45,168.5,476.5,1.35,24.0,639.0,587.67,429.78
2016,6,17,12,0,97.0,477.0,1.4,24.0,571.0,533.57,391.21
2016,6,17,12,15,148.5,482.0,1.45,24.0,626.0,595.17,435.97
2016,6,17,12,30,200.0,487.0,1.5,24.0,681.0,656.54,479.16
2016,6,17,12,45,115.5,434.5,1.55,24.0,546.5,535.26,394.02
2016,6,17,13,0,31.0,382.0,1.6,24.0,412.0,400.78,297.47
2016,6,17,13,15,105.0,421.5,1.6,24.0,519.5,524.73,389.0
2016,6,17,13,30,179.0,461.0,1.6,24.0,627.0,643.17,472.3
2016,6,17,13,45,176.5,449.0,1.6,24.0,609.0,634.37,465.82
2016,6,17,14,0,174.0,437.0,1.6,24.0,591.0,624.6,459.78
2016,6,17,14,15,514.5,274.0,1.55,23.5,709.0,819.43,604.2
2016,6,17,14,30,855.0,111.0,1.5,23.0,827.0,974.28,707.59
2016,6,17,14,45,848.5,108.0,1.5,23.0,793.0,961.07,698.39
2016,6,17,15,0,842.0,105.0,1.5,23.0,759.0,945.07,689.54
2016,6,17,15,15,489.5,215.5,1.45,22.5,591.0,727.66,545.13
2016,6,17,15,30,137.0,326.0,1.4,22.0,423.0,484.37,366.95
2016,6,17,15,45,108.5,299.0,1.4,22.0,373.0,414.13,317.77
2016,6,17,16,0,80.0,272.0,1.4,22.0,323.0,358.6,276.94
2016,6,17,16,15,58.5,241.5,1.4,21.5,277.0,305.89,238.06
2016,6,17,16,30,37.0,211.0,1.4,21.0,231.0,253.77,198.64
2016,6,17,16,45,189.0,188.0,1.4,20.5,275.5,366.4,291.94
2016,6,17,17,0,341.0,165.0,1.4,20.0,320.0,468.32,373.66
2016,6,17,17,15,490.5,117.5,1.35,19.5,311.0,527.15,421.46
2016,6,17,17,30,640.0,70.0,1.3,19.0,302.0,564.45,452.04
2016,6,17,17,45,596.0,64.0,1.3,18.5,253.5,502.75,405.4
2016,6,17,18,0,552.0,58.0,1.3,18.0,205.0,443.45,359.11
2016,6,17,18,15,485.5,51.0,1.3,17.5,160.5,372.36,301.32
2016,6,17,18,30,419.0,44.0,1.3,17.0,116.0,306.4,245.38
2016,6,17,18,45,318.5,34.0,1.3,16.5,78.5,225.52,175.22
2016,6,17,19,0,218.0,24.0,1.3,16.0,41.0,151.24,94.01
2016,6,17,19,15,109.0,12.0,1.3,15.5,20.5,55.38,0.0
2016,6,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,45,47.0,5.0,0.85,11.5,6.0,0.0,0.0
2016,6,18,5,0,94.0,10.0,0.9,12.0,12.0,9.53,0.0
2016,6,18,5,15,226.0,20.5,0.95,12.5,42.5,16.14,4.08
2016,6,18,5,30,358.0,31.0,1.0,13.0,73.0,23.96,14.9
2016,6,18,5,45,444.0,38.5,1.05,13.5,115.5,28.69,19.71
2016,6,18,6,0,530.0,46.0,1.1,14.0,158.0,33.2,24.01
2016,6,18,6,15,585.5,51.5,1.05,14.5,206.0,35.83,26.48
2016,6,18,6,30,641.0,57.0,1.0,15.0,254.0,42.02,31.99
2016,6,18,6,45,680.0,61.5,1.0,16.0,304.5,43.83,33.42
2016,6,18,7,0,719.0,66.0,1.0,17.0,355.0,45.54,34.7
2016,6,18,7,15,748.0,69.5,0.95,17.5,405.5,74.68,39.38
2016,6,18,7,30,777.0,73.0,0.9,18.0,456.0,118.39,61.85
2016,6,18,7,45,798.0,76.0,0.9,18.5,505.5,163.96,94.02
2016,6,18,8,0,819.0,79.0,0.9,19.0,555.0,219.0,138.15
2016,6,18,8,15,836.0,81.0,0.9,19.5,602.0,267.27,179.03
2016,6,18,8,30,853.0,83.0,0.9,20.0,649.0,317.13,221.69
2016,6,18,8,45,866.0,85.5,0.9,20.5,692.5,367.44,264.36
2016,6,18,9,0,879.0,88.0,0.9,21.0,736.0,418.58,306.65
2016,6,18,9,15,739.5,168.5,0.9,21.5,733.5,458.07,339.7
2016,6,18,9,30,600.0,249.0,0.9,22.0,731.0,494.55,367.75
2016,6,18,9,45,501.0,302.0,0.95,22.5,716.0,517.95,385.03
2016,6,18,10,0,402.0,355.0,1.0,23.0,701.0,530.81,393.67
2016,6,18,10,15,275.5,401.0,1.0,23.5,642.0,516.8,382.0
2016,6,18,10,30,149.0,447.0,1.0,24.0,583.0,492.29,362.2
2016,6,18,10,45,270.0,425.5,1.0,24.5,677.5,566.67,415.7
2016,6,18,11,0,391.0,404.0,1.0,25.0,772.0,654.18,476.08
2016,6,18,11,15,418.5,402.5,1.0,25.0,801.5,692.19,501.36
2016,6,18,11,30,446.0,401.0,1.0,25.0,831.0,733.91,529.24
2016,6,18,11,45,694.0,251.0,1.05,25.5,924.0,826.85,595.97
2016,6,18,12,0,942.0,101.0,1.1,26.0,1017.0,922.36,655.99
2016,6,18,12,15,942.0,100.5,1.15,26.0,1015.5,947.59,671.33
2016,6,18,12,30,942.0,100.0,1.2,26.0,1014.0,970.19,685.95
2016,6,18,12,45,942.0,99.0,1.25,26.0,1005.5,989.54,698.65
2016,6,18,13,0,942.0,98.0,1.3,26.0,997.0,1005.99,709.69
2016,6,18,13,15,939.5,97.0,1.35,26.0,981.0,1017.01,717.52
2016,6,18,13,30,937.0,96.0,1.4,26.0,965.0,1024.91,723.6
2016,6,18,13,45,931.0,96.5,1.45,26.0,941.5,1027.76,726.73
2016,6,18,14,0,925.0,97.0,1.5,26.0,918.0,1027.48,728.1
2016,6,18,14,15,919.0,96.0,1.5,25.5,889.0,1022.47,727.35
2016,6,18,14,30,913.0,95.0,1.5,25.0,860.0,1014.39,724.84
2016,6,18,14,45,904.0,94.0,1.5,25.0,824.5,1000.33,717.31
2016,6,18,15,0,895.0,93.0,1.5,25.0,789.0,983.42,708.12
2016,6,18,15,15,884.5,91.0,1.5,24.5,748.5,961.17,696.99
2016,6,18,15,30,874.0,89.0,1.5,24.0,708.0,936.35,684.21
2016,6,18,15,45,859.5,87.5,1.5,24.0,663.5,906.01,666.45
2016,6,18,16,0,845.0,86.0,1.5,24.0,619.0,873.62,647.27
2016,6,18,16,15,827.5,83.5,1.45,23.5,571.0,835.57,624.75
2016,6,18,16,30,810.0,81.0,1.4,23.0,523.0,803.26,605.86
2016,6,18,16,45,785.5,78.0,1.4,23.0,472.5,755.96,575.66
2016,6,18,17,0,761.0,75.0,1.4,23.0,422.0,708.07,544.53
2016,6,18,17,15,729.0,71.0,1.4,22.5,370.5,653.0,508.43
2016,6,18,17,30,697.0,67.0,1.4,22.0,319.0,598.46,471.47
2016,6,18,17,45,653.5,61.5,1.4,21.5,269.0,535.18,425.97
2016,6,18,18,0,610.0,56.0,1.4,21.0,219.0,477.89,381.86
2016,6,18,18,15,543.5,49.5,1.3,20.0,172.0,404.92,323.74
2016,6,18,18,30,477.0,43.0,1.2,19.0,125.0,337.02,267.15
2016,6,18,18,45,375.5,33.5,1.2,18.0,85.0,253.52,195.81
2016,6,18,19,0,274.0,24.0,1.2,17.0,45.0,176.94,111.25
2016,6,18,19,15,137.0,12.0,1.15,16.5,22.5,66.77,0.0
2016,6,18,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,19,4,45,49.5,5.0,0.65,13.5,6.0,0.0,0.0
2016,6,19,5,0,99.0,10.0,0.6,14.0,12.0,9.53,0.0
2016,6,19,5,15,236.5,21.0,0.6,14.5,43.5,16.64,4.14
2016,6,19,5,30,374.0,32.0,0.6,15.0,75.0,24.92,15.58
2016,6,19,5,45,460.0,40.0,0.65,16.0,119.0,30.05,20.68
2016,6,19,6,0,546.0,48.0,0.7,17.0,163.0,34.93,25.22
2016,6,19,6,15,601.5,54.0,0.7,17.5,212.0,37.88,27.94
2016,6,19,6,30,657.0,60.0,0.7,18.0,261.0,44.66,33.91
2016,6,19,6,45,695.5,64.5,0.7,19.0,312.0,46.36,35.21
2016,6,19,7,0,734.0,69.0,0.7,20.0,363.0,47.97,36.36
2016,6,19,7,15,762.0,72.5,0.7,20.5,414.0,77.01,40.7
2016,6,19,7,30,790.0,76.0,0.7,21.0,465.0,121.3,63.0
2016,6,19,7,45,810.5,79.0,0.7,22.0,515.0,167.44,94.83
2016,6,19,8,0,831.0,82.0,0.7,23.0,565.0,223.0,138.33
2016,6,19,8,15,847.0,84.5,0.7,23.5,612.0,272.06,179.05
2016,6,19,8,30,863.0,87.0,0.7,24.0,659.0,322.61,221.42
2016,6,19,8,45,876.0,88.5,0.7,24.5,702.5,372.65,263.03
2016,6,19,9,0,889.0,90.0,0.7,25.0,746.0,423.5,304.25
2016,6,19,9,15,898.5,92.0,0.7,25.5,784.5,473.83,343.87
2016,6,19,9,30,908.0,94.0,0.7,26.0,823.0,524.24,382.18
2016,6,19,9,45,921.5,91.5,0.7,26.5,858.0,572.86,418.0
2016,6,19,10,0,935.0,89.0,0.7,27.0,893.0,621.43,452.58
2016,6,19,10,15,940.5,90.0,0.75,27.0,920.0,667.76,485.96
2016,6,19,10,30,946.0,91.0,0.8,27.0,947.0,712.96,517.82
2016,6,19,10,45,948.5,92.5,0.85,27.5,967.5,755.17,544.87
2016,6,19,11,0,951.0,94.0,0.9,28.0,988.0,795.67,569.68
2016,6,19,11,15,953.5,94.5,0.95,28.0,1001.5,833.4,593.64
2016,6,19,11,30,956.0,95.0,1.0,28.0,1015.0,869.11,616.21
2016,6,19,11,45,953.0,97.5,1.05,28.5,1019.5,899.86,634.35
2016,6,19,12,0,950.0,100.0,1.1,29.0,1024.0,928.06,650.87
2016,6,19,12,15,950.0,100.0,1.15,29.0,1023.0,953.98,667.28
2016,6,19,12,30,950.0,100.0,1.2,29.0,1022.0,977.27,682.12
2016,6,19,12,45,942.5,104.0,1.3,29.0,1011.5,994.63,694.24
2016,6,19,13,0,935.0,108.0,1.4,29.0,1001.0,1008.98,704.68
2016,6,19,13,15,932.0,107.0,1.45,29.0,984.5,1019.64,712.21
2016,6,19,13,30,929.0,106.0,1.5,29.0,968.0,1027.19,717.99
2016,6,19,13,45,607.0,262.5,1.55,29.0,820.0,891.99,633.93
2016,6,19,14,0,285.0,419.0,1.6,29.0,672.0,727.52,520.29
2016,6,19,14,15,597.5,259.5,1.6,28.5,767.5,890.05,639.11
2016,6,19,14,30,910.0,100.0,1.6,28.0,863.0,1016.94,720.97
2016,6,19,14,45,902.5,98.0,1.65,28.0,827.5,1003.39,712.93
2016,6,19,15,0,895.0,96.0,1.7,28.0,792.0,986.93,704.76
2016,6,19,15,15,884.5,94.0,1.7,27.5,751.5,964.77,693.77
2016,6,19,15,30,874.0,92.0,1.7,27.0,711.0,940.04,681.13
2016,6,19,15,45,858.5,90.0,1.75,26.5,665.5,908.26,664.43
2016,6,19,16,0,843.0,88.0,1.8,26.0,620.0,874.46,646.17
2016,6,19,16,15,824.5,85.5,1.8,25.5,571.5,843.05,628.68
2016,6,19,16,30,806.0,83.0,1.8,25.0,523.0,802.65,604.76
2016,6,19,16,45,779.0,80.5,1.8,25.0,472.0,754.05,573.58
2016,6,19,17,0,752.0,78.0,1.8,25.0,421.0,705.03,541.49
2016,6,19,17,15,719.5,74.0,1.75,24.0,370.0,649.89,505.83
2016,6,19,17,30,687.0,70.0,1.7,23.0,319.0,595.31,469.27
2016,6,19,17,45,640.5,64.5,1.7,22.5,268.5,534.16,424.89
2016,6,19,18,0,594.0,59.0,1.7,22.0,218.0,472.04,377.08
2016,6,19,18,15,527.0,52.0,1.65,21.0,171.0,398.75,318.84
2016,6,19,18,30,460.0,45.0,1.6,20.0,124.0,330.53,262.08
2016,6,19,18,45,356.0,35.0,1.55,19.5,84.5,245.84,189.4
2016,6,19,19,0,252.0,25.0,1.5,19.0,45.0,168.55,106.16
2016,6,19,19,15,126.0,12.5,1.45,18.5,22.5,62.88,0.0
2016,6,19,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,4,45,49.5,5.5,1.15,12.5,6.5,0.0,0.0
2016,6,20,5,0,99.0,11.0,1.2,13.0,13.0,10.48,0.0
2016,6,20,5,15,242.5,22.0,1.15,13.5,45.0,17.62,4.51
2016,6,20,5,30,386.0,33.0,1.1,14.0,77.0,25.9,16.44
2016,6,20,5,45,479.0,40.0,1.1,14.5,122.0,30.11,20.85
2016,6,20,6,0,572.0,47.0,1.1,15.0,167.0,34.17,24.75
2016,6,20,6,15,627.0,52.5,1.05,15.5,217.0,40.27,30.3
2016,6,20,6,30,682.0,58.0,1.0,16.0,267.0,43.05,32.76
2016,6,20,6,45,723.0,61.5,1.0,17.0,319.0,44.03,33.45
2016,6,20,7,0,764.0,65.0,1.0,18.0,371.0,45.0,34.07
2016,6,20,7,15,790.5,68.0,1.0,18.5,422.5,74.05,38.24
2016,6,20,7,30,817.0,71.0,1.0,19.0,474.0,119.21,60.93
2016,6,20,7,45,838.0,73.5,1.05,20.0,524.0,173.56,99.51
2016,6,20,8,0,859.0,76.0,1.1,21.0,574.0,222.97,138.63
2016,6,20,8,15,873.5,78.0,1.1,21.5,621.0,272.62,180.6
2016,6,20,8,30,888.0,80.0,1.1,22.0,668.0,323.6,224.16
2016,6,20,8,45,899.5,81.5,1.15,22.5,711.0,374.31,267.32
2016,6,20,9,0,911.0,83.0,1.2,23.0,754.0,425.67,310.05
2016,6,20,9,15,919.5,84.5,1.2,23.5,792.0,476.18,350.77
2016,6,20,9,30,928.0,86.0,1.2,24.0,830.0,526.64,390.1
2016,6,20,9,45,915.5,97.5,1.25,24.5,858.0,574.07,426.12
2016,6,20,10,0,903.0,109.0,1.3,25.0,886.0,619.21,459.29
2016,6,20,10,15,908.0,110.5,1.35,25.5,912.5,664.42,491.69
2016,6,20,10,30,913.0,112.0,1.4,26.0,939.0,708.53,522.44
2016,6,20,10,45,917.0,112.5,1.45,26.5,959.0,749.8,550.15
2016,6,20,11,0,921.0,113.0,1.5,27.0,979.0,789.53,575.01
2016,6,20,11,15,923.5,113.5,1.5,27.0,992.0,826.4,598.39
2016,6,20,11,30,926.0,114.0,1.5,27.0,1005.0,861.33,620.35
2016,6,20,11,45,929.5,113.0,1.55,27.0,1011.5,893.69,641.13
2016,6,20,12,0,933.0,112.0,1.6,27.0,1018.0,923.9,660.52
2016,6,20,12,15,668.0,263.5,1.65,27.0,912.5,862.36,620.46
2016,6,20,12,30,403.0,415.0,1.7,27.0,807.0,782.55,562.04
2016,6,20,12,45,436.5,405.0,1.75,27.5,825.5,819.66,587.46
2016,6,20,13,0,470.0,395.0,1.8,28.0,844.0,856.12,611.15
2016,6,20,13,15,411.0,407.0,1.8,27.5,795.0,822.97,589.51
2016,6,20,13,30,352.0,419.0,1.8,27.0,746.0,779.8,561.8
2016,6,20,13,45,408.0,383.5,1.85,27.0,753.0,815.44,588.38
2016,6,20,14,0,464.0,348.0,1.9,27.0,760.0,841.73,608.28
2016,6,20,14,15,689.5,224.0,1.9,26.5,813.5,944.85,682.94
2016,6,20,14,30,915.0,100.0,1.9,26.0,867.0,1021.92,733.25
2016,6,20,14,45,907.0,98.5,1.9,26.0,832.0,1008.45,725.07
2016,6,20,15,0,899.0,97.0,1.9,26.0,797.0,992.07,716.14
2016,6,20,15,15,888.0,95.0,1.9,25.5,756.0,969.43,704.68
2016,6,20,15,30,877.0,93.0,1.9,25.0,715.0,944.22,691.55
2016,6,20,15,45,863.5,90.5,1.9,25.0,670.0,913.7,673.55
2016,6,20,16,0,850.0,88.0,1.9,25.0,625.0,881.05,654.06
2016,6,20,16,15,832.0,85.5,1.85,24.5,576.5,842.52,631.19
2016,6,20,16,30,814.0,83.0,1.8,24.0,528.0,809.78,611.97
2016,6,20,16,45,789.5,79.5,1.8,23.5,477.5,761.78,582.23
2016,6,20,17,0,765.0,76.0,1.8,23.0,427.0,713.18,551.4
2016,6,20,17,15,732.5,72.0,1.75,22.0,375.0,657.6,515.25
2016,6,20,17,30,700.0,68.0,1.7,21.0,323.0,602.58,478.19
2016,6,20,17,45,653.5,63.0,1.65,20.5,272.5,541.33,433.41
2016,6,20,18,0,607.0,58.0,1.6,20.0,222.0,479.32,385.23
2016,6,20,18,15,540.5,51.5,1.5,19.0,174.5,406.4,326.84
2016,6,20,18,30,474.0,45.0,1.4,18.0,127.0,338.46,269.91
2016,6,20,18,45,368.5,35.0,1.3,17.5,86.5,252.32,195.67
2016,6,20,19,0,263.0,25.0,1.2,17.0,46.0,173.95,111.29
2016,6,20,19,15,131.5,12.5,1.2,16.5,23.0,65.2,0.0
2016,6,20,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,4,45,47.0,5.0,0.6,13.5,6.0,0.0,0.0
2016,6,21,5,0,94.0,10.0,0.6,14.0,12.0,9.53,0.0
2016,6,21,5,15,232.0,21.0,0.6,14.5,43.0,16.7,3.71
2016,6,21,5,30,370.0,32.0,0.6,15.0,74.0,24.99,15.59
2016,6,21,5,45,463.5,39.5,0.6,15.5,118.5,29.68,20.4
2016,6,21,6,0,557.0,47.0,0.6,16.0,163.0,34.17,24.67
2016,6,21,6,15,613.0,52.5,0.6,16.5,212.5,36.77,27.09
2016,6,21,6,30,669.0,58.0,0.6,17.0,262.0,43.04,32.64
2016,6,21,6,45,712.0,61.0,0.65,18.0,314.0,43.62,32.96
2016,6,21,7,0,755.0,64.0,0.7,19.0,366.0,44.22,33.26
2016,6,21,7,15,782.0,67.5,0.75,19.5,417.5,72.72,37.48
2016,6,21,7,30,809.0,71.0,0.8,20.0,469.0,117.85,59.98
2016,6,21,7,45,830.5,73.5,0.85,21.0,519.0,171.84,97.99
2016,6,21,8,0,852.0,76.0,0.9,22.0,569.0,220.96,136.56
2016,6,21,8,15,866.5,78.0,0.9,22.5,616.0,270.24,177.94
2016,6,21,8,30,881.0,80.0,0.9,23.0,663.0,320.86,220.89
2016,6,21,8,45,892.5,82.0,0.95,23.5,706.0,371.62,263.76
2016,6,21,9,0,904.0,84.0,1.0,24.0,749.0,423.06,306.19
2016,6,21,9,15,912.5,85.5,1.0,24.5,787.5,473.23,346.33
2016,6,21,9,30,921.0,87.0,1.0,25.0,826.0,523.37,385.09
2016,6,21,9,45,920.5,92.0,1.05,25.5,856.5,571.44,421.36
2016,6,21,10,0,920.0,97.0,1.1,26.0,887.0,618.28,455.6
2016,6,21,10,15,924.5,98.0,1.15,26.5,913.5,663.42,487.74
2016,6,21,10,30,929.0,99.0,1.2,27.0,940.0,707.39,518.19
2016,6,21,10,45,930.5,101.0,1.25,27.5,959.0,748.77,545.37
2016,6,21,11,0,932.0,103.0,1.3,28.0,978.0,788.4,569.95
2016,6,21,11,15,934.0,103.0,1.3,28.0,991.0,824.76,592.75
2016,6,21,11,30,936.0,103.0,1.3,28.0,1004.0,859.11,614.1
2016,6,21,11,45,935.0,104.5,1.35,28.5,1009.0,890.16,632.64
2016,6,21,12,0,934.0,106.0,1.4,29.0,1014.0,918.82,649.6
2016,6,21,12,15,934.0,105.5,1.4,29.0,1012.5,944.03,664.98
2016,6,21,12,30,934.0,105.0,1.4,29.0,1011.0,966.64,678.79
2016,6,21,12,45,930.5,106.0,1.45,29.5,1001.5,984.69,689.19
2016,6,21,13,0,927.0,107.0,1.5,30.0,992.0,999.82,697.9
2016,6,21,13,15,924.0,106.5,1.55,30.0,976.5,1010.95,705.67
2016,6,21,13,30,921.0,106.0,1.6,30.0,961.0,1019.01,711.72
2016,6,21,13,45,916.5,105.0,1.65,30.0,938.0,1021.97,714.8
2016,6,21,14,0,912.0,104.0,1.7,30.0,915.0,1021.8,716.14
2016,6,21,14,15,906.0,103.0,1.7,29.5,886.0,1017.05,715.54
2016,6,21,14,30,900.0,102.0,1.7,29.0,857.0,1009.24,713.23
2016,6,21,14,45,892.0,100.5,1.75,28.5,822.0,995.94,708.28
