Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,15,0,884.0,99.0,1.8,28.0,787.0,979.77,701.6
2016,6,21,15,15,873.5,97.0,1.8,27.5,747.0,957.88,690.68
2016,6,21,15,30,863.0,95.0,1.8,27.0,707.0,933.44,678.12
2016,6,21,15,45,850.0,92.5,1.8,26.5,663.0,903.71,662.06
2016,6,21,16,0,837.0,90.0,1.8,26.0,619.0,871.88,644.46
2016,6,21,16,15,819.5,87.0,1.8,25.5,571.5,841.02,627.29
2016,6,21,16,30,802.0,84.0,1.8,25.0,524.0,801.06,603.64
2016,6,21,16,45,780.5,80.0,1.8,24.5,474.0,755.3,575.53
2016,6,21,17,0,759.0,76.0,1.8,24.0,424.0,708.76,546.19
2016,6,21,17,15,727.5,72.0,1.75,23.0,373.5,654.17,510.81
2016,6,21,17,30,696.0,68.0,1.7,22.0,323.0,600.06,474.52
2016,6,21,17,45,654.5,62.5,1.65,21.0,273.0,541.67,432.9
2016,6,21,18,0,613.0,57.0,1.6,20.0,223.0,482.14,387.48
2016,6,21,18,15,547.5,50.5,1.5,19.0,175.5,409.54,329.37
2016,6,21,18,30,482.0,44.0,1.4,18.0,128.0,341.87,272.67
2016,6,21,18,45,380.0,34.5,1.3,17.5,87.5,257.68,199.94
2016,6,21,19,0,278.0,25.0,1.2,17.0,47.0,181.12,116.78
2016,6,21,19,15,139.0,12.5,1.1,16.5,23.5,68.31,0.0
2016,6,21,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,22,4,45,52.0,5.5,1.15,12.5,6.5,0.0,0.0
2016,6,22,5,0,104.0,11.0,1.2,13.0,13.0,10.48,0.0
2016,6,22,5,15,251.5,21.5,1.2,13.0,45.0,17.22,3.75
2016,6,22,5,30,399.0,32.0,1.2,13.0,77.0,25.06,15.75
2016,6,22,5,45,487.0,39.5,1.3,13.5,122.0,29.75,20.61
2016,6,22,6,0,575.0,47.0,1.4,14.0,167.0,34.24,24.91
2016,6,22,6,15,630.5,52.0,1.4,14.5,216.5,39.9,30.09
2016,6,22,6,30,686.0,57.0,1.4,15.0,266.0,42.28,32.2
2016,6,22,6,45,346.5,95.5,1.4,15.5,201.5,65.99,53.09
2016,6,22,7,0,7.0,134.0,1.4,16.0,137.0,117.1,97.39
2016,6,22,7,15,46.0,168.5,1.35,16.5,191.0,139.16,109.39
2016,6,22,7,30,85.0,203.0,1.3,17.0,245.0,171.98,133.02
2016,6,22,7,45,72.5,221.0,1.3,17.5,259.5,191.18,147.69
2016,6,22,8,0,60.0,239.0,1.3,18.0,274.0,209.21,161.79
2016,6,22,8,15,106.0,269.5,1.3,18.5,337.5,248.88,190.65
2016,6,22,8,30,152.0,300.0,1.3,19.0,401.0,285.96,217.62
2016,6,22,8,45,256.5,303.0,1.35,19.5,486.5,327.65,247.43
2016,6,22,9,0,361.0,306.0,1.4,20.0,572.0,387.19,291.48
2016,6,22,9,15,275.5,344.0,1.4,20.0,553.5,400.88,303.38
2016,6,22,9,30,190.0,382.0,1.4,20.0,535.0,413.64,313.48
2016,6,22,9,45,195.0,399.0,1.4,20.5,561.5,443.13,334.72
2016,6,22,10,0,200.0,416.0,1.4,21.0,588.0,473.14,355.85
2016,6,22,10,15,304.5,396.0,1.4,21.0,667.0,529.71,397.93
2016,6,22,10,30,409.0,376.0,1.4,21.0,746.0,596.34,446.65
2016,6,22,10,45,688.5,233.5,1.4,21.5,873.0,691.19,517.41
2016,6,22,11,0,968.0,91.0,1.4,22.0,1000.0,803.95,595.57
2016,6,22,11,15,970.5,91.0,1.4,22.0,1013.5,841.91,619.13
2016,6,22,11,30,973.0,91.0,1.4,22.0,1027.0,877.8,641.93
2016,6,22,11,45,974.0,91.5,1.45,22.5,1033.5,910.68,662.04
2016,6,22,12,0,975.0,92.0,1.5,23.0,1040.0,941.15,680.5
2016,6,22,12,15,975.0,92.0,1.5,22.5,1038.5,967.72,698.39
2016,6,22,12,30,975.0,92.0,1.5,22.0,1037.0,991.57,714.65
2016,6,22,12,45,964.5,97.5,1.55,22.0,1025.5,1008.1,725.75
2016,6,22,13,0,954.0,103.0,1.6,22.0,1014.0,1021.47,735.04
2016,6,22,13,15,951.0,102.5,1.6,21.5,998.0,1032.94,743.95
2016,6,22,13,30,948.0,102.0,1.6,21.0,982.0,1041.25,751.03
2016,6,22,13,45,943.5,101.5,1.6,21.0,958.5,1044.9,753.91
2016,6,22,14,0,939.0,101.0,1.6,21.0,935.0,1045.36,754.96
2016,6,22,14,15,933.0,99.5,1.6,20.5,905.5,1040.07,753.99
2016,6,22,14,30,927.0,98.0,1.6,20.0,876.0,1031.63,751.22
2016,6,22,14,45,918.5,96.5,1.6,20.0,840.5,1017.64,743.61
2016,6,22,15,0,910.0,95.0,1.6,20.0,805.0,1000.71,734.27
2016,6,22,15,15,899.5,93.5,1.55,19.5,764.0,979.04,722.58
2016,6,22,15,30,889.0,92.0,1.5,19.0,723.0,954.75,709.23
2016,6,22,15,45,875.0,90.0,1.5,19.0,677.5,924.18,691.1
2016,6,22,16,0,861.0,88.0,1.5,19.0,632.0,891.47,671.48
2016,6,22,16,15,843.0,85.0,1.5,18.5,583.0,852.12,648.4
2016,6,22,16,30,825.0,82.0,1.5,18.0,534.0,818.5,628.91
2016,6,22,16,45,801.0,79.0,1.55,18.0,483.0,771.23,598.76
2016,6,22,17,0,777.0,76.0,1.6,18.0,432.0,723.29,567.49
2016,6,22,17,15,745.0,72.0,1.6,17.5,380.5,667.69,530.3
2016,6,22,17,30,713.0,68.0,1.6,17.0,329.0,612.57,492.21
2016,6,22,17,45,667.5,63.0,1.6,16.5,277.5,547.87,444.86
2016,6,22,18,0,622.0,58.0,1.6,16.0,226.0,489.48,399.03
2016,6,22,18,15,555.0,51.5,1.55,15.5,178.0,415.56,338.61
2016,6,22,18,30,488.0,45.0,1.5,15.0,130.0,346.65,279.79
2016,6,22,18,45,377.5,35.5,1.45,14.5,88.5,257.84,202.63
2016,6,22,19,0,267.0,26.0,1.4,14.0,47.0,177.54,116.56
2016,6,22,19,15,133.5,13.0,1.35,13.5,23.5,66.64,0.0
2016,6,22,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,4,45,51.0,5.0,1.2,11.5,6.0,0.0,0.0
2016,6,23,5,0,102.0,10.0,1.2,12.0,12.0,9.53,0.0
2016,6,23,5,15,247.5,20.5,1.2,12.5,43.5,16.3,2.95
2016,6,23,5,30,393.0,31.0,1.2,13.0,75.0,24.17,14.96
2016,6,23,5,45,484.5,38.0,1.3,13.5,120.0,28.47,19.48
2016,6,23,6,0,576.0,45.0,1.4,14.0,165.0,35.65,26.15
2016,6,23,6,15,631.5,50.5,1.4,14.5,214.5,38.61,28.94
2016,6,23,6,30,687.0,56.0,1.4,15.0,264.0,41.47,31.48
2016,6,23,6,45,475.5,102.5,1.4,15.5,259.0,71.47,57.92
2016,6,23,7,0,264.0,149.0,1.4,16.0,254.0,108.37,89.81
2016,6,23,7,15,261.0,172.5,1.35,16.5,288.0,133.98,100.56
2016,6,23,7,30,258.0,196.0,1.3,17.0,322.0,166.43,121.9
2016,6,23,7,45,345.0,199.5,1.3,17.5,387.5,197.25,140.79
2016,6,23,8,0,432.0,203.0,1.3,18.0,453.0,228.93,162.15
2016,6,23,8,15,392.0,235.0,1.3,18.5,476.5,275.63,201.43
2016,6,23,8,30,352.0,267.0,1.3,19.0,500.0,311.13,231.38
2016,6,23,8,45,365.5,283.5,1.3,20.0,539.5,349.44,261.04
2016,6,23,9,0,379.0,300.0,1.3,21.0,579.0,389.18,291.2
2016,6,23,9,15,422.5,298.0,1.3,21.5,624.5,422.74,316.77
2016,6,23,9,30,466.0,296.0,1.3,22.0,670.0,466.47,349.52
2016,6,23,9,45,706.0,193.5,1.3,22.5,786.5,533.57,400.05
2016,6,23,10,0,946.0,91.0,1.3,23.0,903.0,626.76,468.78
2016,6,23,10,15,693.5,227.0,1.3,23.0,832.5,623.67,464.54
2016,6,23,10,30,441.0,363.0,1.3,23.0,762.0,606.38,449.26
2016,6,23,10,45,702.0,228.5,1.35,23.5,880.0,695.86,516.3
2016,6,23,11,0,963.0,94.0,1.4,24.0,998.0,802.27,589.83
2016,6,23,11,15,964.0,94.5,1.45,24.0,1011.0,839.4,613.33
2016,6,23,11,30,965.0,95.0,1.5,24.0,1024.0,874.38,636.04
2016,6,23,11,45,965.0,95.5,1.55,24.0,1029.0,906.25,656.68
2016,6,23,12,0,965.0,96.0,1.6,24.0,1034.0,935.68,675.74
2016,6,23,12,15,963.5,96.0,1.65,24.0,1031.0,960.75,692.04
2016,6,23,12,30,962.0,96.0,1.7,24.0,1028.0,983.06,706.67
2016,6,23,12,45,957.5,96.5,1.75,24.5,1017.5,1000.18,716.72
2016,6,23,13,0,953.0,97.0,1.8,25.0,1007.0,1014.24,724.94
2016,6,23,13,15,949.0,96.5,1.8,24.5,990.0,1024.67,733.17
2016,6,23,13,30,945.0,96.0,1.8,24.0,973.0,1031.92,739.58
2016,6,23,13,45,940.5,94.5,1.85,24.0,949.5,1034.44,742.44
2016,6,23,14,0,936.0,93.0,1.9,24.0,926.0,1033.74,743.44
2016,6,23,14,15,929.5,92.0,1.9,23.5,896.0,1028.4,742.45
2016,6,23,14,30,923.0,91.0,1.9,23.0,866.0,1019.94,739.63
2016,6,23,14,45,916.0,89.0,1.95,23.0,831.0,1006.83,733.18
2016,6,23,15,0,909.0,87.0,2.0,23.0,796.0,990.74,724.91
2016,6,23,15,15,899.5,85.0,2.0,22.5,755.5,969.38,714.06
2016,6,23,15,30,890.0,83.0,2.0,22.0,715.0,945.36,701.48
2016,6,23,15,45,881.0,79.5,2.0,22.0,671.5,917.51,684.99
2016,6,23,16,0,872.0,76.0,2.0,22.0,628.0,887.27,666.82
2016,6,23,16,15,855.5,74.0,1.95,21.5,580.0,850.01,644.51
2016,6,23,16,30,839.0,72.0,1.9,21.0,532.0,811.18,620.84
2016,6,23,16,45,820.5,68.0,1.9,20.5,482.0,766.86,593.32
2016,6,23,17,0,802.0,64.0,1.9,20.0,432.0,721.54,564.43
2016,6,23,17,15,772.0,60.5,1.85,19.5,380.5,673.82,532.61
2016,6,23,17,30,742.0,57.0,1.8,19.0,329.0,619.86,495.15
2016,6,23,17,45,700.0,53.0,1.75,18.5,278.0,557.79,450.18
2016,6,23,18,0,658.0,49.0,1.7,18.0,227.0,497.68,403.36
2016,6,23,18,15,595.5,43.5,1.6,17.0,179.0,425.84,345.4
2016,6,23,18,30,533.0,38.0,1.5,16.0,131.0,358.46,288.38
2016,6,23,18,45,424.0,31.0,1.45,15.5,90.0,275.59,215.85
2016,6,23,19,0,315.0,24.0,1.4,15.0,49.0,197.41,129.93
2016,6,23,19,15,157.5,12.0,1.3,14.5,24.5,75.51,0.0
2016,6,23,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,24,4,45,54.0,4.5,1.05,12.5,5.5,0.0,0.0
2016,6,24,5,0,108.0,9.0,1.1,13.0,11.0,8.58,0.0
2016,6,24,5,15,256.5,19.5,1.15,13.5,43.0,15.41,2.09
2016,6,24,5,30,405.0,30.0,1.2,14.0,75.0,23.31,14.12
2016,6,24,5,45,490.5,37.5,1.3,14.5,119.5,28.09,19.04
2016,6,24,6,0,576.0,45.0,1.4,15.0,164.0,35.69,26.07
2016,6,24,6,15,632.5,50.0,1.4,15.5,214.0,38.21,28.45
2016,6,24,6,30,689.0,55.0,1.4,16.0,264.0,40.67,30.64
2016,6,24,6,45,726.0,59.5,1.4,16.5,316.0,42.56,32.22
2016,6,24,7,0,763.0,64.0,1.4,17.0,368.0,44.35,33.65
2016,6,24,7,15,440.5,134.5,1.35,17.0,315.5,105.54,73.48
2016,6,24,7,30,118.0,205.0,1.3,17.0,263.0,168.22,128.86
2016,6,24,7,45,175.0,225.5,1.3,17.5,321.5,200.05,150.35
2016,6,24,8,0,232.0,246.0,1.3,18.0,380.0,237.88,177.28
2016,6,24,8,15,236.5,268.5,1.3,18.5,415.0,270.81,202.98
2016,6,24,8,30,241.0,291.0,1.3,19.0,450.0,296.67,223.29
2016,6,24,8,45,228.5,314.5,1.35,19.5,473.5,333.86,252.5
2016,6,24,9,0,216.0,338.0,1.4,20.0,497.0,362.23,274.38
2016,6,24,9,15,577.5,214.5,1.4,20.5,669.5,421.5,317.19
2016,6,24,9,30,939.0,91.0,1.4,21.0,842.0,533.09,400.35
2016,6,24,9,45,945.5,92.5,1.4,21.5,876.5,582.86,438.0
2016,6,24,10,0,952.0,94.0,1.4,22.0,911.0,631.99,474.38
2016,6,24,10,15,957.5,95.0,1.4,22.0,938.5,679.22,509.25
2016,6,24,10,30,963.0,96.0,1.4,22.0,966.0,725.31,542.41
2016,6,24,10,45,966.5,97.0,1.45,22.5,987.0,768.67,571.39
2016,6,24,11,0,970.0,98.0,1.5,23.0,1008.0,810.35,597.78
2016,6,24,11,15,972.0,98.5,1.5,23.0,1022.0,848.59,622.25
2016,6,24,11,30,974.0,99.0,1.5,23.0,1036.0,884.74,645.16
2016,6,24,11,45,974.5,99.5,1.55,23.5,1041.5,917.4,665.04
2016,6,24,12,0,975.0,100.0,1.6,24.0,1047.0,947.63,683.26
2016,6,24,12,15,974.5,100.0,1.6,24.0,1045.5,973.96,699.62
2016,6,24,12,30,974.0,100.0,1.6,24.0,1044.0,997.55,714.29
2016,6,24,12,45,966.0,103.5,1.65,24.5,1033.0,1014.65,724.25
2016,6,24,13,0,958.0,107.0,1.7,25.0,1022.0,1028.64,732.39
2016,6,24,13,15,954.5,106.5,1.7,25.0,1005.5,1039.84,739.62
2016,6,24,13,30,951.0,106.0,1.7,25.0,989.0,1047.86,745.02
2016,6,24,13,45,946.0,105.0,1.75,25.0,965.0,1050.68,748.08
2016,6,24,14,0,941.0,104.0,1.8,25.0,941.0,1050.27,749.31
2016,6,24,14,15,934.5,103.0,1.8,25.0,911.0,1045.16,747.06
2016,6,24,14,30,928.0,102.0,1.8,25.0,881.0,1036.91,743.02
2016,6,24,14,45,918.5,100.5,1.8,25.0,844.5,1022.08,734.99
2016,6,24,15,0,909.0,99.0,1.8,25.0,808.0,1004.32,725.25
2016,6,24,15,15,898.0,97.0,1.8,24.5,767.0,981.75,713.91
2016,6,24,15,30,887.0,95.0,1.8,24.0,726.0,956.56,700.88
2016,6,24,15,45,871.5,93.5,1.8,24.0,680.0,925.32,682.48
2016,6,24,16,0,856.0,92.0,1.8,24.0,634.0,892.03,662.65
2016,6,24,16,15,838.0,89.0,1.75,23.5,585.5,860.43,644.5
2016,6,24,16,30,820.0,86.0,1.7,23.0,537.0,819.61,619.82
2016,6,24,16,45,794.0,83.0,1.7,22.5,485.5,770.88,589.76
2016,6,24,17,0,768.0,80.0,1.7,22.0,434.0,721.6,558.56
2016,6,24,17,15,735.5,76.0,1.65,21.0,382.0,665.93,522.42
2016,6,24,17,30,703.0,72.0,1.6,20.0,330.0,610.74,485.32
2016,6,24,17,45,655.5,67.0,1.55,19.5,278.5,549.08,440.21
2016,6,24,18,0,608.0,62.0,1.5,19.0,227.0,486.25,391.47
2016,6,24,18,15,539.5,54.5,1.4,18.0,178.5,410.66,331.08
2016,6,24,18,30,471.0,47.0,1.3,17.0,130.0,340.2,272.21
2016,6,24,18,45,362.5,37.0,1.2,16.5,89.0,252.4,196.68
2016,6,24,19,0,254.0,27.0,1.1,16.0,48.0,173.16,113.47
2016,6,24,19,15,127.0,13.5,1.05,15.5,24.0,64.58,0.0
2016,6,24,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,25,5,15,167.0,17.5,0.55,12.5,35.5,13.55,0.84
2016,6,25,5,30,334.0,35.0,0.5,13.0,71.0,27.99,18.17
2016,6,25,5,45,435.5,43.0,0.5,14.0,116.0,32.94,23.37
2016,6,25,6,0,537.0,51.0,0.5,15.0,161.0,37.71,27.9
2016,6,25,6,15,596.0,57.0,0.5,15.5,211.0,40.52,30.54
2016,6,25,6,30,655.0,63.0,0.5,16.0,261.0,43.21,32.93
2016,6,25,6,45,701.0,66.5,0.55,17.0,313.5,48.27,37.22
2016,6,25,7,0,747.0,70.0,0.6,18.0,366.0,49.04,37.63
2016,6,25,7,15,776.0,73.5,0.65,19.0,418.5,74.03,40.36
2016,6,25,7,30,805.0,77.0,0.7,20.0,471.0,118.94,61.64
2016,6,25,7,45,828.5,79.5,0.8,21.0,522.0,165.73,93.24
2016,6,25,8,0,852.0,82.0,0.9,22.0,573.0,222.28,137.37
2016,6,25,8,15,868.5,84.5,0.9,22.5,621.5,272.49,179.16
2016,6,25,8,30,885.0,87.0,0.9,23.0,670.0,324.24,222.82
2016,6,25,8,45,898.5,88.5,0.95,23.5,714.5,375.56,266.02
2016,6,25,9,0,912.0,90.0,1.0,24.0,759.0,427.75,308.99
2016,6,25,9,15,921.5,92.0,1.05,24.5,799.0,479.27,350.34
2016,6,25,9,30,931.0,94.0,1.1,25.0,839.0,530.86,390.45
2016,6,25,9,45,933.0,98.0,1.15,26.0,871.5,580.01,426.73
2016,6,25,10,0,935.0,102.0,1.2,27.0,904.0,628.16,460.97
2016,6,25,10,15,940.5,103.5,1.2,27.5,932.0,675.16,493.82
2016,6,25,10,30,946.0,105.0,1.2,28.0,960.0,721.06,524.9
2016,6,25,10,45,950.0,105.5,1.25,28.5,981.0,763.76,552.96
2016,6,25,11,0,954.0,106.0,1.3,29.0,1002.0,804.85,578.24
2016,6,25,11,15,956.5,107.0,1.3,29.0,1015.5,843.46,602.24
2016,6,25,11,30,959.0,108.0,1.3,29.0,1029.0,880.07,624.77
2016,6,25,11,45,959.5,108.5,1.35,29.5,1035.5,912.41,643.87
2016,6,25,12,0,960.0,109.0,1.4,30.0,1042.0,942.37,661.41
2016,6,25,12,15,959.5,109.0,1.4,30.0,1040.5,968.47,677.16
2016,6,25,12,30,959.0,109.0,1.4,30.0,1039.0,991.91,691.29
2016,6,25,12,45,958.0,108.0,1.45,30.0,1030.0,1011.11,703.66
2016,6,25,13,0,957.0,107.0,1.5,30.0,1021.0,1027.34,714.35
2016,6,25,13,15,953.5,106.5,1.55,29.5,1005.0,1038.57,723.6
2016,6,25,13,30,950.0,106.0,1.6,29.0,989.0,1046.63,731.11
2016,6,25,13,45,945.5,105.0,1.65,29.0,965.0,1049.98,734.47
2016,6,25,14,0,941.0,104.0,1.7,29.0,941.0,1050.11,736.04
2016,6,25,14,15,934.0,103.0,1.7,28.5,911.0,1044.55,735.01
2016,6,25,14,30,927.0,102.0,1.7,28.0,881.0,1035.85,732.22
2016,6,25,14,45,919.0,100.5,1.7,28.0,845.0,1022.55,725.26
2016,6,25,15,0,911.0,99.0,1.7,28.0,809.0,1006.29,716.6
2016,6,25,15,15,899.5,97.0,1.7,27.5,767.5,983.25,705.16
2016,6,25,15,30,888.0,95.0,1.7,27.0,726.0,957.59,692.07
2016,6,25,15,45,874.5,92.0,1.7,26.5,680.5,926.48,675.37
2016,6,25,16,0,861.0,89.0,1.7,26.0,635.0,893.17,657.09
2016,6,25,16,15,843.0,86.5,1.65,25.5,586.0,854.51,634.45
2016,6,25,16,30,825.0,84.0,1.6,25.0,537.0,821.62,615.41
2016,6,25,16,45,802.0,80.5,1.6,24.5,486.0,774.62,586.82
2016,6,25,17,0,779.0,77.0,1.6,24.0,435.0,726.87,557.08
2016,6,25,17,15,747.0,73.0,1.5,23.0,383.0,671.22,521.01
2016,6,25,17,30,715.0,69.0,1.4,22.0,331.0,616.02,484.07
2016,6,25,17,45,671.5,63.5,1.35,21.5,279.5,551.98,438.17
2016,6,25,18,0,628.0,58.0,1.3,21.0,228.0,494.06,393.68
2016,6,25,18,15,561.5,51.5,1.2,20.0,179.5,420.12,335.23
2016,6,25,18,30,495.0,45.0,1.1,19.0,131.0,351.13,278.12
2016,6,25,18,45,391.5,35.5,1.0,18.0,90.0,265.38,205.25
2016,6,25,19,0,288.0,26.0,0.9,17.0,49.0,187.84,122.94
2016,6,25,19,15,144.0,13.0,0.85,16.5,24.5,71.08,0.0
2016,6,25,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,26,5,15,19.0,18.0,0.5,13.5,20.0,15.99,1.5
2016,6,26,5,30,38.0,36.0,0.5,14.0,40.0,30.79,20.4
2016,6,26,5,45,56.5,55.5,0.5,14.5,65.0,46.25,34.91
2016,6,26,6,0,75.0,75.0,0.5,15.0,90.0,61.32,48.64
2016,6,26,6,15,86.0,95.5,0.5,15.5,118.0,76.67,62.34
2016,6,26,6,30,97.0,116.0,0.5,16.0,146.0,91.59,75.34
2016,6,26,6,45,107.0,137.0,0.55,17.0,175.5,106.4,87.76
2016,6,26,7,0,117.0,158.0,0.6,18.0,205.0,120.75,99.46
2016,6,26,7,15,126.5,181.5,0.6,18.5,238.5,142.17,109.19
2016,6,26,7,30,136.0,205.0,0.6,19.0,272.0,169.21,127.49
2016,6,26,7,45,123.5,227.5,0.65,20.0,293.0,194.04,145.81
2016,6,26,8,0,111.0,250.0,0.7,21.0,314.0,217.92,163.95
2016,6,26,8,15,127.5,274.0,0.7,21.5,353.5,248.62,186.55
2016,6,26,8,30,144.0,298.0,0.7,22.0,393.0,281.31,210.62
2016,6,26,8,45,155.5,320.0,0.75,23.0,429.0,312.86,233.49
2016,6,26,9,0,167.0,342.0,0.8,24.0,465.0,345.79,257.09
2016,6,26,9,15,191.5,360.0,0.8,24.5,508.0,382.69,283.46
2016,6,26,9,30,216.0,378.0,0.8,25.0,551.0,422.06,311.27
2016,6,26,9,45,240.0,391.0,0.85,25.5,590.5,453.04,333.15
2016,6,26,10,0,264.0,404.0,0.9,26.0,630.0,493.18,361.21
2016,6,26,10,15,351.5,383.5,0.95,26.5,695.0,547.21,399.41
2016,6,26,10,30,439.0,363.0,1.0,27.0,760.0,603.78,438.96
2016,6,26,10,45,694.5,230.0,1.05,27.5,874.0,690.16,501.66
2016,6,26,11,0,950.0,97.0,1.1,28.0,988.0,793.25,571.51
2016,6,26,11,15,951.5,97.5,1.15,28.0,1001.5,830.45,594.55
2016,6,26,11,30,953.0,98.0,1.2,28.0,1015.0,865.56,616.88
2016,6,26,11,45,953.5,98.5,1.25,28.5,1020.5,897.64,635.97
2016,6,26,12,0,954.0,99.0,1.3,29.0,1026.0,927.34,653.48
2016,6,26,12,15,953.0,99.0,1.35,29.0,1024.0,952.74,669.6
2016,6,26,12,30,952.0,99.0,1.4,29.0,1022.0,975.46,684.14
2016,6,26,12,45,937.5,107.0,1.45,29.5,1009.0,990.46,692.64
2016,6,26,13,0,923.0,115.0,1.5,30.0,996.0,1002.3,699.35
2016,6,26,13,15,919.0,114.0,1.55,30.0,979.5,1012.27,706.44
2016,6,26,13,30,915.0,113.0,1.6,30.0,963.0,1019.14,711.76
2016,6,26,13,45,909.0,112.5,1.65,30.0,939.0,1021.44,714.45
2016,6,26,14,0,903.0,112.0,1.7,30.0,915.0,1020.62,715.39
2016,6,26,14,15,895.5,110.5,1.7,29.5,885.0,1014.19,713.76
2016,6,26,14,30,888.0,109.0,1.7,29.0,855.0,1004.71,710.4
2016,6,26,14,45,878.0,107.5,1.75,29.0,819.0,989.83,703.05
2016,6,26,15,0,868.0,106.0,1.8,29.0,783.0,972.14,694.01
2016,6,26,15,15,856.0,104.0,1.8,28.5,742.5,949.3,682.49
2016,6,26,15,30,844.0,102.0,1.8,28.0,702.0,923.99,669.38
2016,6,26,15,45,828.5,99.5,1.8,28.0,657.5,892.56,650.91
2016,6,26,16,0,813.0,97.0,1.8,28.0,613.0,866.97,636.21
2016,6,26,16,15,794.0,94.0,1.75,27.5,565.0,827.97,613.15
2016,6,26,16,30,775.0,91.0,1.7,27.0,517.0,787.57,588.9
2016,6,26,16,45,751.0,87.0,1.7,26.5,467.5,740.68,560.17
2016,6,26,17,0,727.0,83.0,1.7,26.0,418.0,693.19,530.32
2016,6,26,17,15,694.0,78.5,1.65,25.0,367.5,641.49,497.18
2016,6,26,17,30,661.0,74.0,1.6,24.0,317.0,587.26,460.98
2016,6,26,17,45,616.5,68.0,1.55,23.0,267.5,524.34,415.87
2016,6,26,18,0,572.0,62.0,1.5,22.0,218.0,463.74,370.01
2016,6,26,18,15,506.0,54.5,1.4,21.0,171.5,391.17,312.42
2016,6,26,18,30,440.0,47.0,1.3,20.0,125.0,323.55,256.36
2016,6,26,18,45,340.5,36.5,1.2,19.5,85.5,241.07,185.89
2016,6,26,19,0,241.0,26.0,1.1,19.0,46.0,166.6,108.25
2016,6,26,19,15,120.5,13.0,1.05,18.0,23.0,61.54,0.0
2016,6,26,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,27,5,15,184.5,15.5,0.45,13.5,35.0,11.84,0.0
2016,6,27,5,30,369.0,31.0,0.4,14.0,70.0,24.35,14.93
2016,6,27,5,45,458.0,38.5,0.4,14.5,114.0,29.05,19.9
2016,6,27,6,0,547.0,46.0,0.4,15.0,158.0,33.57,24.23
2016,6,27,6,15,603.5,52.0,0.4,15.5,206.5,36.59,27.06
2016,6,27,6,30,660.0,58.0,0.4,16.0,255.0,43.28,33.01
2016,6,27,6,45,467.5,102.0,0.4,17.0,254.5,71.26,57.4
2016,6,27,7,0,275.0,146.0,0.4,18.0,254.0,106.51,87.35
2016,6,27,7,15,231.0,174.0,0.45,19.0,274.0,132.55,99.3
2016,6,27,7,30,187.0,202.0,0.5,20.0,294.0,171.08,126.57
2016,6,27,7,45,171.0,226.5,0.6,21.0,317.5,199.31,147.28
2016,6,27,8,0,155.0,251.0,0.7,22.0,341.0,226.32,167.98
2016,6,27,8,15,155.0,274.0,0.75,23.0,370.5,254.74,189.19
2016,6,27,8,30,155.0,297.0,0.8,24.0,400.0,283.45,210.46
2016,6,27,8,45,184.5,317.0,0.9,25.0,447.0,320.06,236.8
2016,6,27,9,0,214.0,337.0,1.0,26.0,494.0,359.8,265.26
2016,6,27,9,15,259.5,348.0,1.0,26.5,548.0,395.34,290.67
2016,6,27,9,30,305.0,359.0,1.0,27.0,602.0,442.74,324.39
2016,6,27,9,45,320.0,371.0,1.0,27.5,636.5,479.06,349.79
2016,6,27,10,0,335.0,383.0,1.0,28.0,671.0,516.62,375.64
2016,6,27,10,15,362.0,383.5,1.05,28.5,703.5,553.31,400.97
2016,6,27,10,30,389.0,384.0,1.1,29.0,736.0,591.75,427.17
2016,6,27,10,45,650.5,250.5,1.15,29.5,854.0,676.36,488.79
2016,6,27,11,0,912.0,117.0,1.2,30.0,972.0,781.95,561.0
2016,6,27,11,15,914.5,117.5,1.2,30.5,985.5,818.78,581.99
2016,6,27,11,30,917.0,118.0,1.2,31.0,999.0,853.7,602.23
2016,6,27,11,45,916.5,119.5,1.25,31.5,1004.5,884.97,620.64
2016,6,27,12,0,916.0,121.0,1.3,32.0,1010.0,913.96,637.56
2016,6,27,12,15,916.0,121.0,1.35,32.0,1009.0,939.63,653.71
2016,6,27,12,30,916.0,121.0,1.4,32.0,1008.0,962.8,668.38
2016,6,27,12,45,915.5,119.5,1.45,32.0,1000.0,981.42,680.36
2016,6,27,13,0,915.0,118.0,1.5,32.0,992.0,997.21,690.75
2016,6,27,13,15,912.5,117.5,1.55,32.0,977.0,1009.12,698.92
2016,6,27,13,30,910.0,117.0,1.6,32.0,962.0,1018.01,705.4
2016,6,27,13,45,905.5,116.0,1.65,32.0,939.5,1021.35,708.67
2016,6,27,14,0,901.0,115.0,1.7,32.0,917.0,1021.59,710.23
2016,6,27,14,15,894.5,113.5,1.75,31.5,888.0,1016.24,709.96
2016,6,27,14,30,888.0,112.0,1.8,31.0,859.0,1007.85,707.97
2016,6,27,14,45,881.0,110.0,1.85,31.0,824.5,995.46,702.16
2016,6,27,15,0,874.0,108.0,1.9,31.0,790.0,980.19,694.66
2016,6,27,15,15,863.0,105.5,1.9,30.5,750.0,957.74,683.48
2016,6,27,15,30,852.0,103.0,1.9,30.0,710.0,932.75,670.7
2016,6,27,15,45,840.0,99.5,1.9,29.5,666.0,903.32,654.98
2016,6,27,16,0,828.0,96.0,1.9,29.0,622.0,879.48,642.79
2016,6,27,16,15,809.5,93.0,1.85,28.5,573.5,840.57,619.94
2016,6,27,16,30,791.0,90.0,1.8,28.0,525.0,800.18,595.89
2016,6,27,16,45,769.0,85.5,1.8,27.5,475.5,753.86,567.74
2016,6,27,17,0,747.0,81.0,1.8,27.0,426.0,706.79,538.38
2016,6,27,17,15,714.0,76.5,1.7,26.0,374.5,650.89,502.17
2016,6,27,17,30,681.0,72.0,1.6,25.0,323.0,599.22,467.83
2016,6,27,17,45,638.5,66.0,1.55,24.5,272.5,536.87,422.88
2016,6,27,18,0,596.0,60.0,1.5,24.0,222.0,476.65,377.0
2016,6,27,18,15,529.5,53.0,1.35,23.0,174.5,403.39,319.26
2016,6,27,18,30,463.0,46.0,1.2,22.0,127.0,335.12,263.06
2016,6,27,18,45,363.5,36.0,1.1,21.0,87.0,252.16,193.14
2016,6,27,19,0,264.0,26.0,1.0,20.0,47.0,177.19,114.84
2016,6,27,19,15,132.0,13.0,0.95,19.5,23.5,66.26,0.0
2016,6,27,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,5,15,138.5,17.0,0.5,14.5,32.0,13.28,0.0
2016,6,28,5,30,277.0,34.0,0.5,15.0,64.0,27.17,17.16
2016,6,28,5,45,370.0,44.0,0.5,15.5,106.0,33.96,24.05
2016,6,28,6,0,463.0,54.0,0.5,16.0,148.0,40.39,30.1
2016,6,28,6,15,523.0,61.5,0.5,16.5,195.5,44.28,33.71
2016,6,28,6,30,583.0,69.0,0.5,17.0,243.0,47.96,36.97
2016,6,28,6,45,629.0,73.5,0.55,18.0,293.5,49.04,37.73
2016,6,28,7,0,675.0,78.0,0.6,19.0,344.0,50.08,38.38
2016,6,28,7,15,705.5,82.5,0.6,19.5,394.5,70.96,40.54
2016,6,28,7,30,736.0,87.0,0.6,20.0,445.0,118.47,64.45
2016,6,28,7,45,760.5,90.0,0.6,21.0,494.5,162.25,93.36
2016,6,28,8,0,785.0,93.0,0.6,22.0,544.0,208.85,129.12
2016,6,28,8,15,802.5,96.0,0.6,22.5,591.0,256.5,168.45
2016,6,28,8,30,820.0,99.0,0.6,23.0,638.0,305.94,209.82
2016,6,28,8,45,834.0,101.5,0.65,24.0,681.5,361.59,255.19
2016,6,28,9,0,848.0,104.0,0.7,25.0,725.0,411.71,295.44
2016,6,28,9,15,858.5,106.0,0.75,25.5,763.5,460.68,334.4
2016,6,28,9,30,869.0,108.0,0.8,26.0,802.0,509.88,372.36
2016,6,28,9,45,880.5,108.0,0.85,26.5,836.5,557.99,408.42
2016,6,28,10,0,892.0,108.0,0.9,27.0,871.0,605.97,443.32
2016,6,28,10,15,898.0,109.0,0.95,27.5,898.0,651.1,475.25
2016,6,28,10,30,904.0,110.0,1.0,28.0,925.0,695.23,505.64
2016,6,28,10,45,908.0,111.0,1.1,28.5,946.0,736.8,533.97
2016,6,28,11,0,912.0,112.0,1.2,29.0,967.0,776.87,559.3
2016,6,28,11,15,914.5,112.5,1.2,29.0,980.5,813.69,582.29
2016,6,28,11,30,917.0,113.0,1.2,29.0,994.0,848.6,603.9
2016,6,28,11,45,917.5,113.5,1.25,29.0,1000.0,879.8,623.7
2016,6,28,12,0,918.0,114.0,1.3,29.0,1006.0,908.75,642.09
2016,6,28,12,15,918.0,114.0,1.35,29.0,1005.0,934.41,658.45
2016,6,28,12,30,918.0,114.0,1.4,29.0,1004.0,957.56,673.31
2016,6,28,12,45,908.0,119.5,1.45,29.0,993.5,973.95,684.07
2016,6,28,13,0,898.0,125.0,1.5,29.0,983.0,987.39,693.18
2016,6,28,13,15,895.0,124.0,1.5,29.0,967.5,998.25,700.1
2016,6,28,13,30,892.0,123.0,1.5,29.0,952.0,1006.11,705.32
2016,6,28,13,45,887.5,122.0,1.55,29.0,929.5,1009.46,708.65
2016,6,28,14,0,883.0,121.0,1.6,29.0,907.0,1009.77,710.29
2016,6,28,14,15,876.5,119.5,1.6,28.5,878.0,1004.55,709.35
2016,6,28,14,30,870.0,118.0,1.6,28.0,849.0,996.34,706.73
2016,6,28,14,45,862.0,115.5,1.6,28.0,814.5,982.66,699.42
2016,6,28,15,0,854.0,113.0,1.6,28.0,780.0,966.16,690.47
2016,6,28,15,15,842.5,110.5,1.6,27.5,740.0,943.59,679.11
2016,6,28,15,30,831.0,108.0,1.6,27.0,700.0,926.76,671.45
2016,6,28,15,45,818.0,104.5,1.6,27.0,656.0,896.77,653.89
2016,6,28,16,0,805.0,101.0,1.6,27.0,612.0,864.65,634.96
2016,6,28,16,15,785.5,98.0,1.55,26.5,564.0,825.46,611.82
2016,6,28,16,30,766.0,95.0,1.5,26.0,516.0,784.91,587.46
2016,6,28,16,45,743.5,90.0,1.45,25.5,467.0,738.36,558.53
2016,6,28,17,0,721.0,85.0,1.4,25.0,418.0,691.13,528.5
2016,6,28,17,15,687.5,80.5,1.3,24.0,367.0,639.47,495.05
2016,6,28,17,30,654.0,76.0,1.2,23.0,316.0,585.12,458.52
2016,6,28,17,45,611.0,69.5,1.2,22.0,267.0,522.84,414.33
2016,6,28,18,0,568.0,63.0,1.2,21.0,218.0,462.77,369.31
2016,6,28,18,15,501.5,55.5,1.15,20.0,171.0,390.02,311.85
2016,6,28,18,30,435.0,48.0,1.1,19.0,124.0,322.24,255.82
2016,6,28,18,45,337.0,37.5,1.05,18.5,85.0,240.64,186.07
2016,6,28,19,0,239.0,27.0,1.0,18.0,46.0,166.87,108.86
2016,6,28,19,15,119.5,13.5,0.95,17.5,23.0,61.67,0.0
2016,6,28,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,5,15,185.5,15.0,0.8,12.5,34.5,11.46,0.0
2016,6,29,5,30,371.0,30.0,0.8,13.0,69.0,23.53,14.19
2016,6,29,5,45,463.0,38.0,0.8,13.5,113.0,28.73,19.65
2016,6,29,6,0,555.0,46.0,0.8,14.0,157.0,33.69,24.4
2016,6,29,6,15,612.5,51.5,0.8,14.5,206.5,39.75,29.96
2016,6,29,6,30,670.0,57.0,0.8,15.0,256.0,42.55,32.47
2016,6,29,6,45,335.0,82.0,0.85,15.5,181.5,56.62,44.84
2016,6,29,7,0,0.0,107.0,0.9,16.0,107.0,96.12,79.19
2016,6,29,7,15,0.0,119.0,0.9,16.5,119.0,106.9,83.94
2016,6,29,7,30,0.0,131.0,0.9,17.0,131.0,117.92,92.48
2016,6,29,7,45,2.5,154.0,0.95,17.5,155.5,138.26,108.35
2016,6,29,8,0,5.0,177.0,1.0,18.0,180.0,158.99,124.25
2016,6,29,8,15,17.0,213.0,1.0,18.5,224.0,192.84,149.92
2016,6,29,8,30,29.0,249.0,1.0,19.0,268.0,219.85,169.88
2016,6,29,8,45,22.0,247.5,1.05,19.5,263.0,227.95,175.7
2016,6,29,9,0,15.0,246.0,1.1,20.0,258.0,226.68,174.24
2016,6,29,9,15,28.5,288.5,1.1,20.0,311.0,262.89,201.52
2016,6,29,9,30,42.0,331.0,1.1,20.0,364.0,307.56,234.78
2016,6,29,9,45,125.5,372.0,1.15,20.5,478.0,383.48,290.73
2016,6,29,10,0,209.0,413.0,1.2,21.0,592.0,474.06,356.16
2016,6,29,10,15,149.0,421.0,1.2,21.0,550.5,457.59,343.18
2016,6,29,10,30,89.0,429.0,1.2,21.0,509.0,440.2,329.78
2016,6,29,10,45,82.5,435.5,1.25,21.5,511.5,448.61,335.26
2016,6,29,11,0,76.0,442.0,1.3,22.0,514.0,456.42,340.07
2016,6,29,11,15,134.5,461.5,1.3,22.0,590.5,524.0,389.13
2016,6,29,11,30,193.0,481.0,1.3,22.0,667.0,598.55,441.71
2016,6,29,11,45,578.5,291.0,1.35,22.0,852.0,760.89,562.98
2016,6,29,12,0,964.0,101.0,1.4,22.0,1037.0,936.17,680.42
2016,6,29,12,15,964.5,101.0,1.45,22.0,1036.5,963.35,696.33
2016,6,29,12,30,965.0,101.0,1.5,22.0,1036.0,987.87,712.39
2016,6,29,12,45,956.0,106.0,1.55,22.0,1025.5,1005.57,724.22
2016,6,29,13,0,947.0,111.0,1.6,22.0,1015.0,1020.18,734.27
2016,6,29,13,15,944.5,110.5,1.6,21.5,999.5,1032.5,743.7
2016,6,29,13,30,942.0,110.0,1.6,21.0,984.0,1041.7,751.31
2016,6,29,13,45,938.0,108.5,1.6,21.0,961.5,1045.22,754.09
2016,6,29,14,0,934.0,107.0,1.6,21.0,939.0,1045.53,755.03
2016,6,29,14,15,928.0,106.0,1.6,20.5,909.5,1041.18,754.66
2016,6,29,14,30,922.0,105.0,1.6,20.0,880.0,1033.7,752.48
2016,6,29,14,45,915.0,103.0,1.6,20.0,845.0,1021.08,745.73
2016,6,29,15,0,908.0,101.0,1.6,20.0,810.0,1005.46,737.22
2016,6,29,15,15,897.0,99.0,1.55,19.5,769.0,983.11,725.1
2016,6,29,15,30,886.0,97.0,1.5,19.0,728.0,958.13,711.32
2016,6,29,15,45,873.0,94.5,1.5,19.0,683.0,928.25,693.68
2016,6,29,16,0,860.0,92.0,1.5,19.0,638.0,896.16,674.5
2016,6,29,16,15,842.0,89.0,1.45,18.5,589.0,864.58,656.11
2016,6,29,16,30,824.0,86.0,1.4,18.0,540.0,823.76,631.13
2016,6,29,16,45,801.0,82.5,1.4,17.5,489.0,776.86,602.11
2016,6,29,17,0,778.0,79.0,1.4,17.0,438.0,729.18,571.83
2016,6,29,17,15,746.0,75.0,1.3,16.5,385.5,673.58,533.93
2016,6,29,17,30,714.0,71.0,1.2,16.0,333.0,618.41,495.28
2016,6,29,17,45,669.5,65.5,1.2,15.5,281.5,557.57,451.2
2016,6,29,18,0,625.0,60.0,1.2,15.0,230.0,495.43,403.07
2016,6,29,18,15,557.5,53.0,1.15,14.5,181.5,420.3,342.13
2016,6,29,18,30,490.0,46.0,1.1,14.0,133.0,350.19,282.68
2016,6,29,18,45,381.5,36.5,1.05,13.5,91.0,261.99,206.28
2016,6,29,19,0,273.0,27.0,1.0,13.0,49.0,182.42,121.46
2016,6,29,19,15,136.5,13.5,0.95,12.5,24.5,68.64,0.0
2016,6,29,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,5,15,161.5,16.5,0.9,12.5,33.5,12.83,0.0
2016,6,30,5,30,323.0,33.0,0.9,13.0,67.0,26.4,16.52
2016,6,30,5,45,419.5,42.0,0.95,13.5,110.5,32.33,22.78
2016,6,30,6,0,516.0,51.0,1.0,14.0,154.0,37.99,28.18
2016,6,30,6,15,577.5,57.5,1.0,14.5,203.5,41.18,31.21
2016,6,30,6,30,639.0,64.0,1.0,15.0,253.0,44.23,33.95
2016,6,30,6,45,319.5,73.5,1.0,15.5,168.0,50.62,39.52
2016,6,30,7,0,0.0,83.0,1.0,16.0,83.0,76.5,62.09
2016,6,30,7,15,0.0,92.5,0.95,16.5,92.5,85.11,65.96
2016,6,30,7,30,0.0,102.0,0.9,17.0,102.0,93.77,72.73
2016,6,30,7,45,0.0,123.0,0.9,17.5,123.0,112.23,87.4
2016,6,30,8,0,0.0,144.0,0.9,18.0,144.0,130.73,101.84
2016,6,30,8,15,0.0,149.0,0.9,18.5,149.0,135.74,105.27
2016,6,30,8,30,0.0,154.0,0.9,19.0,154.0,140.67,108.66
2016,6,30,8,45,1.5,166.0,0.9,20.0,167.5,152.13,116.93
2016,6,30,9,0,3.0,178.0,0.9,21.0,181.0,163.79,125.24
2016,6,30,9,15,8.0,213.5,0.9,21.5,220.0,197.65,150.82
2016,6,30,9,30,13.0,249.0,0.9,22.0,259.0,232.08,176.36
2016,6,30,9,45,22.0,294.0,0.9,22.5,312.5,277.46,209.67
2016,6,30,10,0,31.0,339.0,0.9,23.0,366.0,317.31,238.24
2016,6,30,10,15,44.0,372.0,0.9,23.5,411.0,357.16,266.46
2016,6,30,10,30,57.0,405.0,0.9,24.0,456.0,398.69,295.44
2016,6,30,10,45,161.5,429.0,0.95,24.5,579.5,494.61,364.3
2016,6,30,11,0,266.0,453.0,1.0,25.0,703.0,600.07,437.41
2016,6,30,11,15,221.5,468.0,1.0,25.0,677.5,596.83,433.27
2016,6,30,11,30,177.0,483.0,1.0,25.0,652.0,587.17,425.68
2016,6,30,11,45,182.0,481.0,1.05,25.5,656.5,600.85,434.8
2016,6,30,12,0,187.0,479.0,1.1,26.0,661.0,614.33,443.54
2016,6,30,12,15,229.0,476.0,1.1,26.0,698.5,659.67,474.97
2016,6,30,12,30,271.0,473.0,1.1,26.0,736.0,710.54,509.33
2016,6,30,12,45,262.0,471.0,1.15,26.0,723.0,712.51,510.63
2016,6,30,13,0,253.0,469.0,1.2,26.0,710.0,713.09,511.56
2016,6,30,13,15,202.5,465.5,1.2,26.0,657.0,662.28,477.07
2016,6,30,13,30,152.0,462.0,1.2,26.0,604.0,616.4,445.72
2016,6,30,13,45,238.5,435.0,1.25,26.0,651.0,690.61,499.46
2016,6,30,14,0,325.0,408.0,1.3,26.0,698.0,754.58,544.74
2016,6,30,14,15,234.5,407.5,1.3,26.0,613.5,669.38,485.83
2016,6,30,14,30,144.0,407.0,1.3,26.0,529.0,570.49,417.56
2016,6,30,14,45,166.0,388.5,1.35,26.0,523.0,575.44,423.69
2016,6,30,15,0,188.0,370.0,1.4,26.0,517.0,579.14,428.18
2016,6,30,15,15,156.5,349.0,1.4,25.5,467.0,527.08,392.74
2016,6,30,15,30,125.0,328.0,1.4,25.0,417.0,475.03,356.98
2016,6,30,15,45,115.5,304.5,1.4,24.5,383.0,440.91,334.18
2016,6,30,16,0,106.0,281.0,1.4,24.0,349.0,392.45,300.44
2016,6,30,16,15,435.0,192.5,1.35,23.5,437.0,623.59,479.05
2016,6,30,16,30,764.0,104.0,1.3,23.0,525.0,793.88,600.57
2016,6,30,16,45,408.5,142.5,1.3,23.0,365.5,521.76,405.76
2016,6,30,17,0,53.0,181.0,1.3,23.0,206.0,235.68,183.84
2016,6,30,17,15,27.5,150.5,1.25,22.0,163.5,181.28,142.5
2016,6,30,17,30,2.0,120.0,1.2,21.0,121.0,120.23,93.57
2016,6,30,17,45,268.5,96.0,1.2,20.5,169.5,304.12,247.71
2016,6,30,18,0,535.0,72.0,1.2,20.0,218.0,452.79,364.36
2016,6,30,18,15,463.5,63.0,1.1,19.0,170.5,376.41,301.99
2016,6,30,18,30,392.0,54.0,1.0,18.0,123.0,305.31,243.13
2016,6,30,18,45,285.5,41.5,0.95,17.0,83.5,217.95,169.27
2016,6,30,19,0,179.0,29.0,0.9,16.0,44.0,141.46,92.2
2016,6,30,19,15,89.5,14.5,0.85,15.5,22.0,50.4,0.0
2016,6,30,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,1,5,15,126.0,17.5,0.8,12.5,30.5,13.72,0.0
2016,7,1,5,30,252.0,35.0,0.8,13.0,61.0,27.28,17.19
2016,7,1,5,45,350.0,45.5,0.8,13.5,103.0,35.58,25.6
2016,7,1,6,0,448.0,56.0,0.8,14.0,145.0,42.4,32.09
2016,7,1,6,15,512.0,64.0,0.8,14.5,193.5,46.62,36.05
2016,7,1,6,30,576.0,72.0,0.8,15.0,242.0,50.62,39.62
2016,7,1,6,45,288.0,79.5,0.8,15.5,164.5,54.78,43.21
2016,7,1,7,0,0.0,87.0,0.8,16.0,87.0,79.83,64.99
2016,7,1,7,15,0.0,115.5,0.8,16.5,115.5,104.02,81.6
2016,7,1,7,30,0.0,144.0,0.8,17.0,144.0,128.29,100.94
2016,7,1,7,45,5.5,166.5,0.85,17.5,169.5,148.61,116.5
2016,7,1,8,0,11.0,189.0,0.9,18.0,195.0,169.64,132.41
2016,7,1,8,15,11.5,201.5,0.9,18.5,208.5,182.14,141.58
2016,7,1,8,30,12.0,214.0,0.9,19.0,222.0,194.68,150.73
2016,7,1,8,45,13.5,228.5,0.9,20.0,238.0,209.27,161.06
2016,7,1,9,0,15.0,243.0,0.9,21.0,254.0,224.05,171.4
2016,7,1,9,15,28.5,287.0,0.9,21.5,309.0,261.51,199.01
2016,7,1,9,30,42.0,331.0,0.9,22.0,364.0,307.33,232.37
2016,7,1,9,45,74.5,369.5,0.9,22.5,432.0,360.52,270.61
2016,7,1,10,0,107.0,408.0,0.9,23.0,500.0,417.29,310.75
2016,7,1,10,15,289.5,381.0,0.9,23.5,640.0,505.03,374.4
2016,7,1,10,30,472.0,354.0,0.9,24.0,780.0,615.58,452.18
