Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,10,45,516.0,350.0,0.95,24.5,825.0,667.43,486.91
2016,7,1,11,0,560.0,346.0,1.0,25.0,870.0,721.82,523.32
2016,7,1,11,15,740.0,234.5,1.05,25.0,937.5,786.64,570.97
2016,7,1,11,30,920.0,123.0,1.1,25.0,1005.0,857.87,618.46
2016,7,1,11,45,921.0,123.5,1.15,25.0,1012.0,889.84,638.53
2016,7,1,12,0,922.0,124.0,1.2,25.0,1019.0,919.58,657.62
2016,7,1,12,15,922.0,124.0,1.2,25.0,1018.0,945.63,673.62
2016,7,1,12,30,922.0,124.0,1.2,25.0,1017.0,969.16,688.06
2016,7,1,12,45,917.5,125.0,1.25,25.0,1007.5,986.77,699.71
2016,7,1,13,0,913.0,126.0,1.3,25.0,998.0,1001.47,709.72
2016,7,1,13,15,909.5,125.5,1.3,25.0,982.0,1012.7,716.88
2016,7,1,13,30,906.0,125.0,1.3,25.0,966.0,1020.88,722.31
2016,7,1,13,45,901.0,123.5,1.35,25.0,943.0,1023.5,725.31
2016,7,1,14,0,896.0,122.0,1.4,25.0,920.0,1023.0,726.57
2016,7,1,14,15,889.0,120.5,1.4,24.5,890.5,1017.43,725.42
2016,7,1,14,30,882.0,119.0,1.4,24.0,861.0,1008.83,722.56
2016,7,1,14,45,873.5,117.0,1.45,24.0,825.5,995.26,716.09
2016,7,1,15,0,865.0,115.0,1.5,24.0,790.0,978.84,707.91
2016,7,1,15,15,852.5,113.0,1.45,23.5,749.5,955.85,695.47
2016,7,1,15,30,840.0,111.0,1.4,23.0,709.0,938.71,686.87
2016,7,1,15,45,825.5,107.5,1.4,22.5,664.0,907.26,669.59
2016,7,1,16,0,811.0,104.0,1.4,22.0,619.0,873.71,650.87
2016,7,1,16,15,791.0,101.0,1.35,21.5,570.5,834.01,627.12
2016,7,1,16,30,771.0,98.0,1.3,21.0,522.0,792.92,602.1
2016,7,1,16,45,745.0,93.5,1.3,20.5,471.5,743.96,571.69
2016,7,1,17,0,719.0,89.0,1.3,20.0,421.0,698.34,542.9
2016,7,1,17,15,684.0,84.5,1.25,19.5,369.5,642.19,505.12
2016,7,1,17,30,649.0,80.0,1.2,19.0,318.0,586.87,466.83
2016,7,1,17,45,601.0,73.5,1.15,18.5,267.5,521.36,418.22
2016,7,1,18,0,553.0,67.0,1.1,18.0,217.0,458.42,369.47
2016,7,1,18,15,483.5,59.0,1.0,17.0,170.0,383.78,309.79
2016,7,1,18,30,414.0,51.0,0.9,16.0,123.0,314.29,251.81
2016,7,1,18,45,309.0,39.5,0.85,15.5,83.5,228.85,178.58
2016,7,1,19,0,204.0,28.0,0.8,15.0,44.0,151.19,98.81
2016,7,1,19,15,102.0,14.0,0.75,14.5,22.0,55.03,0.0
2016,7,1,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,5,15,113.0,17.0,0.7,13.5,28.5,13.32,0.0
2016,7,2,5,30,226.0,34.0,0.7,14.0,57.0,26.48,16.35
2016,7,2,5,45,315.0,46.0,0.75,14.5,97.5,35.15,25.1
2016,7,2,6,0,404.0,58.0,0.8,15.0,138.0,44.25,33.57
2016,7,2,6,15,466.0,67.5,0.8,15.5,185.0,49.67,38.58
2016,7,2,6,30,528.0,77.0,0.8,16.0,232.0,54.77,43.12
2016,7,2,6,45,264.0,97.5,0.85,16.5,175.0,74.29,60.16
2016,7,2,7,0,0.0,118.0,0.9,17.0,118.0,104.62,86.2
2016,7,2,7,15,5.0,140.0,0.9,17.5,142.5,123.27,96.93
2016,7,2,7,30,10.0,162.0,0.9,18.0,167.0,143.04,112.1
2016,7,2,7,45,12.5,179.5,0.9,18.5,186.5,159.68,124.59
2016,7,2,8,0,15.0,197.0,0.9,19.0,206.0,176.65,137.25
2016,7,2,8,15,27.5,229.0,0.9,19.5,246.5,199.72,154.18
2016,7,2,8,30,40.0,261.0,0.9,20.0,287.0,231.55,177.81
2016,7,2,8,45,23.5,233.0,0.95,20.5,249.0,209.35,160.5
2016,7,2,9,0,7.0,205.0,1.0,21.0,211.0,188.65,144.38
2016,7,2,9,15,14.0,246.0,1.0,21.5,258.0,228.12,174.13
2016,7,2,9,30,21.0,287.0,1.0,22.0,305.0,268.42,203.76
2016,7,2,9,45,19.5,289.5,1.05,22.5,306.5,272.17,205.8
2016,7,2,10,0,18.0,292.0,1.1,23.0,308.0,275.63,207.81
2016,7,2,10,15,38.0,348.5,1.1,23.0,382.5,333.47,250.52
2016,7,2,10,30,58.0,405.0,1.1,23.0,457.0,399.11,297.84
2016,7,2,10,45,66.0,422.5,1.15,23.5,483.5,425.51,315.86
2016,7,2,11,0,74.0,440.0,1.2,24.0,510.0,452.82,334.63
2016,7,2,11,15,60.5,431.0,1.2,24.0,489.0,440.84,325.6
2016,7,2,11,30,47.0,422.0,1.2,24.0,468.0,427.46,315.8
2016,7,2,11,45,64.0,444.0,1.25,24.5,506.5,466.88,343.66
2016,7,2,12,0,81.0,466.0,1.3,25.0,545.0,507.78,371.85
2016,7,2,12,15,92.5,471.5,1.35,24.5,562.0,529.47,387.97
2016,7,2,12,30,104.0,477.0,1.4,24.0,579.0,551.6,404.59
2016,7,2,12,45,123.5,477.5,1.45,24.0,597.0,582.9,427.02
2016,7,2,13,0,143.0,478.0,1.5,24.0,615.0,609.56,446.18
2016,7,2,13,15,125.5,466.0,1.5,24.0,585.0,587.9,430.97
2016,7,2,13,30,108.0,454.0,1.5,24.0,555.0,555.01,408.39
2016,7,2,13,45,152.5,445.0,1.5,24.0,583.5,605.21,445.19
2016,7,2,14,0,197.0,436.0,1.5,24.0,612.0,645.21,474.16
2016,7,2,14,15,240.5,412.5,1.5,23.5,620.0,680.46,500.8
2016,7,2,14,30,284.0,389.0,1.5,23.0,628.0,702.61,518.79
2016,7,2,14,45,215.0,379.5,1.5,23.0,556.5,613.75,456.82
2016,7,2,15,0,146.0,370.0,1.5,23.0,485.0,538.1,403.26
2016,7,2,15,15,198.5,344.5,1.45,22.5,491.5,562.44,424.41
2016,7,2,15,30,251.0,319.0,1.4,22.0,498.0,598.54,452.84
2016,7,2,15,45,257.5,296.0,1.4,21.5,469.0,577.43,440.0
2016,7,2,16,0,264.0,273.0,1.4,21.0,440.0,554.79,426.4
2016,7,2,16,15,305.0,242.0,1.3,20.5,420.5,551.66,427.22
2016,7,2,16,30,346.0,211.0,1.2,20.0,401.0,544.84,425.11
2016,7,2,16,45,322.0,193.0,1.2,20.0,356.5,496.1,390.19
2016,7,2,17,0,298.0,175.0,1.2,20.0,312.0,447.81,355.19
2016,7,2,17,15,474.0,127.0,1.15,19.5,315.0,528.54,420.98
2016,7,2,17,30,650.0,79.0,1.1,19.0,318.0,586.37,466.82
2016,7,2,17,45,604.0,72.5,1.1,18.5,268.0,522.2,418.58
2016,7,2,18,0,558.0,66.0,1.1,18.0,218.0,460.43,371.06
2016,7,2,18,15,490.5,57.5,1.0,17.5,171.0,386.2,311.14
2016,7,2,18,30,423.0,49.0,0.9,17.0,124.0,317.04,253.05
2016,7,2,18,45,321.5,38.0,0.8,16.5,84.5,233.59,181.47
2016,7,2,19,0,220.0,27.0,0.7,16.0,45.0,157.98,102.48
2016,7,2,19,15,110.0,13.5,0.65,15.5,22.5,57.82,0.0
2016,7,2,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,5,15,121.0,16.5,0.6,12.5,29.0,12.94,0.0
2016,7,3,5,30,242.0,33.0,0.6,13.0,58.0,25.71,15.71
2016,7,3,5,45,334.0,44.5,0.65,14.0,99.0,34.79,24.83
2016,7,3,6,0,426.0,56.0,0.7,15.0,140.0,42.55,32.06
2016,7,3,6,15,213.0,73.0,0.7,15.5,115.0,57.38,45.39
2016,7,3,6,30,0.0,90.0,0.7,16.0,90.0,80.15,65.42
2016,7,3,6,45,1.5,108.5,0.75,16.5,109.0,95.86,78.9
2016,7,3,7,0,3.0,127.0,0.8,17.0,128.0,111.43,92.0
2016,7,3,7,15,4.5,141.5,0.8,17.5,143.5,124.33,97.76
2016,7,3,7,30,6.0,156.0,0.8,18.0,159.0,138.04,108.17
2016,7,3,7,45,19.0,186.5,0.8,18.5,197.0,165.84,129.19
2016,7,3,8,0,32.0,217.0,0.8,19.0,235.0,186.97,144.56
2016,7,3,8,15,59.0,251.5,0.8,19.5,288.5,223.09,171.07
2016,7,3,8,30,86.0,286.0,0.8,20.0,342.0,262.42,199.85
2016,7,3,8,45,190.5,302.5,0.85,20.5,437.5,309.43,232.81
2016,7,3,9,0,295.0,319.0,0.9,21.0,533.0,367.03,274.45
2016,7,3,9,15,303.0,336.5,0.9,21.5,567.0,402.63,300.87
2016,7,3,9,30,311.0,354.0,0.9,22.0,601.0,439.09,327.49
2016,7,3,9,45,349.0,356.5,0.95,22.5,645.0,480.04,357.24
2016,7,3,10,0,387.0,359.0,1.0,23.0,689.0,524.1,388.81
2016,7,3,10,15,652.5,232.0,1.05,23.5,810.0,595.86,442.88
2016,7,3,10,30,918.0,105.0,1.1,24.0,931.0,695.75,515.59
2016,7,3,10,45,921.5,106.5,1.15,24.5,952.0,738.15,543.94
2016,7,3,11,0,925.0,108.0,1.2,25.0,973.0,778.99,569.63
2016,7,3,11,15,927.5,108.5,1.2,25.0,987.0,816.47,593.39
2016,7,3,11,30,930.0,109.0,1.2,25.0,1001.0,852.01,615.72
2016,7,3,11,45,682.5,258.5,1.25,25.0,915.5,816.93,591.5
2016,7,3,12,0,435.0,408.0,1.3,25.0,830.0,765.86,552.3
2016,7,3,12,15,426.5,409.0,1.3,25.0,822.0,777.74,560.68
2016,7,3,12,30,418.0,410.0,1.3,25.0,814.0,787.98,567.3
2016,7,3,12,45,355.5,433.5,1.35,25.0,775.5,763.1,550.03
2016,7,3,13,0,293.0,457.0,1.4,25.0,737.0,738.87,533.21
2016,7,3,13,15,241.5,459.0,1.4,25.0,687.5,701.41,507.58
2016,7,3,13,30,190.0,461.0,1.4,25.0,638.0,652.29,474.03
2016,7,3,13,45,163.5,448.5,1.45,25.0,598.5,619.59,452.45
2016,7,3,14,0,137.0,436.0,1.5,25.0,559.0,585.64,429.57
2016,7,3,14,15,201.0,415.0,1.5,24.5,587.5,631.52,465.08
2016,7,3,14,30,265.0,394.0,1.5,24.0,616.0,689.09,507.48
2016,7,3,14,45,275.0,373.5,1.5,24.0,596.0,679.73,502.0
2016,7,3,15,0,285.0,353.0,1.5,24.0,576.0,668.75,496.07
2016,7,3,15,15,296.5,330.0,1.45,23.5,551.0,654.76,488.78
2016,7,3,15,30,308.0,307.0,1.4,23.0,526.0,638.95,480.24
2016,7,3,15,45,239.0,295.5,1.4,23.0,459.0,559.66,424.06
2016,7,3,16,0,170.0,284.0,1.4,23.0,392.0,468.03,358.14
2016,7,3,16,15,145.0,260.5,1.35,22.5,348.0,418.15,323.05
2016,7,3,16,30,120.0,237.0,1.3,22.0,304.0,368.81,287.29
2016,7,3,16,45,96.0,211.5,1.3,22.0,261.5,305.72,239.99
2016,7,3,17,0,72.0,186.0,1.3,22.0,219.0,256.94,202.63
2016,7,3,17,15,38.0,154.0,1.25,21.0,171.5,193.61,153.15
2016,7,3,17,30,4.0,122.0,1.2,20.0,124.0,123.99,97.04
2016,7,3,17,45,278.5,94.0,1.2,19.5,170.0,321.96,262.74
2016,7,3,18,0,553.0,66.0,1.2,19.0,216.0,457.25,369.33
2016,7,3,18,15,485.5,57.5,1.1,18.0,169.0,383.23,308.64
2016,7,3,18,30,418.0,49.0,1.0,17.0,122.0,314.3,251.17
2016,7,3,18,45,318.5,38.0,0.95,16.5,83.0,232.08,180.5
2016,7,3,19,0,219.0,27.0,0.9,16.0,44.0,157.34,101.66
2016,7,3,19,15,109.5,13.5,0.85,15.5,22.0,57.61,0.0
2016,7,3,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,5,15,141.0,15.5,0.7,13.5,29.5,12.1,0.0
2016,7,4,5,30,282.0,31.0,0.7,14.0,59.0,24.77,14.75
2016,7,4,5,45,378.0,40.5,0.75,14.5,100.5,31.21,21.63
2016,7,4,6,0,474.0,50.0,0.8,15.0,142.0,37.34,27.45
2016,7,4,6,15,535.5,57.0,0.75,15.5,189.5,40.95,30.87
2016,7,4,6,30,597.0,64.0,0.7,16.0,237.0,44.39,33.96
2016,7,4,6,45,298.5,90.5,0.7,16.5,177.0,62.81,50.11
2016,7,4,7,0,0.0,117.0,0.7,17.0,117.0,103.77,85.48
2016,7,4,7,15,36.5,156.0,0.7,17.5,173.5,128.8,100.97
2016,7,4,7,30,73.0,195.0,0.7,18.0,230.0,163.22,126.0
2016,7,4,7,45,88.5,220.0,0.75,18.5,267.0,190.06,145.31
2016,7,4,8,0,104.0,245.0,0.8,19.0,304.0,218.83,166.43
2016,7,4,8,15,72.5,253.0,0.8,19.5,296.0,226.98,173.43
2016,7,4,8,30,41.0,261.0,0.8,20.0,288.0,231.53,177.49
2016,7,4,8,45,28.0,251.5,0.85,20.5,270.5,225.12,172.41
2016,7,4,9,0,15.0,242.0,0.9,21.0,253.0,223.05,170.58
2016,7,4,9,15,28.5,285.5,0.95,21.5,308.0,260.02,198.0
2016,7,4,9,30,42.0,329.0,1.0,22.0,363.0,305.37,231.17
2016,7,4,9,45,38.0,336.5,1.05,22.5,368.0,314.31,236.99
2016,7,4,10,0,34.0,344.0,1.1,23.0,373.0,322.81,242.61
2016,7,4,10,15,65.0,387.0,1.15,23.0,445.0,382.12,286.14
2016,7,4,10,30,96.0,430.0,1.2,23.0,517.0,444.83,331.22
2016,7,4,10,45,248.0,413.0,1.25,23.5,643.5,536.11,397.82
2016,7,4,11,0,400.0,396.0,1.3,24.0,770.0,645.39,475.0
2016,7,4,11,15,655.0,259.5,1.3,24.0,882.5,741.13,545.2
2016,7,4,11,30,910.0,123.0,1.3,24.0,995.0,847.61,617.44
2016,7,4,11,45,910.5,124.0,1.35,24.0,1001.0,879.43,637.26
2016,7,4,12,0,911.0,125.0,1.4,24.0,1007.0,909.03,656.46
2016,7,4,12,15,910.5,125.0,1.4,24.0,1006.5,934.5,672.35
2016,7,4,12,30,910.0,125.0,1.4,24.0,1006.0,957.45,686.66
2016,7,4,12,45,503.0,294.5,1.45,24.0,781.0,771.94,563.26
2016,7,4,13,0,96.0,464.0,1.5,24.0,556.0,543.07,397.63
2016,7,4,13,15,85.0,449.5,1.45,23.5,530.0,523.1,385.96
2016,7,4,13,30,74.0,435.0,1.4,23.0,504.0,502.19,371.97
2016,7,4,13,45,84.0,429.5,1.4,23.0,506.0,510.5,378.73
2016,7,4,14,0,94.0,424.0,1.4,23.0,508.0,518.6,385.2
2016,7,4,14,15,120.5,415.0,1.35,23.0,519.0,551.59,409.4
2016,7,4,14,30,147.0,406.0,1.3,23.0,530.0,572.18,424.75
2016,7,4,14,45,119.5,383.0,1.3,23.0,481.0,523.49,390.49
2016,7,4,15,0,92.0,360.0,1.3,23.0,432.0,460.41,346.07
2016,7,4,15,15,99.0,342.0,1.25,22.5,416.0,449.67,340.34
2016,7,4,15,30,106.0,324.0,1.2,22.0,400.0,438.27,333.73
2016,7,4,15,45,82.0,294.5,1.2,22.0,351.0,384.16,294.31
2016,7,4,16,0,58.0,265.0,1.2,22.0,302.0,330.36,254.61
2016,7,4,16,15,65.5,247.5,1.15,21.5,286.0,318.93,247.74
2016,7,4,16,30,73.0,230.0,1.1,21.0,270.0,306.87,240.06
2016,7,4,16,45,54.0,202.0,1.1,20.5,230.0,259.58,204.29
2016,7,4,17,0,35.0,174.0,1.1,20.0,190.0,212.96,168.36
2016,7,4,17,15,17.5,141.5,1.05,19.5,149.5,153.63,121.32
2016,7,4,17,30,0.0,109.0,1.0,19.0,109.0,106.5,83.03
2016,7,4,17,45,297.5,84.5,1.0,18.5,165.0,322.66,264.54
2016,7,4,18,0,595.0,60.0,1.0,18.0,221.0,476.5,384.96
2016,7,4,18,15,528.5,53.0,0.9,17.0,173.5,403.24,324.6
2016,7,4,18,30,462.0,46.0,0.8,16.0,126.0,334.96,267.62
2016,7,4,18,45,356.5,36.0,0.75,15.5,86.0,248.97,193.81
2016,7,4,19,0,251.0,26.0,0.7,15.0,46.0,170.75,110.09
2016,7,4,19,15,125.5,13.0,0.7,14.5,23.0,63.66,0.0
2016,7,4,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,5,5,15,132.5,15.5,0.8,13.0,28.5,12.15,0.0
2016,7,5,5,30,265.0,31.0,0.8,13.0,57.0,24.84,14.76
2016,7,5,5,45,364.5,41.0,0.85,13.5,98.5,31.74,22.16
2016,7,5,6,0,464.0,51.0,0.9,14.0,140.0,38.29,28.4
2016,7,5,6,15,526.5,58.0,0.85,14.5,188.0,41.85,31.79
2016,7,5,6,30,589.0,65.0,0.8,15.0,236.0,45.25,34.86
2016,7,5,6,45,302.0,99.5,0.8,15.5,188.0,69.38,56.1
2016,7,5,7,0,15.0,134.0,0.8,16.0,140.0,116.58,96.9
2016,7,5,7,15,24.5,157.5,0.8,16.5,168.5,136.41,107.79
2016,7,5,7,30,34.0,181.0,0.8,17.0,197.0,151.0,118.07
2016,7,5,7,45,100.5,213.5,0.8,17.5,269.0,186.84,142.93
2016,7,5,8,0,167.0,246.0,0.8,18.0,341.0,222.26,167.14
2016,7,5,8,15,164.5,269.5,0.8,18.5,369.5,251.08,189.38
2016,7,5,8,30,162.0,293.0,0.8,19.0,398.0,279.96,211.63
2016,7,5,8,45,181.0,314.0,0.85,19.5,439.0,313.99,237.15
2016,7,5,9,0,200.0,335.0,0.9,20.0,480.0,350.13,264.09
2016,7,5,9,15,273.5,338.5,0.9,20.5,549.0,390.72,293.57
2016,7,5,9,30,347.0,342.0,0.9,21.0,618.0,445.7,333.58
2016,7,5,9,45,631.0,219.0,0.95,21.5,746.0,506.43,379.37
2016,7,5,10,0,915.0,96.0,1.0,22.0,874.0,602.07,450.5
2016,7,5,10,15,921.0,97.0,1.05,22.0,902.0,648.38,484.63
2016,7,5,10,30,927.0,98.0,1.1,22.0,930.0,693.67,517.72
2016,7,5,10,45,570.0,280.0,1.15,22.5,795.5,640.57,475.4
2016,7,5,11,0,213.0,462.0,1.2,23.0,661.0,570.58,419.52
2016,7,5,11,15,282.5,448.5,1.2,23.0,716.5,623.15,457.99
2016,7,5,11,30,352.0,435.0,1.2,23.0,772.0,682.98,499.82
2016,7,5,11,45,347.5,441.0,1.25,23.0,775.5,702.05,512.51
2016,7,5,12,0,343.0,447.0,1.3,23.0,779.0,720.23,524.96
2016,7,5,12,15,379.0,428.5,1.3,23.0,795.5,750.59,546.3
2016,7,5,12,30,415.0,410.0,1.3,23.0,812.0,784.56,569.72
2016,7,5,12,45,671.0,261.0,1.35,23.0,904.0,896.77,651.31
2016,7,5,13,0,927.0,112.0,1.4,23.0,996.0,999.29,716.7
2016,7,5,13,15,924.0,111.5,1.4,22.5,980.5,1011.13,724.61
2016,7,5,13,30,921.0,111.0,1.4,22.0,965.0,1019.9,731.88
2016,7,5,13,45,702.5,227.5,1.45,22.0,870.0,947.51,687.28
2016,7,5,14,0,484.0,344.0,1.5,22.0,775.0,855.26,624.03
2016,7,5,14,15,692.0,225.0,1.5,21.5,818.5,946.15,692.02
2016,7,5,14,30,900.0,106.0,1.5,21.0,862.0,1011.73,735.35
2016,7,5,14,45,892.0,103.5,1.55,21.0,827.0,997.92,727.65
2016,7,5,15,0,884.0,101.0,1.6,21.0,792.0,981.18,719.11
2016,7,5,15,15,873.0,99.5,1.6,20.5,751.5,959.88,708.3
2016,7,5,15,30,862.0,98.0,1.6,20.0,711.0,936.01,695.83
2016,7,5,15,45,848.0,95.0,1.6,20.0,666.0,905.23,677.4
2016,7,5,16,0,834.0,92.0,1.6,20.0,621.0,872.32,657.49
2016,7,5,16,15,549.0,159.0,1.55,19.5,496.5,691.9,534.97
2016,7,5,16,30,264.0,226.0,1.5,19.0,372.0,492.62,386.57
2016,7,5,16,45,176.5,207.0,1.5,18.5,300.5,379.61,302.4
2016,7,5,17,0,89.0,188.0,1.5,18.0,229.0,272.95,218.9
2016,7,5,17,15,147.0,164.0,1.5,17.5,222.5,300.48,243.89
2016,7,5,17,30,205.0,140.0,1.5,17.0,216.0,322.57,263.51
2016,7,5,17,45,404.0,99.5,1.5,16.5,219.0,414.21,339.8
2016,7,5,18,0,603.0,59.0,1.5,16.0,222.0,480.26,392.45
2016,7,5,18,15,537.0,52.0,1.45,15.5,174.5,406.98,331.61
2016,7,5,18,30,471.0,45.0,1.4,15.0,127.0,338.65,273.3
2016,7,5,18,45,364.0,35.5,1.4,14.5,86.5,252.13,198.02
2016,7,5,19,0,257.0,26.0,1.4,14.0,46.0,173.21,111.74
2016,7,5,19,15,128.5,13.0,1.35,13.5,23.0,64.86,0.0
2016,7,5,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,5,15,120.0,16.5,1.2,13.0,28.0,12.99,0.0
2016,7,6,5,30,240.0,33.0,1.2,13.0,56.0,25.81,15.4
2016,7,6,5,45,335.0,44.0,1.25,13.5,96.5,34.63,24.63
2016,7,6,6,0,430.0,55.0,1.3,14.0,137.0,41.95,31.6
2016,7,6,6,15,215.0,75.0,1.25,14.5,116.0,58.85,46.84
2016,7,6,6,30,0.0,95.0,1.2,15.0,95.0,83.83,68.92
2016,7,6,6,45,5.5,113.5,1.2,15.5,115.5,99.49,82.44
2016,7,6,7,0,11.0,132.0,1.2,16.0,136.0,115.03,95.57
2016,7,6,7,15,21.5,155.5,1.15,16.0,165.0,134.76,106.85
2016,7,6,7,30,32.0,179.0,1.1,16.0,194.0,149.33,117.43
2016,7,6,7,45,29.0,194.5,1.1,16.5,209.5,165.04,129.3
2016,7,6,8,0,26.0,210.0,1.1,17.0,225.0,188.37,147.36
2016,7,6,8,15,41.5,241.0,1.1,17.5,267.0,211.07,163.97
2016,7,6,8,30,57.0,272.0,1.1,18.0,309.0,243.66,188.31
2016,7,6,8,45,74.5,300.0,1.1,18.5,352.0,276.67,212.73
2016,7,6,9,0,92.0,328.0,1.1,19.0,395.0,311.82,238.59
2016,7,6,9,15,96.0,348.5,1.1,19.0,422.0,337.63,257.84
2016,7,6,9,30,100.0,369.0,1.1,19.0,449.0,364.01,277.36
2016,7,6,9,45,285.0,345.5,1.15,19.5,585.0,436.63,331.34
2016,7,6,10,0,470.0,322.0,1.2,20.0,721.0,534.22,403.0
2016,7,6,10,15,683.5,217.5,1.2,20.0,819.0,600.17,453.25
2016,7,6,10,30,897.0,113.0,1.2,20.0,917.0,686.0,517.36
2016,7,6,10,45,904.5,111.5,1.25,20.5,939.0,727.92,546.38
2016,7,6,11,0,912.0,110.0,1.3,21.0,961.0,768.59,572.78
2016,7,6,11,15,914.5,110.5,1.35,21.0,974.5,805.76,597.45
2016,7,6,11,30,917.0,111.0,1.4,21.0,988.0,841.02,620.76
2016,7,6,11,45,921.0,109.0,1.45,21.5,995.5,873.23,640.76
2016,7,6,12,0,925.0,107.0,1.5,22.0,1003.0,903.31,659.26
2016,7,6,12,15,924.5,107.0,1.5,21.5,1002.0,928.98,676.79
2016,7,6,12,30,924.0,107.0,1.5,21.0,1001.0,952.08,692.74
2016,7,6,12,45,922.5,106.5,1.55,21.0,992.5,971.05,705.52
2016,7,6,13,0,921.0,106.0,1.6,21.0,984.0,987.15,716.59
2016,7,6,13,15,918.0,105.0,1.6,21.0,968.5,998.35,723.94
2016,7,6,13,30,915.0,104.0,1.6,21.0,953.0,1006.46,729.49
2016,7,6,13,45,910.5,103.0,1.65,21.0,930.0,1010.0,733.03
2016,7,6,14,0,906.0,102.0,1.7,21.0,907.0,1010.41,734.74
2016,7,6,14,15,899.0,101.0,1.7,20.5,878.0,1005.23,733.73
2016,7,6,14,30,892.0,100.0,1.7,20.0,849.0,997.01,730.94
2016,7,6,14,45,883.0,98.5,1.75,20.0,814.0,983.3,724.03
2016,7,6,15,0,874.0,97.0,1.8,20.0,779.0,966.73,715.35
2016,7,6,15,15,863.0,95.0,1.8,19.5,739.0,944.94,703.99
2016,7,6,15,30,852.0,93.0,1.8,19.0,699.0,920.6,690.94
2016,7,6,15,45,837.0,91.0,1.8,19.0,654.5,890.19,672.45
2016,7,6,16,0,822.0,89.0,1.8,19.0,610.0,857.75,652.52
2016,7,6,16,15,803.5,86.5,1.75,18.5,562.5,827.28,634.46
2016,7,6,16,30,785.0,84.0,1.7,18.0,515.0,787.79,609.85
2016,7,6,16,45,760.5,80.5,1.7,18.0,465.5,740.9,578.96
2016,7,6,17,0,736.0,77.0,1.7,18.0,416.0,693.44,547.05
2016,7,6,17,15,704.0,73.0,1.65,17.5,365.5,639.38,510.1
2016,7,6,17,30,672.0,69.0,1.6,17.0,315.0,585.83,472.4
2016,7,6,17,45,626.5,63.5,1.55,16.5,265.5,525.81,427.67
2016,7,6,18,0,581.0,58.0,1.5,16.0,216.0,464.85,379.55
2016,7,6,18,15,515.5,51.0,1.45,15.5,169.5,392.85,320.52
2016,7,6,18,30,450.0,44.0,1.4,15.0,123.0,325.82,263.16
2016,7,6,18,45,346.5,34.5,1.35,14.5,83.5,242.1,190.02
2016,7,6,19,0,243.0,25.0,1.3,14.0,44.0,165.49,105.57
2016,7,6,19,15,121.5,12.5,1.25,13.5,22.0,61.49,0.0
2016,7,6,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,5,15,148.5,14.0,0.9,13.0,28.0,10.89,0.0
2016,7,7,5,30,297.0,28.0,0.9,13.0,56.0,22.18,12.32
2016,7,7,5,45,394.5,36.0,0.95,13.5,97.0,27.4,18.32
2016,7,7,6,0,492.0,44.0,1.0,14.0,138.0,32.39,23.16
2016,7,7,6,15,552.5,50.5,0.95,14.5,185.0,35.85,26.43
2016,7,7,6,30,613.0,57.0,0.9,15.0,232.0,39.12,29.4
2016,7,7,6,45,307.5,90.5,0.9,15.5,178.5,63.01,50.5
2016,7,7,7,0,2.0,124.0,0.9,16.0,125.0,108.98,90.38
2016,7,7,7,15,8.0,144.0,0.9,16.5,148.0,125.92,99.52
2016,7,7,7,30,14.0,164.0,0.9,17.0,171.0,144.39,113.56
2016,7,7,7,45,12.5,176.0,0.95,17.5,182.5,156.52,122.64
2016,7,7,8,0,11.0,188.0,1.0,18.0,194.0,168.42,131.54
2016,7,7,8,15,26.0,223.5,1.0,18.5,240.0,202.57,157.26
2016,7,7,8,30,41.0,259.0,1.0,19.0,286.0,229.57,177.08
2016,7,7,8,45,189.5,282.0,1.05,19.5,418.0,292.49,221.5
2016,7,7,9,0,338.0,305.0,1.1,20.0,550.0,370.32,277.97
2016,7,7,9,15,614.0,196.0,1.15,20.0,670.5,412.23,308.92
2016,7,7,9,30,890.0,87.0,1.2,20.0,791.0,492.89,370.91
2016,7,7,9,45,894.0,90.5,1.25,20.5,823.5,541.13,408.46
2016,7,7,10,0,898.0,94.0,1.3,21.0,856.0,588.61,444.52
2016,7,7,10,15,904.0,95.0,1.3,21.0,884.0,634.23,478.78
2016,7,7,10,30,910.0,96.0,1.3,21.0,912.0,678.86,511.45
2016,7,7,10,45,913.5,97.5,1.35,21.0,933.0,721.04,541.93
2016,7,7,11,0,917.0,99.0,1.4,21.0,954.0,761.68,569.24
2016,7,7,11,15,920.0,99.5,1.4,21.0,968.0,799.36,593.82
2016,7,7,11,30,923.0,100.0,1.4,21.0,982.0,835.14,616.96
2016,7,7,11,45,923.5,101.0,1.45,21.0,989.0,867.27,638.15
2016,7,7,12,0,924.0,102.0,1.5,21.0,996.0,897.12,657.84
2016,7,7,12,15,924.0,102.0,1.55,21.0,995.5,923.18,675.07
2016,7,7,12,30,924.0,102.0,1.6,21.0,995.0,946.69,690.71
2016,7,7,12,45,912.5,108.5,1.65,21.0,984.0,963.07,701.85
2016,7,7,13,0,901.0,115.0,1.7,21.0,973.0,976.43,711.21
2016,7,7,13,15,898.0,114.5,1.7,21.0,958.0,988.04,718.91
2016,7,7,13,30,895.0,114.0,1.7,21.0,943.0,996.65,724.8
2016,7,7,13,45,891.5,112.5,1.7,21.0,921.5,1000.71,727.94
2016,7,7,14,0,888.0,111.0,1.7,21.0,900.0,1001.7,729.3
2016,7,7,14,15,881.5,109.5,1.7,20.5,871.5,996.65,728.34
2016,7,7,14,30,875.0,108.0,1.7,20.0,843.0,988.59,725.62
2016,7,7,14,45,868.5,105.5,1.7,20.0,809.0,976.49,719.04
2016,7,7,15,0,862.0,103.0,1.7,20.0,775.0,961.51,710.72
2016,7,7,15,15,851.0,101.0,1.7,19.5,735.5,939.98,699.52
2016,7,7,15,30,840.0,99.0,1.7,19.0,696.0,915.95,686.69
2016,7,7,15,45,828.5,95.0,1.7,19.0,652.5,886.78,669.07
2016,7,7,16,0,817.0,91.0,1.7,19.0,609.0,855.41,649.89
2016,7,7,16,15,799.0,88.5,1.7,18.5,561.5,825.6,632.83
2016,7,7,16,30,781.0,86.0,1.7,18.0,514.0,786.68,609.1
2016,7,7,16,45,759.5,81.5,1.7,17.5,465.0,741.17,580.27
2016,7,7,17,0,738.0,77.0,1.7,17.0,416.0,694.89,550.18
2016,7,7,17,15,706.0,73.0,1.7,16.5,365.5,640.76,513.39
2016,7,7,17,30,674.0,69.0,1.7,16.0,315.0,587.14,475.76
2016,7,7,17,45,632.5,63.0,1.7,16.0,266.0,529.12,431.8
2016,7,7,18,0,591.0,57.0,1.7,16.0,217.0,469.81,384.26
2016,7,7,18,15,525.0,50.5,1.65,15.5,170.0,397.75,324.97
2016,7,7,18,30,459.0,44.0,1.6,15.0,123.0,330.66,267.34
2016,7,7,18,45,359.0,34.0,1.55,14.5,83.5,247.71,194.51
2016,7,7,19,0,259.0,24.0,1.5,14.0,44.0,171.32,108.24
2016,7,7,19,15,129.5,12.0,1.45,13.5,22.0,64.24,0.0
2016,7,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,5,15,151.0,13.5,1.0,13.0,27.5,10.49,0.0
2016,7,8,5,30,302.0,27.0,1.0,13.0,55.0,21.32,11.48
2016,7,8,5,45,396.0,35.5,1.05,13.5,95.5,27.03,17.97
2016,7,8,6,0,490.0,44.0,1.1,14.0,136.0,32.47,23.2
2016,7,8,6,15,550.0,50.0,1.1,14.0,183.0,35.51,26.17
2016,7,8,6,30,610.0,56.0,1.1,14.0,230.0,38.41,28.88
2016,7,8,6,45,305.0,80.5,1.1,14.5,167.5,55.89,44.39
2016,7,8,7,0,0.0,105.0,1.1,15.0,105.0,94.26,77.94
2016,7,8,7,15,0.0,114.0,1.05,15.5,114.0,102.53,80.74
2016,7,8,7,30,0.0,123.0,1.0,16.0,123.0,111.09,87.34
2016,7,8,7,45,7.5,158.5,1.0,16.5,163.0,142.03,111.75
2016,7,8,8,0,15.0,194.0,1.0,17.0,203.0,173.77,136.22
2016,7,8,8,15,169.0,230.0,1.0,17.5,339.0,222.98,168.54
2016,7,8,8,30,323.0,266.0,1.0,18.0,475.0,294.55,219.36
2016,7,8,8,45,591.5,175.5,1.0,18.5,590.5,321.29,235.17
2016,7,8,9,0,860.0,85.0,1.0,19.0,706.0,389.58,286.11
2016,7,8,9,15,870.0,86.5,1.0,19.5,744.5,438.62,326.54
2016,7,8,9,30,880.0,88.0,1.0,20.0,783.0,487.85,365.93
2016,7,8,9,45,890.0,88.0,1.05,20.5,817.0,535.8,403.44
2016,7,8,10,0,900.0,88.0,1.1,21.0,851.0,583.52,439.63
2016,7,8,10,15,905.5,89.0,1.15,21.5,878.5,628.91,473.11
2016,7,8,10,30,911.0,90.0,1.2,22.0,906.0,673.29,504.94
2016,7,8,10,45,917.0,89.5,1.25,22.5,927.0,715.47,534.15
2016,7,8,11,0,923.0,89.0,1.3,23.0,948.0,756.27,560.31
2016,7,8,11,15,925.5,89.0,1.35,23.0,962.0,793.28,584.77
2016,7,8,11,30,928.0,89.0,1.4,23.0,976.0,828.34,607.84
2016,7,8,11,45,929.5,89.0,1.45,23.5,983.0,860.46,627.7
2016,7,8,12,0,931.0,89.0,1.5,24.0,990.0,890.31,645.98
2016,7,8,12,15,931.0,89.0,1.55,24.0,989.5,916.42,663.06
2016,7,8,12,30,931.0,89.0,1.6,24.0,989.0,939.93,678.55
2016,7,8,12,45,923.5,93.0,1.65,24.0,979.5,957.65,690.42
2016,7,8,13,0,916.0,97.0,1.7,24.0,970.0,972.4,700.54
2016,7,8,13,15,913.0,96.5,1.7,24.0,955.0,983.95,708.1
2016,7,8,13,30,910.0,96.0,1.7,24.0,940.0,992.46,713.87
2016,7,8,13,45,906.0,95.0,1.75,24.0,918.0,996.38,717.57
2016,7,8,14,0,902.0,94.0,1.8,24.0,896.0,997.19,719.46
2016,7,8,14,15,896.0,93.0,1.8,23.5,867.5,992.94,719.03
2016,7,8,14,30,890.0,92.0,1.8,23.0,839.0,985.64,716.82
2016,7,8,14,45,882.5,90.5,1.85,23.0,805.0,973.34,710.77
2016,7,8,15,0,875.0,89.0,1.9,23.0,771.0,958.15,702.97
2016,7,8,15,15,864.5,87.0,1.9,22.5,731.5,936.75,691.9
2016,7,8,15,30,854.0,85.0,1.9,22.0,692.0,912.77,679.16
2016,7,8,15,45,841.0,83.0,1.9,22.0,648.5,884.08,661.92
2016,7,8,16,0,828.0,81.0,1.9,22.0,605.0,853.28,643.19
2016,7,8,16,15,810.5,78.5,1.85,21.5,558.0,815.99,620.59
2016,7,8,16,30,793.0,76.0,1.8,21.0,511.0,784.34,601.64
2016,7,8,16,45,771.5,72.5,1.8,21.0,462.0,739.66,572.46
2016,7,8,17,0,750.0,69.0,1.8,21.0,413.0,694.21,542.23
2016,7,8,17,15,719.0,65.5,1.7,20.5,363.0,641.08,505.96
2016,7,8,17,30,688.0,62.0,1.6,20.0,313.0,588.42,469.02
2016,7,8,17,45,647.0,57.0,1.55,19.5,264.0,527.86,424.88
2016,7,8,18,0,606.0,52.0,1.5,19.0,215.0,469.22,379.04
2016,7,8,18,15,542.0,46.0,1.4,18.0,168.5,401.7,324.41
2016,7,8,18,30,478.0,40.0,1.3,17.0,122.0,335.81,268.75
2016,7,8,18,45,379.0,31.5,1.2,16.5,83.0,254.49,197.7
2016,7,8,19,0,280.0,23.0,1.1,16.0,44.0,179.3,110.74
2016,7,8,19,15,140.0,11.5,1.05,15.5,22.0,67.98,0.0
2016,7,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,9,5,15,173.5,12.0,0.45,14.5,27.5,9.2,0.0
2016,7,9,5,30,347.0,24.0,0.4,15.0,55.0,18.66,9.13
2016,7,9,5,45,438.5,31.0,0.4,15.5,96.0,23.21,14.51
2016,7,9,6,0,530.0,38.0,0.4,16.0,137.0,30.03,20.89
2016,7,9,6,15,587.5,43.0,0.45,16.5,184.0,32.78,23.51
2016,7,9,6,30,645.0,48.0,0.5,17.0,231.0,35.45,25.92
2016,7,9,6,45,684.0,52.0,0.55,18.0,280.5,37.16,27.31
2016,7,9,7,0,723.0,56.0,0.6,19.0,330.0,38.78,28.55
2016,7,9,7,15,750.5,58.5,0.65,19.5,379.5,45.82,34.53
2016,7,9,7,30,778.0,61.0,0.7,20.0,429.0,95.55,47.95
2016,7,9,7,45,799.0,63.5,0.75,20.5,478.0,140.4,75.4
2016,7,9,8,0,820.0,66.0,0.8,21.0,527.0,187.6,111.1
2016,7,9,8,15,836.0,68.0,0.85,21.5,573.5,235.57,150.89
2016,7,9,8,30,852.0,70.0,0.9,22.0,620.0,285.09,193.17
2016,7,9,8,45,864.5,71.5,1.0,22.5,663.0,334.48,235.61
2016,7,9,9,0,877.0,73.0,1.1,23.0,706.0,384.7,278.05
2016,7,9,9,15,887.0,74.5,1.15,23.0,745.0,434.5,319.66
2016,7,9,9,30,897.0,76.0,1.2,23.0,784.0,484.49,360.34
2016,7,9,9,45,897.5,81.5,1.3,23.5,816.0,532.98,398.31
2016,7,9,10,0,898.0,87.0,1.4,24.0,848.0,580.41,434.36
2016,7,9,10,15,904.0,88.0,1.45,24.0,876.0,626.06,468.81
2016,7,9,10,30,910.0,89.0,1.5,24.0,904.0,670.73,501.76
2016,7,9,10,45,915.0,89.5,1.55,24.5,925.5,713.1,531.13
2016,7,9,11,0,920.0,90.0,1.6,25.0,947.0,754.03,557.37
2016,7,9,11,15,923.0,90.5,1.6,25.0,961.5,791.83,581.88
2016,7,9,11,30,926.0,91.0,1.6,25.0,976.0,827.72,604.94
2016,7,9,11,45,928.5,90.5,1.65,25.0,983.0,860.23,626.19
2016,7,9,12,0,931.0,90.0,1.7,25.0,990.0,890.5,645.96
2016,7,9,12,15,931.5,90.0,1.7,24.5,990.0,917.12,664.07
2016,7,9,12,30,932.0,90.0,1.7,24.0,990.0,941.16,680.61
2016,7,9,12,45,930.0,90.5,1.75,24.0,982.0,960.66,693.62
2016,7,9,13,0,928.0,91.0,1.8,24.0,974.0,977.27,704.91
2016,7,9,13,15,925.0,90.5,1.8,24.0,959.0,988.92,712.54
2016,7,9,13,30,922.0,90.0,1.8,24.0,944.0,997.49,718.36
2016,7,9,13,45,920.0,88.0,1.85,24.0,923.0,1002.35,722.64
2016,7,9,14,0,918.0,86.0,1.9,24.0,902.0,1004.04,725.07
2016,7,9,14,15,912.5,85.0,1.9,23.5,873.5,1000.19,724.9
2016,7,9,14,30,907.0,84.0,1.9,23.0,845.0,993.25,722.92
2016,7,9,14,45,902.0,81.0,1.9,23.0,811.0,981.5,716.6
2016,7,9,15,0,897.0,78.0,1.9,23.0,777.0,966.73,708.47
2016,7,9,15,15,887.0,76.5,1.9,22.5,737.5,945.95,697.87
2016,7,9,15,30,877.0,75.0,1.9,22.0,698.0,922.53,685.56
2016,7,9,15,45,866.0,72.5,1.95,22.0,654.5,894.52,669.37
2016,7,9,16,0,855.0,70.0,2.0,22.0,611.0,864.22,651.51
2016,7,9,16,15,838.5,68.0,1.95,21.5,564.0,827.58,629.41
2016,7,9,16,30,822.0,66.0,1.9,21.0,517.0,789.37,605.95
2016,7,9,16,45,800.5,63.5,1.9,20.5,467.5,745.07,578.17
2016,7,9,17,0,779.0,61.0,1.9,20.0,418.0,700.03,549.2
2016,7,9,17,15,750.0,58.0,1.85,19.5,368.0,654.6,518.78
2016,7,9,17,30,721.0,55.0,1.8,19.0,318.0,602.9,482.71
2016,7,9,17,45,678.5,51.0,1.8,18.5,268.0,541.35,438.07
2016,7,9,18,0,636.0,47.0,1.8,18.0,218.0,481.84,391.63
2016,7,9,18,15,575.5,42.0,1.8,17.0,171.5,412.75,335.72
2016,7,9,18,30,515.0,37.0,1.8,16.0,125.0,347.94,280.5
2016,7,9,18,45,411.5,29.5,1.8,15.5,85.0,267.97,209.53
2016,7,9,19,0,308.0,22.0,1.8,15.0,45.0,190.35,116.64
2016,7,9,19,15,154.0,11.0,1.75,14.5,22.5,73.14,0.0
2016,7,9,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,10,5,15,164.5,13.0,1.25,13.5,27.5,10.14,0.0
2016,7,10,5,30,329.0,26.0,1.3,14.0,55.0,20.57,10.47
2016,7,10,5,45,427.5,34.5,1.4,14.5,97.5,26.34,17.22
2016,7,10,6,0,526.0,43.0,1.5,15.0,140.0,31.83,22.49
2016,7,10,6,15,587.5,48.5,1.5,15.5,188.5,34.51,25.09
2016,7,10,6,30,649.0,54.0,1.5,16.0,237.0,40.62,30.58
2016,7,10,6,45,691.0,58.5,1.55,16.5,288.0,42.5,32.18
2016,7,10,7,0,733.0,63.0,1.6,17.0,339.0,44.3,33.64
2016,7,10,7,15,762.5,66.5,1.6,17.0,391.0,50.48,38.96
2016,7,10,7,30,792.0,70.0,1.6,17.0,443.0,94.4,47.63
2016,7,10,7,45,813.5,73.0,1.6,17.5,493.5,147.78,82.05
2016,7,10,8,0,835.0,76.0,1.6,18.0,544.0,196.35,119.12
2016,7,10,8,15,852.5,78.0,1.6,18.5,592.0,245.56,160.41
2016,7,10,8,30,870.0,80.0,1.6,19.0,640.0,296.47,204.44
2016,7,10,8,45,883.0,82.0,1.65,19.5,684.5,347.47,248.82
2016,7,10,9,0,896.0,84.0,1.7,20.0,729.0,399.35,293.2
2016,7,10,9,15,906.5,86.0,1.7,20.5,769.5,450.86,336.12
2016,7,10,9,30,917.0,88.0,1.7,21.0,810.0,502.6,377.86
2016,7,10,9,45,924.5,89.5,1.7,21.5,844.5,552.38,416.85
2016,7,10,10,0,932.0,91.0,1.7,22.0,879.0,601.67,454.18
2016,7,10,10,15,938.0,92.0,1.7,22.0,908.0,648.93,489.83
2016,7,10,10,30,944.0,93.0,1.7,22.0,937.0,695.16,523.82
2016,7,10,10,45,948.5,94.0,1.7,22.5,959.0,739.12,554.12
2016,7,10,11,0,953.0,95.0,1.7,23.0,981.0,781.54,580.98
2016,7,10,11,15,956.0,95.5,1.7,23.0,996.0,820.66,606.41
2016,7,10,11,30,959.0,96.0,1.7,23.0,1011.0,857.8,630.33
2016,7,10,11,45,961.0,96.0,1.75,23.5,1018.5,891.53,651.14
2016,7,10,12,0,963.0,96.0,1.8,24.0,1026.0,922.92,670.32
2016,7,10,12,15,963.0,96.0,1.85,24.0,1026.0,950.08,688.04
2016,7,10,12,30,963.0,96.0,1.9,24.0,1026.0,974.55,704.09
2016,7,10,12,45,956.5,99.5,1.95,24.0,1016.5,993.57,716.74
2016,7,10,13,0,950.0,103.0,2.0,24.0,1007.0,1009.54,727.59
2016,7,10,13,15,947.5,102.5,2.0,24.0,992.0,1022.24,735.88
2016,7,10,13,30,945.0,102.0,2.0,24.0,977.0,1031.8,742.32
2016,7,10,13,45,943.0,100.0,2.0,24.0,955.0,1037.1,746.23
2016,7,10,14,0,941.0,98.0,2.0,24.0,933.0,1039.16,748.25
2016,7,10,14,15,935.0,96.5,2.0,24.0,904.0,1034.54,746.23
2016,7,10,14,30,929.0,95.0,2.0,24.0,875.0,1026.73,742.38
2016,7,10,14,45,923.0,93.0,2.0,24.0,840.0,1015.23,736.34
2016,7,10,15,0,917.0,91.0,2.0,24.0,805.0,1000.67,728.48
2016,7,10,15,15,907.0,89.5,1.95,23.5,764.5,979.88,717.5
2016,7,10,15,30,897.0,88.0,1.9,23.0,724.0,956.39,704.82
2016,7,10,15,45,885.5,85.0,1.9,23.0,679.0,927.2,687.62
2016,7,10,16,0,874.0,82.0,1.9,23.0,634.0,895.65,668.8
2016,7,10,16,15,856.5,79.5,1.85,22.5,585.5,857.27,645.97
2016,7,10,16,30,839.0,77.0,1.8,22.0,537.0,817.28,621.75
2016,7,10,16,45,817.5,73.5,1.8,22.0,486.0,778.37,597.15
2016,7,10,17,0,796.0,70.0,1.8,22.0,435.0,731.41,566.37
2016,7,10,17,15,765.5,66.5,1.75,21.0,382.5,677.04,531.2
2016,7,10,17,30,735.0,63.0,1.7,20.0,330.0,622.97,494.99
2016,7,10,17,45,691.0,58.5,1.65,19.5,278.5,559.12,448.87
2016,7,10,18,0,647.0,54.0,1.6,19.0,227.0,497.27,400.76
2016,7,10,18,15,581.0,47.5,1.5,18.0,178.0,426.5,343.73
2016,7,10,18,30,515.0,41.0,1.4,17.0,129.0,357.07,285.25
2016,7,10,18,45,405.0,32.5,1.35,16.5,87.5,268.59,208.25
2016,7,10,19,0,295.0,24.0,1.3,16.0,46.0,186.25,111.14
2016,7,10,19,15,147.5,12.0,1.25,15.5,23.0,71.37,0.0
2016,7,10,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,11,5,15,159.5,13.0,0.65,12.5,26.5,12.39,0.0
2016,7,11,5,30,319.0,26.0,0.6,13.0,53.0,20.65,10.41
2016,7,11,5,45,419.0,34.5,0.6,14.0,95.5,26.41,17.33
2016,7,11,6,0,519.0,43.0,0.6,15.0,138.0,31.89,22.58
2016,7,11,6,15,581.0,48.5,0.55,15.5,186.5,34.57,25.18
2016,7,11,6,30,643.0,54.0,0.5,16.0,235.0,40.68,30.68
2016,7,11,6,45,685.5,58.5,0.5,17.0,286.0,42.56,32.2
2016,7,11,7,0,728.0,63.0,0.5,18.0,337.0,44.35,33.58
2016,7,11,7,15,757.5,66.5,0.5,18.5,388.5,48.95,37.42
2016,7,11,7,30,787.0,70.0,0.5,19.0,440.0,92.61,46.37
2016,7,11,7,45,809.5,73.0,0.55,20.0,490.5,138.59,73.85
2016,7,11,8,0,832.0,76.0,0.6,21.0,541.0,194.38,115.66
2016,7,11,8,15,848.5,78.0,0.65,21.5,588.5,243.25,155.72
2016,7,11,8,30,865.0,80.0,0.7,22.0,636.0,293.71,198.43
2016,7,11,8,45,878.0,82.0,0.75,23.0,680.5,344.49,241.08
2016,7,11,9,0,891.0,84.0,0.8,24.0,725.0,396.15,283.51
2016,7,11,9,15,901.0,85.5,0.85,24.5,764.5,446.83,324.67
2016,7,11,9,30,911.0,87.0,0.9,25.0,804.0,497.68,364.7
2016,7,11,9,45,907.5,94.5,0.95,25.5,835.0,546.64,402.08
2016,7,11,10,0,904.0,102.0,1.0,26.0,866.0,594.16,437.18
2016,7,11,10,15,909.5,103.5,1.05,26.0,894.0,640.43,471.35
2016,7,11,10,30,915.0,105.0,1.1,26.0,922.0,685.67,504.01
