Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,10,45,918.5,106.0,1.15,26.5,943.0,727.9,532.89
2016,7,11,11,0,922.0,107.0,1.2,27.0,964.0,768.58,558.63
2016,7,11,11,15,925.0,107.5,1.2,27.0,978.5,806.72,582.72
2016,7,11,11,30,928.0,108.0,1.2,27.0,993.0,842.97,605.38
2016,7,11,11,45,928.5,109.0,1.25,27.5,999.5,875.55,624.99
2016,7,11,12,0,929.0,110.0,1.3,28.0,1006.0,905.84,643.06
2016,7,11,12,15,929.0,110.0,1.35,28.0,1005.5,932.34,659.99
2016,7,11,12,30,929.0,110.0,1.4,28.0,1005.0,956.27,675.38
2016,7,11,12,45,930.5,107.5,1.45,28.0,998.0,976.47,688.53
2016,7,11,13,0,932.0,105.0,1.5,28.0,991.0,993.81,700.04
2016,7,11,13,15,929.5,104.5,1.55,27.5,976.0,1006.33,710.09
2016,7,11,13,30,927.0,104.0,1.6,27.0,961.0,1015.76,718.44
2016,7,11,13,45,923.5,102.5,1.65,27.0,939.5,1020.03,722.34
2016,7,11,14,0,920.0,101.0,1.7,27.0,918.0,1021.12,724.44
2016,7,11,14,15,914.5,100.0,1.7,26.5,889.0,1017.6,724.56
2016,7,11,14,30,909.0,99.0,1.7,26.0,860.0,1010.95,722.89
2016,7,11,14,45,902.0,97.0,1.75,26.0,825.5,998.67,717.09
2016,7,11,15,0,895.0,95.0,1.8,26.0,791.0,983.41,709.52
2016,7,11,15,15,885.0,93.0,1.8,25.5,751.5,962.4,699.07
2016,7,11,15,30,875.0,91.0,1.8,25.0,712.0,938.74,686.92
2016,7,11,15,45,864.0,88.5,1.8,25.0,668.0,911.06,670.79
2016,7,11,16,0,853.0,86.0,1.8,25.0,624.0,881.1,653.1
2016,7,11,16,15,836.0,83.0,1.75,24.5,576.0,843.14,630.64
2016,7,11,16,30,819.0,80.0,1.7,24.0,528.0,810.8,611.74
2016,7,11,16,45,799.5,76.0,1.7,23.5,478.5,766.39,584.6
2016,7,11,17,0,780.0,72.0,1.7,23.0,429.0,720.99,556.17
2016,7,11,17,15,749.5,68.5,1.65,22.0,377.5,667.17,521.45
2016,7,11,17,30,719.0,65.0,1.6,21.0,326.0,613.68,485.73
2016,7,11,17,45,679.0,59.5,1.55,20.5,275.5,551.92,441.18
2016,7,11,18,0,639.0,54.0,1.5,20.0,225.0,491.89,394.67
2016,7,11,18,15,573.0,47.5,1.4,19.0,176.0,421.52,338.17
2016,7,11,18,30,507.0,41.0,1.3,18.0,127.0,352.47,280.22
2016,7,11,18,45,401.5,32.0,1.25,17.0,86.0,266.04,205.49
2016,7,11,19,0,296.0,23.0,1.2,16.0,45.0,185.03,107.78
2016,7,11,19,15,148.0,11.5,1.2,15.5,22.5,71.01,0.0
2016,7,11,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,5,15,171.0,12.0,1.0,13.5,26.5,11.44,0.0
2016,7,12,5,30,342.0,24.0,1.0,14.0,53.0,18.88,8.74
2016,7,12,5,45,440.0,32.0,1.05,14.5,95.5,24.29,15.4
2016,7,12,6,0,538.0,40.0,1.1,15.0,138.0,32.14,22.76
2016,7,12,6,15,598.0,45.5,1.05,15.0,186.0,35.22,25.78
2016,7,12,6,30,658.0,51.0,1.0,15.0,234.0,38.21,28.57
2016,7,12,6,45,329.0,80.0,1.0,15.5,171.5,55.83,44.16
2016,7,12,7,0,0.0,109.0,1.0,16.0,109.0,97.24,80.25
2016,7,12,7,15,0.5,127.0,1.0,16.5,127.5,112.5,92.96
2016,7,12,7,30,1.0,145.0,1.0,17.0,146.0,128.51,101.23
2016,7,12,7,45,6.5,166.0,1.05,17.5,170.0,147.59,115.86
2016,7,12,8,0,12.0,187.0,1.1,18.0,194.0,167.37,130.82
2016,7,12,8,15,46.5,233.0,1.15,18.5,262.5,205.23,158.74
2016,7,12,8,30,81.0,279.0,1.2,19.0,331.0,253.75,194.82
2016,7,12,8,45,192.5,295.0,1.25,19.5,430.0,300.94,227.92
2016,7,12,9,0,304.0,311.0,1.3,20.0,529.0,359.46,270.58
2016,7,12,9,15,612.0,196.0,1.3,20.0,666.5,406.72,304.95
2016,7,12,9,30,920.0,81.0,1.3,20.0,804.0,495.51,372.61
2016,7,12,9,45,926.0,83.5,1.35,20.5,838.0,545.55,411.71
2016,7,12,10,0,932.0,86.0,1.4,21.0,872.0,594.98,449.4
2016,7,12,10,15,938.0,87.0,1.4,21.0,901.0,642.29,485.05
2016,7,12,10,30,944.0,88.0,1.4,21.0,930.0,688.57,519.02
2016,7,12,10,45,948.5,88.5,1.45,21.5,952.0,732.15,549.44
2016,7,12,11,0,953.0,89.0,1.5,22.0,974.0,774.18,576.49
2016,7,12,11,15,956.0,89.5,1.5,22.0,989.0,813.35,601.94
2016,7,12,11,30,959.0,90.0,1.5,22.0,1004.0,850.53,625.87
2016,7,12,11,45,961.0,90.0,1.55,22.0,1011.5,884.29,647.99
2016,7,12,12,0,963.0,90.0,1.6,22.0,1019.0,915.7,668.56
2016,7,12,12,15,963.5,90.0,1.6,22.0,1019.0,943.31,686.02
2016,7,12,12,30,964.0,90.0,1.6,22.0,1019.0,968.24,701.76
2016,7,12,12,45,954.5,96.0,1.65,22.0,1009.5,986.95,714.28
2016,7,12,13,0,945.0,102.0,1.7,22.0,1000.0,1002.56,724.97
2016,7,12,13,15,942.5,101.5,1.7,22.0,985.0,1015.25,733.25
2016,7,12,13,30,940.0,101.0,1.7,22.0,970.0,1024.81,739.68
2016,7,12,13,45,938.0,99.0,1.7,22.0,948.5,1030.12,743.58
2016,7,12,14,0,936.0,97.0,1.7,22.0,927.0,1032.19,745.61
2016,7,12,14,15,931.0,96.0,1.7,22.0,898.5,1029.14,744.58
2016,7,12,14,30,926.0,95.0,1.7,22.0,870.0,1022.91,741.72
2016,7,12,14,45,920.0,93.0,1.75,22.0,835.5,1011.48,736.42
2016,7,12,15,0,914.0,91.0,1.8,22.0,801.0,996.99,729.28
2016,7,12,15,15,904.0,89.0,1.8,21.5,761.0,975.7,718.53
2016,7,12,15,30,894.0,87.0,1.8,21.0,721.0,951.69,706.04
2016,7,12,15,45,882.5,84.5,1.8,21.0,676.5,923.15,689.17
2016,7,12,16,0,871.0,82.0,1.8,21.0,632.0,892.27,670.69
2016,7,12,16,15,854.0,79.5,1.75,20.5,583.5,854.42,648.04
2016,7,12,16,30,837.0,77.0,1.7,20.0,535.0,814.94,623.99
2016,7,12,16,45,815.5,74.0,1.7,19.5,484.0,776.72,600.88
2016,7,12,17,0,794.0,71.0,1.7,19.0,433.0,730.47,571.44
2016,7,12,17,15,763.0,67.0,1.65,18.5,381.0,675.15,534.2
2016,7,12,17,30,732.0,63.0,1.6,18.0,329.0,620.19,496.07
2016,7,12,17,45,689.0,58.5,1.55,18.0,277.0,557.14,449.34
2016,7,12,18,0,646.0,54.0,1.5,18.0,225.0,496.01,400.76
2016,7,12,18,15,579.0,47.5,1.35,17.0,176.5,424.8,342.97
2016,7,12,18,30,512.0,41.0,1.2,16.0,128.0,354.96,283.82
2016,7,12,18,45,401.5,32.0,1.1,15.5,86.0,265.86,205.92
2016,7,12,19,0,291.0,23.0,1.0,15.0,44.0,182.14,103.39
2016,7,12,19,15,145.5,11.5,0.95,14.5,22.0,69.9,0.0
2016,7,12,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,13,5,15,162.5,12.5,0.75,12.5,26.0,11.91,0.0
2016,7,13,5,30,325.0,25.0,0.7,13.0,52.0,19.89,9.31
2016,7,13,5,45,429.0,33.5,0.7,14.0,94.5,25.69,16.64
2016,7,13,6,0,533.0,42.0,0.7,15.0,137.0,31.22,21.95
2016,7,13,6,15,596.0,48.0,0.7,15.5,186.5,37.56,27.81
2016,7,13,6,30,659.0,54.0,0.7,16.0,236.0,40.88,30.83
2016,7,13,6,45,334.5,90.5,0.7,16.5,183.5,63.49,50.73
2016,7,13,7,0,10.0,127.0,0.7,17.0,131.0,110.91,91.7
2016,7,13,7,15,14.5,146.5,0.7,17.5,153.0,127.13,104.98
2016,7,13,7,30,19.0,166.0,0.7,18.0,175.0,145.47,113.86
2016,7,13,7,45,18.0,180.5,0.7,19.0,190.0,159.99,124.39
2016,7,13,8,0,17.0,195.0,0.7,20.0,205.0,174.38,134.8
2016,7,13,8,15,29.5,225.5,0.7,20.5,244.0,196.02,150.51
2016,7,13,8,30,42.0,256.0,0.7,21.0,283.0,226.57,173.02
2016,7,13,8,45,87.5,293.5,0.7,22.0,354.5,274.27,207.07
2016,7,13,9,0,133.0,331.0,0.7,23.0,426.0,319.6,239.03
2016,7,13,9,15,146.5,352.0,0.7,23.5,462.0,352.06,262.25
2016,7,13,9,30,160.0,373.0,0.7,24.0,498.0,386.07,286.37
2016,7,13,9,45,174.0,390.5,0.75,25.0,532.0,419.11,309.1
2016,7,13,10,0,188.0,408.0,0.8,26.0,566.0,453.56,332.45
2016,7,13,10,15,193.0,422.5,0.85,26.5,590.0,481.54,351.52
2016,7,13,10,30,198.0,437.0,0.9,27.0,614.0,509.95,370.67
2016,7,13,10,45,188.0,449.5,0.95,27.5,621.0,526.82,381.47
2016,7,13,11,0,178.0,462.0,1.0,28.0,628.0,542.83,391.59
2016,7,13,11,15,323.5,427.5,1.0,28.0,733.5,633.29,455.63
2016,7,13,11,30,469.0,393.0,1.0,28.0,839.0,734.94,524.83
2016,7,13,11,45,708.0,251.0,1.05,28.5,930.5,825.14,587.95
2016,7,13,12,0,947.0,109.0,1.1,29.0,1022.0,918.8,646.35
2016,7,13,12,15,947.0,108.5,1.15,29.0,1021.5,945.39,662.37
2016,7,13,12,30,947.0,108.0,1.2,29.0,1021.0,969.33,677.61
2016,7,13,12,45,945.0,108.5,1.25,29.5,1012.5,989.6,689.31
2016,7,13,13,0,943.0,109.0,1.3,30.0,1004.0,1006.93,699.29
2016,7,13,13,15,939.5,108.0,1.35,30.0,988.5,1018.29,707.16
2016,7,13,13,30,936.0,107.0,1.4,30.0,973.0,1026.48,713.3
2016,7,13,13,45,931.0,106.5,1.45,30.0,950.0,1030.51,717.08
2016,7,13,14,0,926.0,106.0,1.5,30.0,927.0,1031.34,719.07
2016,7,13,14,15,919.5,105.0,1.5,29.5,897.5,1026.97,718.73
2016,7,13,14,30,913.0,104.0,1.5,29.0,868.0,1019.46,716.64
2016,7,13,14,45,904.0,102.5,1.55,29.0,832.0,1005.88,710.27
2016,7,13,15,0,895.0,101.0,1.6,29.0,796.0,989.35,702.17
2016,7,13,15,15,883.5,99.0,1.6,28.5,755.0,967.02,691.18
2016,7,13,15,30,872.0,97.0,1.6,28.0,714.0,942.08,678.53
2016,7,13,15,45,856.5,95.0,1.6,27.5,668.5,911.0,661.86
2016,7,13,16,0,841.0,93.0,1.6,27.0,623.0,877.83,643.68
2016,7,13,16,15,610.0,147.0,1.6,26.5,515.5,730.87,548.4
2016,7,13,16,30,379.0,201.0,1.6,26.0,408.0,560.55,428.55
2016,7,13,16,45,227.5,192.5,1.6,25.5,313.5,417.45,323.91
2016,7,13,17,0,76.0,184.0,1.6,25.0,219.0,258.15,201.35
2016,7,13,17,15,49.0,156.5,1.55,24.0,178.0,205.63,161.42
2016,7,13,17,30,22.0,129.0,1.5,23.0,137.0,145.48,113.81
2016,7,13,17,45,305.5,95.0,1.45,22.5,177.0,341.17,275.36
2016,7,13,18,0,589.0,61.0,1.4,22.0,217.0,472.35,377.33
2016,7,13,18,15,518.0,53.5,1.3,21.0,169.0,396.15,315.37
2016,7,13,18,30,447.0,46.0,1.2,20.0,121.0,325.32,256.52
2016,7,13,18,45,335.5,35.0,1.1,19.0,80.5,236.23,180.35
2016,7,13,19,0,224.0,24.0,1.0,18.0,40.0,152.18,81.9
2016,7,13,19,15,112.0,12.0,0.9,17.5,20.0,56.72,0.0
2016,7,13,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,5,15,131.5,13.5,0.65,13.5,24.0,12.87,0.0
2016,7,14,5,30,263.0,27.0,0.6,14.0,48.0,21.88,10.4
2016,7,14,5,45,376.5,36.0,0.6,15.0,90.5,28.0,18.51
2016,7,14,6,0,490.0,45.0,0.6,16.0,133.0,33.85,24.14
2016,7,14,6,15,557.0,52.0,0.6,16.5,181.5,37.65,27.75
2016,7,14,6,30,624.0,59.0,0.6,17.0,230.0,41.26,31.03
2016,7,14,6,45,314.0,91.0,0.6,18.0,177.0,63.86,50.74
2016,7,14,7,0,4.0,123.0,0.6,19.0,124.0,107.85,88.33
2016,7,14,7,15,13.0,145.5,0.6,19.5,151.0,126.3,103.43
2016,7,14,7,30,22.0,168.0,0.6,20.0,178.0,146.98,114.05
2016,7,14,7,45,29.0,191.0,0.6,21.0,206.0,161.2,123.83
2016,7,14,8,0,36.0,214.0,0.6,22.0,234.0,183.6,140.02
2016,7,14,8,15,35.0,231.0,0.6,22.5,251.5,201.0,152.8
2016,7,14,8,30,34.0,248.0,0.6,23.0,269.0,218.39,165.5
2016,7,14,8,45,46.5,277.0,0.65,24.0,309.0,249.02,187.44
2016,7,14,9,0,59.0,306.0,0.7,25.0,349.0,281.31,210.3
2016,7,14,9,15,64.0,328.0,0.75,25.5,376.5,306.78,228.39
2016,7,14,9,30,69.0,350.0,0.8,26.0,404.0,332.99,246.87
2016,7,14,9,45,137.5,377.5,0.85,26.5,491.5,390.09,287.5
2016,7,14,10,0,206.0,405.0,0.9,27.0,579.0,460.78,337.1
2016,7,14,10,15,152.0,416.0,0.95,27.5,546.5,451.38,329.27
2016,7,14,10,30,98.0,427.0,1.0,28.0,514.0,441.74,321.39
2016,7,14,10,45,107.0,441.0,1.05,28.5,538.5,467.77,339.15
2016,7,14,11,0,116.0,455.0,1.1,29.0,563.0,491.72,355.1
2016,7,14,11,15,288.0,424.0,1.1,29.0,697.0,602.82,434.2
2016,7,14,11,30,460.0,393.0,1.1,29.0,831.0,727.26,519.01
2016,7,14,11,45,475.0,382.0,1.15,29.0,837.0,751.41,534.66
2016,7,14,12,0,490.0,371.0,1.2,29.0,843.0,775.05,550.95
2016,7,14,12,15,363.5,424.0,1.2,29.0,774.0,729.55,518.26
2016,7,14,12,30,237.0,477.0,1.2,29.0,705.0,675.85,480.23
2016,7,14,12,45,280.0,460.5,1.3,29.0,728.0,715.94,509.32
2016,7,14,13,0,323.0,444.0,1.4,29.0,751.0,752.01,534.91
2016,7,14,13,15,221.5,449.0,1.4,29.0,658.0,661.99,473.42
2016,7,14,13,30,120.0,454.0,1.4,29.0,565.0,575.65,413.68
2016,7,14,13,45,123.0,443.0,1.4,29.0,554.5,573.1,413.24
2016,7,14,14,0,126.0,432.0,1.4,29.0,544.0,569.83,411.71
2016,7,14,14,15,97.0,405.0,1.35,28.5,490.0,504.81,367.64
2016,7,14,14,30,68.0,378.0,1.3,28.0,436.0,450.63,330.54
2016,7,14,14,45,56.5,351.5,1.3,28.0,398.0,413.66,305.08
2016,7,14,15,0,45.0,325.0,1.3,28.0,360.0,376.23,278.85
2016,7,14,15,15,35.5,295.0,1.3,27.5,322.0,336.56,251.23
2016,7,14,15,30,26.0,265.0,1.3,27.0,284.0,296.63,222.9
2016,7,14,15,45,18.5,235.5,1.3,26.5,249.0,246.93,186.75
2016,7,14,16,0,11.0,206.0,1.3,26.0,214.0,210.39,159.83
2016,7,14,16,15,9.5,191.5,1.25,25.5,198.0,195.07,148.9
2016,7,14,16,30,8.0,177.0,1.2,25.0,182.0,179.8,137.8
2016,7,14,16,45,53.5,181.5,1.2,24.5,206.5,235.11,183.23
2016,7,14,17,0,99.0,186.0,1.2,24.0,231.0,278.86,219.05
2016,7,14,17,15,49.5,141.0,1.15,23.0,163.5,186.9,146.99
2016,7,14,17,30,0.0,96.0,1.1,22.0,96.0,92.54,70.67
2016,7,14,17,45,296.5,77.5,1.1,21.5,156.0,312.28,253.74
2016,7,14,18,0,593.0,59.0,1.1,21.0,216.0,471.99,377.44
2016,7,14,18,15,521.5,52.0,1.0,20.0,168.0,396.04,315.28
2016,7,14,18,30,450.0,45.0,0.9,19.0,120.0,325.49,256.64
2016,7,14,18,45,337.5,34.5,0.85,18.0,80.0,236.45,180.46
2016,7,14,19,0,225.0,24.0,0.8,17.0,40.0,151.91,78.57
2016,7,14,19,15,112.5,12.0,0.75,16.5,20.0,56.84,0.0
2016,7,14,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,7.0,0.9,12.5,7.0,6.67,0.0
2016,7,15,5,30,0.0,14.0,0.9,13.0,14.0,12.98,3.66
2016,7,15,5,45,0.0,26.0,0.95,14.0,26.0,24.13,15.21
2016,7,15,6,0,0.0,38.0,1.0,15.0,38.0,35.3,25.49
2016,7,15,6,15,0.0,52.5,0.95,15.5,52.5,48.46,37.4
2016,7,15,6,30,0.0,67.0,0.9,16.0,67.0,61.34,48.88
2016,7,15,6,45,0.0,82.5,0.9,16.5,82.5,74.94,60.74
2016,7,15,7,0,0.0,98.0,0.9,17.0,98.0,88.43,72.25
2016,7,15,7,15,0.0,112.5,0.85,17.5,112.5,101.01,82.73
2016,7,15,7,30,0.0,127.0,0.8,18.0,127.0,114.01,89.07
2016,7,15,7,45,0.0,132.5,0.8,19.0,132.5,119.74,93.01
2016,7,15,8,0,0.0,138.0,0.8,20.0,138.0,125.29,96.76
2016,7,15,8,15,2.5,162.0,0.8,20.5,164.0,146.86,113.29
2016,7,15,8,30,5.0,186.0,0.8,21.0,190.0,168.8,129.81
2016,7,15,8,45,8.0,204.5,0.85,21.5,211.0,186.66,142.98
2016,7,15,9,0,11.0,223.0,0.9,22.0,232.0,204.92,156.39
2016,7,15,9,15,19.0,260.5,0.9,22.5,275.5,241.74,183.64
2016,7,15,9,30,27.0,298.0,0.9,23.0,319.0,272.15,205.6
2016,7,15,9,45,49.0,341.0,0.95,23.5,381.5,322.18,241.94
2016,7,15,10,0,71.0,384.0,1.0,24.0,444.0,374.87,279.56
2016,7,15,10,15,107.5,410.5,1.05,24.5,504.5,425.34,315.26
2016,7,15,10,30,144.0,437.0,1.1,25.0,565.0,474.67,349.77
2016,7,15,10,45,213.5,439.5,1.15,25.5,635.0,535.23,392.37
2016,7,15,11,0,283.0,442.0,1.2,26.0,705.0,597.75,435.66
2016,7,15,11,15,362.0,418.0,1.2,26.0,759.5,653.44,474.71
2016,7,15,11,30,441.0,394.0,1.2,26.0,814.0,712.52,515.62
2016,7,15,11,45,361.5,430.0,1.25,26.0,775.5,700.02,505.45
2016,7,15,12,0,282.0,466.0,1.3,26.0,737.0,681.99,492.0
2016,7,15,12,15,352.0,435.5,1.3,25.5,774.5,729.82,527.12
2016,7,15,12,30,422.0,405.0,1.3,25.0,812.0,782.67,564.62
2016,7,15,12,45,367.0,426.5,1.3,25.0,778.0,763.56,550.36
2016,7,15,13,0,312.0,448.0,1.3,25.0,744.0,745.27,537.19
2016,7,15,13,15,627.0,276.0,1.3,25.0,858.5,896.48,645.8
2016,7,15,13,30,942.0,104.0,1.3,25.0,973.0,1028.05,728.49
2016,7,15,13,45,520.0,264.0,1.3,25.0,742.0,801.61,580.98
2016,7,15,14,0,98.0,424.0,1.3,25.0,511.0,522.09,382.14
2016,7,15,14,15,100.5,408.0,1.25,24.5,494.5,511.42,378.06
2016,7,15,14,30,103.0,392.0,1.2,24.0,478.0,500.16,371.5
2016,7,15,14,45,103.5,375.5,1.2,24.0,459.0,485.81,362.23
2016,7,15,15,0,104.0,359.0,1.2,24.0,440.0,470.92,352.6
2016,7,15,15,15,497.5,224.5,1.15,23.5,579.5,743.56,555.76
2016,7,15,15,30,891.0,90.0,1.1,23.0,719.0,951.04,693.21
2016,7,15,15,45,876.5,88.0,1.1,23.0,673.5,920.44,672.48
2016,7,15,16,0,862.0,86.0,1.1,23.0,628.0,887.65,653.41
2016,7,15,16,15,844.0,83.5,1.1,22.5,579.0,849.22,631.66
2016,7,15,16,30,826.0,81.0,1.1,22.0,530.0,816.45,613.36
2016,7,15,16,45,800.5,78.0,1.1,22.0,478.5,768.16,582.87
2016,7,15,17,0,775.0,75.0,1.1,22.0,427.0,719.23,551.41
2016,7,15,17,15,742.0,71.0,1.05,21.0,374.5,663.07,515.4
2016,7,15,17,30,709.0,67.0,1.0,20.0,322.0,607.4,478.41
2016,7,15,17,45,659.0,62.5,0.95,19.5,270.0,544.23,432.71
2016,7,15,18,0,609.0,58.0,0.9,19.0,218.0,480.45,383.58
2016,7,15,18,15,537.5,51.0,0.85,18.0,169.5,403.85,322.88
2016,7,15,18,30,466.0,44.0,0.8,17.0,121.0,332.68,263.64
2016,7,15,18,45,345.5,34.0,0.75,16.5,80.5,239.62,183.3
2016,7,15,19,0,225.0,24.0,0.7,16.0,40.0,151.12,74.39
2016,7,15,19,15,112.5,12.0,0.7,15.5,20.0,56.74,0.0
2016,7,15,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,5,15,120.0,13.0,0.9,14.5,22.5,12.39,0.0
2016,7,16,5,30,240.0,26.0,0.9,15.0,45.0,21.11,8.92
2016,7,16,5,45,352.5,35.5,0.9,15.5,85.5,27.72,18.12
2016,7,16,6,0,465.0,45.0,0.9,16.0,126.0,34.01,24.23
2016,7,16,6,15,533.0,52.0,0.9,16.5,174.0,37.78,27.84
2016,7,16,6,30,601.0,59.0,0.9,17.0,222.0,41.38,31.11
2016,7,16,6,45,300.5,71.5,0.9,17.5,153.0,49.88,38.57
2016,7,16,7,0,0.0,84.0,0.9,18.0,84.0,77.0,62.1
2016,7,16,7,15,0.0,102.5,0.9,18.5,102.5,92.95,75.52
2016,7,16,7,30,0.0,121.0,0.9,19.0,121.0,109.12,84.79
2016,7,16,7,45,83.0,179.5,0.9,19.5,225.5,158.16,120.34
2016,7,16,8,0,166.0,238.0,0.9,20.0,330.0,211.76,158.01
2016,7,16,8,15,101.5,244.0,0.9,20.5,302.0,223.46,169.14
2016,7,16,8,30,37.0,250.0,0.9,21.0,274.0,220.3,168.53
2016,7,16,8,45,78.0,288.5,0.95,21.5,343.0,266.85,202.62
2016,7,16,9,0,119.0,327.0,1.0,22.0,412.0,310.61,234.33
2016,7,16,9,15,120.0,347.5,1.0,22.5,437.5,336.85,253.34
2016,7,16,9,30,121.0,368.0,1.0,23.0,463.0,363.39,272.36
2016,7,16,9,45,108.0,382.0,1.05,23.5,469.5,384.62,287.31
2016,7,16,10,0,95.0,396.0,1.1,24.0,476.0,397.65,296.09
2016,7,16,10,15,74.5,395.5,1.15,24.0,459.5,393.05,292.6
2016,7,16,10,30,54.0,395.0,1.2,24.0,443.0,386.24,287.46
2016,7,16,10,45,86.0,425.0,1.25,24.5,504.0,439.39,325.48
2016,7,16,11,0,118.0,455.0,1.3,25.0,565.0,492.76,362.73
2016,7,16,11,15,117.5,462.5,1.3,25.0,573.5,508.58,373.31
2016,7,16,11,30,117.0,470.0,1.3,25.0,582.0,524.34,384.07
2016,7,16,11,45,225.0,460.0,1.35,25.0,676.0,613.9,448.63
2016,7,16,12,0,333.0,450.0,1.4,25.0,770.0,710.65,516.1
2016,7,16,12,15,242.0,466.5,1.4,25.0,699.5,661.35,480.05
2016,7,16,12,30,151.0,483.0,1.4,25.0,629.0,603.1,438.63
2016,7,16,12,45,338.5,427.0,1.45,25.0,750.0,737.28,535.65
2016,7,16,13,0,526.0,371.0,1.5,25.0,871.0,878.14,632.05
2016,7,16,13,15,733.0,237.5,1.5,25.0,920.5,959.93,688.73
2016,7,16,13,30,940.0,104.0,1.5,25.0,970.0,1025.47,729.34
2016,7,16,13,45,682.5,231.0,1.5,25.0,852.0,927.17,667.27
2016,7,16,14,0,425.0,358.0,1.5,25.0,734.0,808.48,585.23
2016,7,16,14,15,672.5,229.0,1.45,24.5,801.0,927.35,672.12
2016,7,16,14,30,920.0,100.0,1.4,24.0,868.0,1020.46,731.28
2016,7,16,14,45,509.5,229.5,1.4,24.0,652.0,764.98,563.99
2016,7,16,15,0,99.0,359.0,1.4,24.0,436.0,466.07,347.92
2016,7,16,15,15,208.5,330.0,1.35,23.5,481.0,555.22,418.43
2016,7,16,15,30,318.0,301.0,1.3,23.0,526.0,640.59,482.12
2016,7,16,15,45,190.0,282.5,1.3,23.0,415.0,484.53,369.01
2016,7,16,16,0,62.0,264.0,1.3,23.0,304.0,333.23,255.75
2016,7,16,16,15,37.5,224.5,1.25,22.5,248.5,267.94,207.45
2016,7,16,16,30,13.0,185.0,1.2,22.0,193.0,192.72,149.56
2016,7,16,16,45,10.5,167.5,1.2,22.0,173.5,173.41,135.01
2016,7,16,17,0,8.0,150.0,1.2,22.0,154.0,154.16,120.13
2016,7,16,17,15,4.0,119.5,1.15,21.5,121.5,119.49,92.73
2016,7,16,17,30,0.0,89.0,1.1,21.0,89.0,85.07,64.97
2016,7,16,17,45,303.0,73.5,1.1,20.5,152.5,311.08,254.0
2016,7,16,18,0,606.0,58.0,1.1,20.0,216.0,478.12,383.52
2016,7,16,18,15,533.5,51.0,1.0,19.0,167.5,401.1,320.15
2016,7,16,18,30,461.0,44.0,0.9,18.0,119.0,329.6,260.43
2016,7,16,18,45,345.5,33.5,0.85,17.0,79.0,238.79,182.08
2016,7,16,19,0,230.0,23.0,0.8,16.0,39.0,151.62,69.9
2016,7,16,19,15,115.0,11.5,0.8,15.5,19.5,57.17,0.0
2016,7,16,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,17,5,15,155.5,11.5,0.85,13.5,23.0,10.96,0.0
2016,7,17,5,30,311.0,23.0,0.9,14.0,46.0,18.36,6.62
2016,7,17,5,45,421.5,31.0,0.95,14.5,88.0,23.78,14.78
2016,7,17,6,0,532.0,39.0,1.0,15.0,130.0,31.63,22.22
2016,7,17,6,15,595.5,45.0,0.95,15.0,179.0,35.17,25.69
2016,7,17,6,30,659.0,51.0,0.9,15.0,228.0,38.59,28.9
2016,7,17,6,45,329.5,59.0,0.9,15.5,147.5,38.53,28.82
2016,7,17,7,0,0.0,67.0,0.9,16.0,67.0,62.33,49.74
2016,7,17,7,15,0.0,93.5,0.9,16.5,93.5,85.55,69.74
2016,7,17,7,30,0.0,120.0,0.9,17.0,120.0,108.26,84.79
2016,7,17,7,45,0.0,125.5,0.9,17.5,125.5,113.87,88.85
2016,7,17,8,0,0.0,131.0,0.9,18.0,131.0,119.33,92.79
2016,7,17,8,15,0.0,145.5,0.95,18.5,146.0,132.37,102.8
2016,7,17,8,30,0.0,160.0,1.0,19.0,161.0,145.48,112.71
2016,7,17,8,45,2.5,175.0,1.05,20.0,177.0,159.83,123.2
2016,7,17,9,0,5.0,190.0,1.1,21.0,193.0,174.51,133.82
2016,7,17,9,15,11.0,227.5,1.1,21.0,236.0,210.31,161.14
2016,7,17,9,30,17.0,265.0,1.1,21.0,279.0,246.83,188.61
2016,7,17,9,45,25.0,300.0,1.15,21.5,320.5,276.36,210.18
2016,7,17,10,0,33.0,335.0,1.2,22.0,362.0,313.42,237.16
2016,7,17,10,15,38.5,357.0,1.2,22.0,390.5,339.37,255.96
2016,7,17,10,30,44.0,379.0,1.2,22.0,419.0,366.17,275.31
2016,7,17,10,45,44.0,389.0,1.3,22.5,429.5,379.72,284.57
2016,7,17,11,0,44.0,399.0,1.4,23.0,440.0,393.36,293.94
2016,7,17,11,15,99.0,437.5,1.4,23.0,531.0,474.1,352.81
2016,7,17,11,30,154.0,476.0,1.4,23.0,622.0,558.81,412.78
2016,7,17,11,45,239.5,465.5,1.45,23.0,694.5,630.61,464.22
2016,7,17,12,0,325.0,455.0,1.5,23.0,767.0,708.06,518.79
2016,7,17,12,15,412.0,423.5,1.5,23.0,819.0,772.7,563.85
2016,7,17,12,30,499.0,392.0,1.5,23.0,871.0,839.58,609.81
2016,7,17,12,45,379.5,427.0,1.55,23.0,789.5,775.0,564.42
2016,7,17,13,0,260.0,462.0,1.6,23.0,708.0,709.37,518.44
2016,7,17,13,15,594.0,285.5,1.6,22.5,836.0,873.06,640.22
2016,7,17,13,30,928.0,109.0,1.6,22.0,964.0,1018.26,735.97
2016,7,17,13,45,924.0,107.5,1.65,22.0,941.5,1022.32,738.13
2016,7,17,14,0,920.0,106.0,1.7,22.0,919.0,1023.16,740.14
2016,7,17,14,15,913.0,105.0,1.7,21.5,889.0,1018.39,739.44
2016,7,17,14,30,906.0,104.0,1.7,21.0,859.0,1010.48,736.92
2016,7,17,14,45,898.5,101.5,1.7,21.0,823.5,997.37,729.79
2016,7,17,15,0,891.0,99.0,1.7,21.0,788.0,981.26,720.88
2016,7,17,15,15,879.5,97.0,1.7,20.5,747.0,959.0,709.42
2016,7,17,15,30,868.0,95.0,1.7,20.0,706.0,934.13,696.25
2016,7,17,15,45,855.5,91.5,1.7,20.0,661.0,904.13,678.3
2016,7,17,16,0,843.0,88.0,1.7,20.0,616.0,871.87,658.76
2016,7,17,16,15,824.0,85.0,1.7,19.5,567.0,839.87,640.44
2016,7,17,16,30,805.0,82.0,1.7,19.0,518.0,798.81,615.51
2016,7,17,16,45,782.5,78.0,1.7,18.5,467.5,752.38,586.31
2016,7,17,17,0,760.0,74.0,1.7,18.0,417.0,705.17,555.8
2016,7,17,17,15,726.5,70.0,1.7,17.5,365.0,649.17,517.88
2016,7,17,17,30,693.0,66.0,1.7,17.0,313.0,593.75,479.08
2016,7,17,17,45,649.5,60.5,1.7,16.5,262.5,534.24,434.86
2016,7,17,18,0,606.0,55.0,1.7,16.0,212.0,473.74,386.89
2016,7,17,18,15,535.0,48.0,1.65,15.5,164.0,397.71,324.09
2016,7,17,18,30,464.0,41.0,1.6,15.0,116.0,327.19,263.2
2016,7,17,18,45,350.0,31.5,1.55,14.5,76.5,238.42,184.04
2016,7,17,19,0,236.0,22.0,1.5,14.0,37.0,152.5,65.42
2016,7,17,19,15,118.0,11.0,1.45,13.5,18.5,57.79,0.0
2016,7,17,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,18,5,15,128.5,12.0,1.1,13.0,21.5,11.44,0.0
2016,7,18,5,30,257.0,24.0,1.1,13.0,43.0,19.38,6.77
2016,7,18,5,45,374.5,32.5,1.15,13.5,84.0,25.18,16.0
2016,7,18,6,0,492.0,41.0,1.2,14.0,125.0,30.72,21.5
2016,7,18,6,15,557.5,47.5,1.15,14.5,173.0,34.25,24.92
2016,7,18,6,30,623.0,54.0,1.1,15.0,221.0,41.22,31.23
2016,7,18,6,45,311.5,86.0,1.1,15.5,169.5,60.5,48.29
2016,7,18,7,0,0.0,118.0,1.1,16.0,118.0,103.83,86.02
2016,7,18,7,15,2.0,133.0,1.05,16.0,134.0,116.72,96.84
2016,7,18,7,30,4.0,148.0,1.0,16.0,150.0,130.49,103.23
2016,7,18,7,45,31.0,185.5,1.0,16.5,202.5,156.8,122.82
2016,7,18,8,0,58.0,223.0,1.0,17.0,255.0,192.3,149.2
2016,7,18,8,15,75.5,250.0,1.0,17.5,296.0,221.87,171.09
2016,7,18,8,30,93.0,277.0,1.0,18.0,337.0,253.62,194.71
2016,7,18,8,45,492.5,177.5,1.0,18.5,524.0,284.87,208.76
2016,7,18,9,0,892.0,78.0,1.0,19.0,711.0,381.45,277.97
2016,7,18,9,15,901.5,79.5,1.0,19.5,751.0,432.22,320.04
2016,7,18,9,30,911.0,81.0,1.0,20.0,791.0,483.12,361.14
2016,7,18,9,45,913.0,85.5,1.05,20.5,824.0,532.73,400.2
2016,7,18,10,0,915.0,90.0,1.1,21.0,857.0,581.38,437.29
2016,7,18,10,15,920.5,91.0,1.15,21.0,885.0,627.98,472.74
2016,7,18,10,30,926.0,92.0,1.2,21.0,913.0,673.52,506.59
2016,7,18,10,45,930.5,93.0,1.25,21.5,934.5,717.15,537.32
2016,7,18,11,0,935.0,94.0,1.3,22.0,956.0,759.27,564.72
2016,7,18,11,15,937.5,94.5,1.35,22.0,970.5,797.75,590.22
2016,7,18,11,30,940.0,95.0,1.4,22.0,985.0,834.25,614.29
2016,7,18,11,45,941.5,95.0,1.45,22.5,992.5,867.34,634.8
2016,7,18,12,0,943.0,95.0,1.5,23.0,1000.0,898.09,653.69
2016,7,18,12,15,943.0,95.0,1.5,22.5,999.5,925.07,672.0
2016,7,18,12,30,943.0,95.0,1.5,22.0,999.0,949.38,688.68
2016,7,18,12,45,944.5,93.0,1.55,22.0,992.0,970.34,702.67
2016,7,18,13,0,946.0,91.0,1.6,22.0,985.0,988.39,714.91
2016,7,18,13,15,943.5,90.5,1.6,22.0,970.5,1001.11,723.18
2016,7,18,13,30,941.0,90.0,1.6,22.0,956.0,1010.67,729.6
2016,7,18,13,45,939.0,87.5,1.65,22.0,934.5,1015.41,733.88
2016,7,18,14,0,937.0,85.0,1.7,22.0,913.0,1016.88,736.26
2016,7,18,14,15,932.0,84.0,1.7,21.5,884.0,1013.75,736.59
2016,7,18,14,30,927.0,83.0,1.7,21.0,855.0,1007.43,735.06
2016,7,18,14,45,921.5,81.0,1.7,21.0,820.5,996.36,729.22
2016,7,18,15,0,916.0,79.0,1.7,21.0,786.0,982.2,721.55
2016,7,18,15,15,906.0,77.5,1.65,21.0,746.0,961.33,708.95
2016,7,18,15,30,896.0,76.0,1.6,21.0,706.0,937.73,694.69
2016,7,18,15,45,885.5,73.0,1.6,21.0,662.0,909.31,677.94
2016,7,18,16,0,875.0,70.0,1.6,21.0,618.0,878.47,659.52
2016,7,18,16,15,858.5,68.0,1.55,20.5,569.5,841.38,637.36
2016,7,18,16,30,842.0,66.0,1.5,20.0,521.0,802.63,613.79
2016,7,18,16,45,821.5,63.0,1.5,20.0,471.0,757.93,585.02
2016,7,18,17,0,801.0,60.0,1.5,20.0,421.0,712.33,555.05
2016,7,18,17,15,771.5,57.0,1.45,19.5,369.0,665.74,524.16
2016,7,18,17,30,742.0,54.0,1.4,19.0,317.0,612.88,487.6
2016,7,18,17,45,700.5,49.5,1.4,18.5,266.0,550.58,442.83
2016,7,18,18,0,659.0,45.0,1.4,18.0,215.0,490.22,395.86
2016,7,18,18,15,593.5,40.0,1.35,17.0,167.0,417.43,336.94
2016,7,18,18,30,528.0,35.0,1.3,16.0,119.0,349.36,278.85
2016,7,18,18,45,416.5,27.0,1.3,15.5,78.5,260.38,199.31
2016,7,18,19,0,305.0,19.0,1.3,15.0,38.0,174.74,67.22
2016,7,18,19,15,152.5,9.5,1.25,14.5,19.0,70.03,0.0
2016,7,18,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,19,5,15,167.5,10.0,1.0,12.5,22.0,9.53,0.0
2016,7,19,5,30,335.0,20.0,1.0,13.0,44.0,17.13,4.73
2016,7,19,5,45,444.5,27.5,1.0,13.5,86.0,22.7,13.83
2016,7,19,6,0,554.0,35.0,1.0,14.0,128.0,28.06,19.14
2016,7,19,6,15,616.5,40.0,0.95,14.5,176.5,30.89,21.93
2016,7,19,6,30,679.0,45.0,0.9,15.0,225.0,33.66,24.5
2016,7,19,6,45,721.0,48.5,0.9,15.5,276.5,35.06,25.74
2016,7,19,7,0,763.0,52.0,0.9,16.0,328.0,42.53,32.27
2016,7,19,7,15,503.5,116.0,0.9,16.5,310.0,78.44,63.6
2016,7,19,7,30,244.0,180.0,0.9,17.0,292.0,140.86,105.26
2016,7,19,7,45,297.0,194.0,0.9,17.5,345.5,171.83,123.67
2016,7,19,8,0,350.0,208.0,0.9,18.0,399.0,208.37,148.65
2016,7,19,8,15,621.5,137.0,0.9,18.5,514.5,220.0,147.32
2016,7,19,8,30,893.0,66.0,0.9,19.0,630.0,277.24,186.19
2016,7,19,8,45,904.5,67.5,0.95,19.5,674.5,328.73,230.93
2016,7,19,9,0,916.0,69.0,1.0,20.0,719.0,380.95,275.67
2016,7,19,9,15,925.0,70.5,1.05,20.5,759.0,432.69,319.01
2016,7,19,9,30,934.0,72.0,1.1,21.0,799.0,484.49,361.09
2016,7,19,9,45,932.5,79.0,1.15,21.5,832.0,535.59,401.24
2016,7,19,10,0,931.0,86.0,1.2,22.0,865.0,585.41,439.1
2016,7,19,10,15,936.5,87.0,1.2,22.0,893.5,632.75,474.65
2016,7,19,10,30,942.0,88.0,1.2,22.0,922.0,679.01,508.47
2016,7,19,10,45,944.5,89.5,1.3,22.5,943.0,722.41,539.38
2016,7,19,11,0,947.0,91.0,1.4,23.0,964.0,764.12,566.81
2016,7,19,11,15,949.5,91.5,1.4,23.0,978.5,803.07,592.02
2016,7,19,11,30,952.0,92.0,1.4,23.0,993.0,840.01,615.69
2016,7,19,11,45,953.0,92.5,1.45,23.0,1000.5,873.55,637.6
2016,7,19,12,0,954.0,93.0,1.5,23.0,1008.0,904.7,657.93
2016,7,19,12,15,954.0,93.0,1.55,23.0,1007.5,931.99,675.77
2016,7,19,12,30,954.0,93.0,1.6,23.0,1007.0,956.58,691.94
2016,7,19,12,45,947.5,96.0,1.65,23.5,998.0,975.28,703.07
2016,7,19,13,0,941.0,99.0,1.7,24.0,989.0,990.9,712.35
2016,7,19,13,15,938.5,98.5,1.7,23.5,973.5,1003.72,722.07
2016,7,19,13,30,936.0,98.0,1.7,23.0,958.0,1013.38,729.96
2016,7,19,13,45,933.0,96.5,1.7,23.0,936.0,1018.33,733.63
2016,7,19,14,0,930.0,95.0,1.7,23.0,914.0,1020.05,735.44
2016,7,19,14,15,924.0,93.5,1.7,22.5,885.0,1015.58,734.93
2016,7,19,14,30,918.0,92.0,1.7,22.0,856.0,1007.92,732.57
2016,7,19,14,45,912.0,89.5,1.7,22.0,821.5,996.02,726.25
2016,7,19,15,0,906.0,87.0,1.7,22.0,787.0,981.04,718.09
2016,7,19,15,15,896.0,85.5,1.65,22.0,746.5,960.43,705.72
2016,7,19,15,30,886.0,84.0,1.6,22.0,706.0,937.12,691.7
2016,7,19,15,45,875.5,80.5,1.6,22.0,661.5,908.44,674.83
2016,7,19,16,0,865.0,77.0,1.6,22.0,617.0,877.34,656.31
2016,7,19,16,15,847.5,74.5,1.6,21.5,568.5,839.13,634.04
2016,7,19,16,30,830.0,72.0,1.6,21.0,520.0,799.32,610.32
2016,7,19,16,45,810.0,68.5,1.6,20.5,469.5,754.88,582.83
2016,7,19,17,0,790.0,65.0,1.6,20.0,419.0,716.15,558.74
2016,7,19,17,15,759.0,61.5,1.55,19.5,367.5,661.63,521.98
2016,7,19,17,30,728.0,58.0,1.5,19.0,316.0,607.49,484.39
2016,7,19,17,45,686.5,53.0,1.5,18.5,265.0,545.1,439.21
2016,7,19,18,0,645.0,48.0,1.5,18.0,214.0,484.63,391.82
2016,7,19,18,15,577.5,42.5,1.4,17.0,166.0,410.56,331.53
2016,7,19,18,30,510.0,37.0,1.3,16.0,118.0,341.28,272.26
2016,7,19,18,45,399.0,28.0,1.25,15.5,77.5,257.57,196.31
2016,7,19,19,0,288.0,19.0,1.2,15.0,37.0,170.63,56.22
2016,7,19,19,15,144.0,9.5,1.15,14.5,18.5,66.47,0.0
2016,7,19,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,20,5,15,168.5,10.0,0.95,12.5,21.5,9.53,0.0
2016,7,20,5,30,337.0,20.0,1.0,13.0,43.0,17.23,4.07
2016,7,20,5,45,443.0,27.0,1.05,14.0,84.0,22.3,13.4
2016,7,20,6,0,549.0,34.0,1.1,15.0,125.0,27.2,18.28
2016,7,20,6,15,611.5,39.0,1.05,15.5,173.5,30.07,21.09
2016,7,20,6,30,674.0,44.0,1.0,16.0,222.0,32.87,23.69
2016,7,20,6,45,716.5,47.5,1.0,16.5,273.5,34.31,24.95
2016,7,20,7,0,759.0,51.0,1.0,17.0,325.0,41.79,31.48
2016,7,20,7,15,788.0,54.0,1.0,17.5,376.5,43.69,32.98
2016,7,20,7,30,817.0,57.0,1.0,18.0,428.0,76.92,38.74
2016,7,20,7,45,838.5,59.0,1.0,18.5,479.0,123.47,62.93
2016,7,20,8,0,860.0,61.0,1.0,19.0,530.0,172.46,97.99
2016,7,20,8,15,876.0,63.0,1.0,19.5,578.5,222.7,139.03
2016,7,20,8,30,892.0,65.0,1.0,20.0,627.0,274.52,183.35
2016,7,20,8,45,904.0,66.5,1.0,20.5,671.5,326.14,228.02
2016,7,20,9,0,916.0,68.0,1.0,21.0,716.0,378.55,272.64
2016,7,20,9,15,925.5,69.5,1.0,21.5,756.5,430.53,315.83
2016,7,20,9,30,935.0,71.0,1.0,22.0,797.0,482.62,357.7
2016,7,20,9,45,933.0,78.0,1.05,23.0,830.0,533.58,396.81
2016,7,20,10,0,931.0,85.0,1.1,24.0,863.0,583.2,433.43
2016,7,20,10,15,937.0,86.0,1.15,24.0,892.0,630.89,469.29
2016,7,20,10,30,943.0,87.0,1.2,24.0,921.0,677.54,503.55
2016,7,20,10,45,948.5,87.0,1.25,24.5,943.5,721.73,534.35
2016,7,20,11,0,954.0,87.0,1.3,25.0,966.0,764.44,561.66
2016,7,20,11,15,957.0,87.5,1.35,25.0,981.0,804.05,587.56
2016,7,20,11,30,960.0,88.0,1.4,25.0,996.0,841.65,612.02
2016,7,20,11,45,962.5,87.5,1.45,25.5,1003.5,875.76,632.87
2016,7,20,12,0,965.0,87.0,1.5,26.0,1011.0,907.51,652.09
2016,7,20,12,15,965.0,87.0,1.5,26.0,1011.0,935.05,669.21
2016,7,20,12,30,965.0,87.0,1.5,26.0,1011.0,959.85,684.6
2016,7,20,12,45,962.5,88.0,1.55,26.0,1003.0,980.46,698.12
2016,7,20,13,0,960.0,89.0,1.6,26.0,995.0,998.04,709.87
2016,7,20,13,15,957.5,88.5,1.6,26.0,980.0,1010.98,718.13
2016,7,20,13,30,955.0,88.0,1.6,26.0,965.0,1020.72,724.56
2016,7,20,13,45,951.5,87.0,1.65,26.0,943.0,1025.7,728.92
2016,7,20,14,0,948.0,86.0,1.7,26.0,921.0,1027.39,731.42
2016,7,20,14,15,942.5,85.0,1.7,25.5,892.0,1023.84,731.54
2016,7,20,14,30,937.0,84.0,1.7,25.0,863.0,1017.05,729.8
2016,7,20,14,45,930.0,82.5,1.7,25.0,827.5,1005.06,723.52
2016,7,20,15,0,923.0,81.0,1.7,25.0,792.0,989.99,715.43
2016,7,20,15,15,913.0,79.5,1.7,24.5,751.5,969.07,705.09
2016,7,20,15,30,903.0,78.0,1.7,24.0,711.0,945.4,693.01
2016,7,20,15,45,890.5,76.0,1.7,24.0,666.0,916.24,675.96
2016,7,20,16,0,878.0,74.0,1.7,24.0,621.0,884.75,657.32
2016,7,20,16,15,861.0,71.5,1.7,23.5,572.0,846.6,635.29
2016,7,20,16,30,844.0,69.0,1.7,23.0,523.0,806.78,611.76
2016,7,20,16,45,822.0,66.0,1.7,22.5,472.0,760.85,583.46
2016,7,20,17,0,800.0,63.0,1.7,22.0,421.0,714.11,553.87
2016,7,20,17,15,769.0,60.0,1.65,21.0,369.0,666.49,523.35
2016,7,20,17,30,738.0,57.0,1.6,20.0,317.0,612.64,487.02
2016,7,20,17,45,694.0,52.5,1.6,19.5,265.5,548.83,440.88
2016,7,20,18,0,650.0,48.0,1.6,19.0,214.0,487.12,392.57
2016,7,20,18,15,582.0,42.0,1.55,18.0,165.5,411.96,331.72
2016,7,20,18,30,514.0,36.0,1.5,17.0,117.0,341.75,271.83
2016,7,20,18,45,400.0,27.5,1.45,16.5,76.5,257.05,194.64
2016,7,20,19,0,286.0,19.0,1.4,16.0,36.0,168.78,44.23
2016,7,20,19,15,143.0,9.5,1.35,15.5,18.0,65.9,0.0
2016,7,20,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,21,5,15,156.0,10.0,1.2,13.0,20.5,9.53,0.0
2016,7,21,5,30,312.0,20.0,1.2,13.0,41.0,15.89,2.52
2016,7,21,5,45,424.0,28.0,1.3,13.5,82.5,23.36,14.26
2016,7,21,6,0,536.0,36.0,1.4,14.0,124.0,29.15,20.04
2016,7,21,6,15,600.5,41.5,1.35,14.5,172.5,32.35,23.19
2016,7,21,6,30,665.0,47.0,1.3,15.0,221.0,35.46,26.08
2016,7,21,6,45,348.5,89.0,1.3,15.5,182.0,63.02,50.52
2016,7,21,7,0,32.0,131.0,1.3,16.0,143.0,108.06,89.73
2016,7,21,7,15,92.5,159.0,1.25,16.5,199.5,128.38,106.75
