Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,7,30,153.0,187.0,1.2,17.0,256.0,148.29,113.9
2016,7,21,7,45,200.0,206.5,1.2,17.5,308.0,177.93,132.78
2016,7,21,8,0,247.0,226.0,1.2,18.0,360.0,204.67,150.4
2016,7,21,8,15,565.5,148.0,1.2,18.5,492.5,215.36,146.0
2016,7,21,8,30,884.0,70.0,1.2,19.0,625.0,274.89,184.71
2016,7,21,8,45,896.0,71.5,1.25,20.0,669.5,326.2,228.99
2016,7,21,9,0,908.0,73.0,1.3,21.0,714.0,378.29,273.24
2016,7,21,9,15,917.5,74.5,1.3,21.0,754.0,429.97,317.06
2016,7,21,9,30,927.0,76.0,1.3,21.0,794.0,481.76,359.77
2016,7,21,9,45,933.0,78.0,1.3,21.5,828.5,532.15,399.44
2016,7,21,10,0,939.0,80.0,1.3,22.0,863.0,581.91,437.26
2016,7,21,10,15,944.5,80.5,1.3,22.0,891.5,629.24,473.03
2016,7,21,10,30,950.0,81.0,1.3,22.0,920.0,675.46,507.04
2016,7,21,10,45,954.5,81.5,1.35,22.5,942.0,719.71,538.24
2016,7,21,11,0,959.0,82.0,1.4,23.0,964.0,762.39,565.73
2016,7,21,11,15,962.0,82.5,1.45,23.0,979.5,802.18,592.04
2016,7,21,11,30,965.0,83.0,1.5,23.0,995.0,839.95,616.87
2016,7,21,11,45,966.5,83.0,1.55,23.5,1002.5,873.85,637.82
2016,7,21,12,0,968.0,83.0,1.6,24.0,1010.0,905.33,657.09
2016,7,21,12,15,968.5,83.0,1.65,24.0,1010.0,933.37,675.37
2016,7,21,12,30,969.0,83.0,1.7,24.0,1010.0,958.67,691.95
2016,7,21,12,45,959.5,89.0,1.75,24.0,1000.5,977.83,704.69
2016,7,21,13,0,950.0,95.0,1.8,24.0,991.0,993.82,715.56
2016,7,21,13,15,947.5,94.5,1.8,23.5,976.0,1006.74,725.38
2016,7,21,13,30,945.0,94.0,1.8,23.0,961.0,1016.49,733.36
2016,7,21,13,45,943.0,92.0,1.85,23.0,939.5,1021.93,738.03
2016,7,21,14,0,941.0,90.0,1.9,23.0,918.0,1024.09,740.8
2016,7,21,14,15,935.5,89.0,1.9,22.5,889.0,1020.61,740.92
2016,7,21,14,30,930.0,88.0,1.9,22.0,860.0,1013.91,739.18
2016,7,21,14,45,925.0,85.5,1.9,22.0,825.5,1002.86,733.36
2016,7,21,15,0,920.0,83.0,1.9,22.0,791.0,988.68,725.68
2016,7,21,15,15,910.5,81.0,1.85,21.5,750.5,967.73,714.46
2016,7,21,15,30,901.0,79.0,1.8,21.0,710.0,944.0,701.48
2016,7,21,15,45,891.5,76.0,1.8,21.0,665.5,916.46,685.24
2016,7,21,16,0,882.0,73.0,1.8,21.0,621.0,886.42,667.29
2016,7,21,16,15,865.5,70.5,1.75,20.5,572.0,848.58,644.59
2016,7,21,16,30,849.0,68.0,1.7,20.0,523.0,809.04,620.44
2016,7,21,16,45,830.5,64.0,1.7,20.0,472.5,764.52,591.69
2016,7,21,17,0,812.0,60.0,1.7,20.0,422.0,718.89,561.57
2016,7,21,17,15,781.5,57.0,1.65,19.5,369.5,664.82,525.13
2016,7,21,17,30,751.0,54.0,1.6,19.0,317.0,617.22,492.31
2016,7,21,17,45,710.5,49.5,1.55,18.5,266.0,555.27,447.2
2016,7,21,18,0,670.0,45.0,1.5,18.0,215.0,495.15,399.79
2016,7,21,18,15,603.5,39.5,1.4,17.0,166.0,420.77,339.17
2016,7,21,18,30,537.0,34.0,1.3,16.0,117.0,351.26,279.45
2016,7,21,18,45,424.5,26.0,1.25,15.5,76.5,261.76,197.74
2016,7,21,19,0,312.0,18.0,1.2,15.0,36.0,173.99,32.01
2016,7,21,19,15,156.0,9.0,1.15,14.5,18.0,70.41,0.0
2016,7,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,22,5,15,158.5,9.5,0.8,12.5,20.0,9.05,0.0
2016,7,22,5,30,317.0,19.0,0.8,13.0,40.0,16.39,1.81
2016,7,22,5,45,428.0,27.5,0.85,14.0,81.0,22.97,13.84
2016,7,22,6,0,539.0,36.0,0.9,15.0,122.0,29.25,20.03
2016,7,22,6,15,604.5,41.5,0.9,15.5,171.0,32.44,23.17
2016,7,22,6,30,670.0,47.0,0.9,16.0,220.0,35.55,26.06
2016,7,22,6,45,714.0,50.5,0.95,17.0,272.5,36.85,27.14
2016,7,22,7,0,758.0,54.0,1.0,18.0,325.0,38.13,28.12
2016,7,22,7,15,788.0,57.0,1.0,18.5,377.5,45.9,34.79
2016,7,22,7,30,818.0,60.0,1.0,19.0,430.0,75.57,39.16
2016,7,22,7,45,840.5,62.5,1.05,19.5,481.0,122.73,62.63
2016,7,22,8,0,863.0,65.0,1.1,20.0,532.0,172.46,97.52
2016,7,22,8,15,879.5,67.0,1.1,20.5,581.0,223.07,138.42
2016,7,22,8,30,896.0,69.0,1.1,21.0,630.0,275.32,182.84
2016,7,22,8,45,908.0,70.5,1.15,22.0,675.5,327.28,227.31
2016,7,22,9,0,920.0,72.0,1.2,23.0,721.0,380.03,271.7
2016,7,22,9,15,930.0,73.5,1.2,23.0,761.5,432.55,315.79
2016,7,22,9,30,940.0,75.0,1.2,23.0,802.0,485.23,358.78
2016,7,22,9,45,932.0,85.5,1.25,23.5,833.5,536.57,398.95
2016,7,22,10,0,924.0,96.0,1.3,24.0,865.0,586.02,436.34
2016,7,22,10,15,930.0,97.0,1.35,24.5,894.5,633.6,471.36
2016,7,22,10,30,936.0,98.0,1.4,25.0,924.0,680.14,504.65
2016,7,22,10,45,941.0,98.5,1.45,25.5,946.5,724.36,535.45
2016,7,22,11,0,946.0,99.0,1.5,26.0,969.0,767.07,563.24
2016,7,22,11,15,949.0,99.5,1.5,26.0,984.0,806.61,588.6
2016,7,22,11,30,952.0,100.0,1.5,26.0,999.0,844.17,612.45
2016,7,22,11,45,954.5,99.5,1.55,26.5,1006.5,878.26,633.23
2016,7,22,12,0,957.0,99.0,1.6,27.0,1014.0,910.03,652.4
2016,7,22,12,15,957.0,99.0,1.65,27.0,1014.0,937.6,670.15
2016,7,22,12,30,957.0,99.0,1.7,27.0,1014.0,962.47,686.25
2016,7,22,12,45,956.5,98.0,1.75,27.5,1006.0,983.05,698.34
2016,7,22,13,0,956.0,97.0,1.8,28.0,998.0,1000.63,708.64
2016,7,22,13,15,953.0,96.5,1.8,27.5,982.5,1013.23,718.1
2016,7,22,13,30,950.0,96.0,1.8,27.0,967.0,1022.61,725.76
2016,7,22,13,45,945.5,95.0,1.8,27.0,944.0,1026.76,728.89
2016,7,22,14,0,941.0,94.0,1.8,27.0,921.0,1027.62,730.16
2016,7,22,14,15,935.0,93.0,1.8,26.5,891.0,1023.73,730.08
2016,7,22,14,30,929.0,92.0,1.8,26.0,861.0,1016.62,728.16
2016,7,22,14,45,921.0,90.0,1.85,25.5,825.5,1003.29,723.11
2016,7,22,15,0,913.0,88.0,1.9,25.0,790.0,986.89,716.19
2016,7,22,15,15,902.0,86.5,1.85,24.5,748.5,965.26,704.7
2016,7,22,15,30,891.0,85.0,1.8,24.0,707.0,940.93,691.5
2016,7,22,15,45,857.0,90.5,1.8,24.0,657.0,901.18,667.38
2016,7,22,16,0,823.0,96.0,1.8,24.0,607.0,867.94,647.51
2016,7,22,16,15,803.0,93.0,1.75,23.5,558.0,828.07,623.57
2016,7,22,16,30,783.0,90.0,1.7,23.0,509.0,786.75,598.3
2016,7,22,16,45,740.5,90.5,1.7,22.5,455.0,730.03,562.17
2016,7,22,17,0,698.0,91.0,1.7,22.0,401.0,678.05,528.5
2016,7,22,17,15,660.5,85.5,1.65,21.5,349.0,619.64,488.65
2016,7,22,17,30,623.0,80.0,1.6,21.0,297.0,562.26,447.83
2016,7,22,17,45,570.5,73.0,1.55,20.5,246.5,494.37,396.48
2016,7,22,18,0,518.0,66.0,1.5,20.0,196.0,429.41,345.25
2016,7,22,18,15,442.5,56.5,1.4,19.0,149.5,351.48,282.01
2016,7,22,18,30,367.0,47.0,1.3,18.0,103.0,279.38,220.96
2016,7,22,18,45,252.0,33.5,1.25,17.5,65.5,189.54,141.07
2016,7,22,19,0,137.0,20.0,1.2,17.0,28.0,100.81,6.18
2016,7,22,19,15,68.5,10.0,1.15,16.5,14.0,36.59,0.0
2016,7,22,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,5,15,52.5,11.5,0.65,13.5,14.5,10.96,0.0
2016,7,23,5,30,105.0,23.0,0.6,14.0,29.0,18.15,1.3
2016,7,23,5,45,206.5,39.0,0.6,15.0,66.5,30.36,19.91
2016,7,23,6,0,308.0,55.0,0.6,16.0,104.0,42.08,31.08
2016,7,23,6,15,381.0,67.0,0.6,16.5,150.0,50.13,38.59
2016,7,23,6,30,454.0,79.0,0.6,17.0,196.0,57.83,45.54
2016,7,23,6,45,285.5,109.0,0.6,18.0,188.5,82.71,67.12
2016,7,23,7,0,117.0,139.0,0.6,19.0,181.0,107.84,88.33
2016,7,23,7,15,165.0,160.0,0.6,19.5,229.0,122.3,100.15
2016,7,23,7,30,213.0,181.0,0.6,20.0,277.0,145.48,109.17
2016,7,23,7,45,279.0,193.5,0.6,21.0,334.5,166.83,118.96
2016,7,23,8,0,345.0,206.0,0.6,22.0,392.0,202.9,142.05
2016,7,23,8,15,552.0,165.5,0.65,22.5,496.0,225.7,151.47
2016,7,23,8,30,759.0,125.0,0.7,23.0,600.0,273.11,183.28
2016,7,23,8,45,772.0,130.5,0.75,24.0,644.0,327.83,228.05
2016,7,23,9,0,785.0,136.0,0.8,25.0,688.0,378.06,268.79
2016,7,23,9,15,578.5,230.0,0.85,25.5,649.5,411.11,298.79
2016,7,23,9,30,372.0,324.0,0.9,26.0,611.0,431.83,316.46
2016,7,23,9,45,603.5,234.0,0.95,27.0,725.0,488.5,357.53
2016,7,23,10,0,835.0,144.0,1.0,28.0,839.0,573.28,418.36
2016,7,23,10,15,842.0,146.0,1.05,28.5,867.0,619.43,451.07
2016,7,23,10,30,849.0,148.0,1.1,29.0,895.0,664.88,482.73
2016,7,23,10,45,801.5,181.5,1.2,30.0,901.0,700.24,505.3
2016,7,23,11,0,754.0,215.0,1.3,31.0,907.0,730.05,523.49
2016,7,23,11,15,758.0,216.5,1.3,31.0,921.5,766.97,548.05
2016,7,23,11,30,762.0,218.0,1.3,31.0,936.0,802.56,571.26
2016,7,23,11,45,737.5,235.0,1.35,31.5,934.5,827.51,586.07
2016,7,23,12,0,713.0,252.0,1.4,32.0,933.0,849.48,598.83
2016,7,23,12,15,713.0,252.0,1.45,32.0,933.0,874.18,615.11
2016,7,23,12,30,713.0,252.0,1.5,32.0,933.0,896.84,630.01
2016,7,23,12,45,733.0,236.5,1.55,32.0,932.0,920.75,645.59
2016,7,23,13,0,753.0,221.0,1.6,32.0,931.0,942.48,659.7
2016,7,23,13,15,749.0,219.5,1.65,31.5,916.0,952.98,668.32
2016,7,23,13,30,745.0,218.0,1.7,31.0,901.0,960.7,675.47
2016,7,23,13,45,726.0,223.5,1.75,31.0,875.0,958.22,675.07
2016,7,23,14,0,707.0,229.0,1.8,31.0,849.0,952.89,673.1
2016,7,23,14,15,697.5,225.5,1.8,30.5,820.5,944.8,670.28
2016,7,23,14,30,688.0,222.0,1.8,30.0,792.0,934.0,665.86
2016,7,23,14,45,705.0,203.0,1.8,30.0,765.0,929.87,664.46
2016,7,23,15,0,722.0,184.0,1.8,30.0,738.0,922.32,660.95
2016,7,23,15,15,707.0,180.0,1.8,29.5,698.5,897.5,647.79
2016,7,23,15,30,692.0,176.0,1.8,29.0,659.0,870.46,633.27
2016,7,23,15,45,708.5,156.5,1.8,29.0,622.0,852.95,623.68
2016,7,23,16,0,725.0,137.0,1.8,29.0,585.0,831.8,611.61
2016,7,23,16,15,702.0,132.0,1.75,28.0,537.0,789.66,587.34
2016,7,23,16,30,679.0,127.0,1.7,27.0,489.0,746.42,561.94
2016,7,23,16,45,671.5,114.5,1.7,26.5,442.5,706.17,537.33
2016,7,23,17,0,664.0,102.0,1.7,26.0,396.0,664.27,510.88
2016,7,23,17,15,625.5,95.5,1.6,25.0,344.5,605.04,471.36
2016,7,23,17,30,587.0,89.0,1.5,24.0,293.0,546.9,430.3
2016,7,23,17,45,546.5,79.0,1.45,23.5,244.0,484.79,383.97
2016,7,23,18,0,506.0,69.0,1.4,23.0,195.0,424.7,337.15
2016,7,23,18,15,429.5,58.5,1.3,22.0,148.5,345.52,273.67
2016,7,23,18,30,353.0,48.0,1.2,21.0,102.0,272.28,212.46
2016,7,23,18,45,235.5,34.0,1.1,20.0,64.0,182.34,133.29
2016,7,23,19,0,118.0,20.0,1.0,19.0,26.0,91.88,0.0
2016,7,23,19,15,59.0,10.0,0.95,18.0,13.0,32.76,0.0
2016,7,23,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,24,5,15,33.5,11.0,0.65,13.5,13.0,10.48,0.0
2016,7,24,5,30,67.0,22.0,0.6,14.0,26.0,18.28,0.0
2016,7,24,5,45,154.5,41.0,0.6,15.0,62.0,33.24,22.2
2016,7,24,6,0,242.0,60.0,0.6,16.0,98.0,46.08,34.5
2016,7,24,6,15,313.5,75.0,0.6,16.5,143.0,56.35,44.0
2016,7,24,6,30,385.0,90.0,0.6,17.0,188.0,66.15,52.81
2016,7,24,6,45,198.5,106.0,0.65,17.5,157.0,80.41,65.23
2016,7,24,7,0,12.0,122.0,0.7,18.0,126.0,106.44,87.52
2016,7,24,7,15,13.5,139.0,0.7,18.5,144.5,120.84,99.36
2016,7,24,7,30,15.0,156.0,0.7,19.0,163.0,136.23,106.42
2016,7,24,7,45,17.5,174.5,0.75,20.0,183.5,153.89,119.36
2016,7,24,8,0,20.0,193.0,0.8,21.0,204.0,171.91,132.48
2016,7,24,8,15,32.5,222.5,0.8,21.5,242.5,192.45,147.28
2016,7,24,8,30,45.0,252.0,0.8,22.0,281.0,222.15,169.1
2016,7,24,8,45,58.0,280.0,0.85,23.0,319.5,252.59,190.99
2016,7,24,9,0,71.0,308.0,0.9,24.0,358.0,284.74,213.95
2016,7,24,9,15,94.5,335.0,0.9,24.5,405.5,321.97,240.57
2016,7,24,9,30,118.0,362.0,0.9,25.0,453.0,354.97,263.91
2016,7,24,9,45,116.0,379.5,0.9,26.0,472.5,377.93,279.31
2016,7,24,10,0,114.0,397.0,0.9,27.0,492.0,400.85,294.39
2016,7,24,10,15,139.0,414.5,0.9,27.5,534.0,439.56,321.11
2016,7,24,10,30,164.0,432.0,0.9,28.0,576.0,480.68,349.04
2016,7,24,10,45,246.0,430.5,0.95,28.5,653.0,542.34,391.97
2016,7,24,11,0,328.0,429.0,1.0,29.0,730.0,615.12,441.5
2016,7,24,11,15,499.5,355.5,1.05,29.0,822.0,696.35,499.08
2016,7,24,11,30,671.0,282.0,1.1,29.0,914.0,787.36,562.05
2016,7,24,11,45,638.5,305.5,1.15,29.5,910.5,809.09,573.98
2016,7,24,12,0,606.0,329.0,1.2,30.0,907.0,829.98,585.84
2016,7,24,12,15,606.0,329.0,1.2,30.0,907.0,852.49,600.16
2016,7,24,12,30,606.0,329.0,1.2,30.0,907.0,873.21,613.26
2016,7,24,12,45,636.0,307.0,1.25,30.0,909.0,897.76,630.4
2016,7,24,13,0,666.0,285.0,1.3,30.0,911.0,922.45,647.56
2016,7,24,13,15,661.0,283.0,1.3,30.0,895.5,931.07,653.07
2016,7,24,13,30,656.0,281.0,1.3,30.0,880.0,937.07,657.21
2016,7,24,13,45,618.5,295.0,1.35,30.0,849.0,924.43,649.68
2016,7,24,14,0,581.0,309.0,1.4,30.0,818.0,908.43,640.26
2016,7,24,14,15,570.0,303.5,1.4,29.5,789.0,897.11,635.34
2016,7,24,14,30,559.0,298.0,1.4,29.0,760.0,883.5,628.93
2016,7,24,14,45,558.5,284.0,1.45,29.0,729.0,868.86,621.69
2016,7,24,15,0,558.0,270.0,1.5,29.0,698.0,851.84,612.91
2016,7,24,15,15,540.5,262.0,1.45,28.5,658.0,822.85,595.98
2016,7,24,15,30,523.0,254.0,1.4,28.0,618.0,792.25,577.94
2016,7,24,15,45,540.5,228.5,1.4,27.5,582.5,772.93,568.83
2016,7,24,16,0,558.0,203.0,1.4,27.0,547.0,750.45,557.38
2016,7,24,16,15,531.5,193.5,1.35,26.5,499.5,704.86,528.36
2016,7,24,16,30,505.0,184.0,1.3,26.0,452.0,658.88,498.68
2016,7,24,16,45,513.0,161.0,1.3,25.5,410.0,625.09,478.24
2016,7,24,17,0,521.0,138.0,1.3,25.0,368.0,588.83,455.27
2016,7,24,17,15,479.5,127.0,1.25,24.0,317.5,527.96,413.0
2016,7,24,17,30,438.0,116.0,1.2,23.0,267.0,468.92,370.66
2016,7,24,17,45,411.5,99.0,1.15,22.0,222.0,414.67,330.51
2016,7,24,18,0,385.0,82.0,1.1,21.0,177.0,361.57,289.28
2016,7,24,18,15,314.0,67.0,1.0,20.0,132.5,286.8,228.59
2016,7,24,18,30,243.0,52.0,0.9,19.0,88.0,218.07,170.79
2016,7,24,18,45,162.5,34.0,0.85,18.5,54.0,146.93,106.51
2016,7,24,19,0,82.0,16.0,0.8,18.0,20.0,68.9,0.0
2016,7,24,19,15,41.0,8.0,0.8,17.5,10.0,23.71,0.0
2016,7,24,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,5,15,46.5,9.0,0.6,12.5,11.5,8.58,0.0
2016,7,25,5,30,93.0,18.0,0.6,13.0,23.0,14.11,0.0
2016,7,25,5,45,178.0,36.0,0.6,14.0,59.0,27.99,17.79
2016,7,25,6,0,263.0,54.0,0.6,15.0,95.0,41.35,30.51
2016,7,25,6,15,331.0,69.0,0.55,15.5,140.0,51.74,40.14
2016,7,25,6,30,399.0,84.0,0.5,16.0,185.0,61.66,49.09
2016,7,25,6,45,199.5,81.5,0.5,16.5,132.0,63.13,50.38
2016,7,25,7,0,0.0,79.0,0.5,17.0,79.0,72.59,58.5
2016,7,25,7,15,0.0,89.5,0.5,17.5,89.5,82.02,66.41
2016,7,25,7,30,0.0,100.0,0.5,18.0,100.0,91.49,70.72
2016,7,25,7,45,1.5,131.5,0.55,19.0,132.5,118.59,92.13
2016,7,25,8,0,3.0,163.0,0.6,20.0,165.0,145.81,113.06
2016,7,25,8,15,10.5,191.0,0.6,20.5,198.0,171.6,132.37
2016,7,25,8,30,18.0,219.0,0.6,21.0,231.0,198.37,152.19
2016,7,25,8,45,37.0,258.5,0.65,22.0,284.0,230.21,175.08
2016,7,25,9,0,56.0,298.0,0.7,23.0,337.0,271.85,205.11
2016,7,25,9,15,80.0,328.0,0.75,23.5,387.5,310.66,233.01
2016,7,25,9,30,104.0,358.0,0.8,24.0,438.0,352.31,262.79
2016,7,25,9,45,148.0,378.5,0.85,25.0,498.5,392.55,290.8
2016,7,25,10,0,192.0,399.0,0.9,26.0,559.0,444.1,326.57
2016,7,25,10,15,196.5,414.0,0.95,26.0,582.5,472.43,346.59
2016,7,25,10,30,201.0,429.0,1.0,26.0,606.0,501.14,366.86
2016,7,25,10,45,172.0,441.5,1.05,26.5,595.5,505.69,368.99
2016,7,25,11,0,143.0,454.0,1.1,27.0,585.0,507.82,369.42
2016,7,25,11,15,216.5,452.0,1.1,27.0,654.5,571.83,414.81
2016,7,25,11,30,290.0,450.0,1.1,27.0,724.0,639.57,461.54
2016,7,25,11,45,236.5,464.5,1.15,27.5,688.5,624.89,449.46
2016,7,25,12,0,183.0,479.0,1.2,28.0,653.0,605.6,434.88
2016,7,25,12,15,150.5,476.0,1.2,28.0,619.0,585.18,420.65
2016,7,25,12,30,118.0,473.0,1.2,28.0,585.0,562.49,404.76
2016,7,25,12,45,212.5,458.5,1.25,28.0,659.0,643.48,462.72
2016,7,25,13,0,307.0,444.0,1.3,28.0,733.0,733.92,524.84
2016,7,25,13,15,311.0,435.0,1.3,28.0,723.5,739.52,528.22
2016,7,25,13,30,315.0,426.0,1.3,28.0,714.0,743.77,531.62
2016,7,25,13,45,339.5,405.5,1.35,28.0,709.0,754.67,540.66
2016,7,25,14,0,364.0,385.0,1.4,28.0,704.0,763.99,548.7
2016,7,25,14,15,324.0,383.0,1.35,27.5,659.5,728.04,525.35
2016,7,25,14,30,284.0,381.0,1.3,27.0,615.0,690.89,501.35
2016,7,25,14,45,251.5,369.0,1.3,27.0,570.0,649.36,473.96
2016,7,25,15,0,219.0,357.0,1.3,27.0,525.0,593.31,436.49
2016,7,25,15,15,185.0,338.5,1.25,26.5,475.0,541.75,401.93
2016,7,25,15,30,151.0,320.0,1.2,26.0,425.0,490.24,366.66
2016,7,25,15,45,110.0,291.0,1.2,25.5,365.0,406.54,307.63
2016,7,25,16,0,69.0,262.0,1.2,25.0,305.0,337.8,257.79
2016,7,25,16,15,57.5,236.0,1.15,24.5,270.0,299.57,230.4
2016,7,25,16,30,46.0,210.0,1.1,24.0,235.0,261.45,202.37
2016,7,25,16,45,23.0,169.0,1.1,24.0,181.5,185.85,143.99
2016,7,25,17,0,0.0,128.0,1.1,24.0,128.0,124.48,95.34
2016,7,25,17,15,0.0,110.5,1.05,23.0,110.5,107.26,82.3
2016,7,25,17,30,0.0,93.0,1.0,22.0,93.0,89.95,68.74
2016,7,25,17,45,240.5,81.5,0.95,21.5,140.5,264.71,214.92
2016,7,25,18,0,481.0,70.0,0.9,21.0,188.0,408.86,326.87
2016,7,25,18,15,403.5,58.5,0.8,20.0,141.5,329.21,261.18
2016,7,25,18,30,326.0,47.0,0.7,19.0,95.0,254.95,199.05
2016,7,25,18,45,225.0,32.0,0.65,18.0,59.0,174.17,125.67
2016,7,25,19,0,124.0,17.0,0.6,17.0,23.0,88.52,0.0
2016,7,25,19,15,62.0,8.5,0.6,16.5,11.5,32.34,0.0
2016,7,25,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,26,5,15,44.0,9.0,0.55,14.5,11.5,8.58,0.0
2016,7,26,5,30,88.0,18.0,0.5,15.0,23.0,14.14,0.0
2016,7,26,5,45,174.0,36.0,0.45,16.0,58.5,28.04,17.53
2016,7,26,6,0,260.0,54.0,0.4,17.0,94.0,41.41,30.28
2016,7,26,6,15,329.0,68.5,0.35,17.5,138.5,51.43,39.51
2016,7,26,6,30,398.0,83.0,0.3,18.0,183.0,60.98,48.08
2016,7,26,6,45,244.5,109.5,0.3,19.0,175.5,82.98,67.03
2016,7,26,7,0,91.0,136.0,0.3,20.0,168.0,105.7,86.06
2016,7,26,7,15,189.5,152.0,0.3,21.0,232.5,117.28,95.2
2016,7,26,7,30,288.0,168.0,0.3,22.0,297.0,129.18,94.65
2016,7,26,7,45,269.5,194.5,0.3,23.0,326.0,164.43,116.66
2016,7,26,8,0,251.0,221.0,0.3,24.0,355.0,198.36,140.99
2016,7,26,8,15,291.5,236.0,0.3,25.0,406.0,233.56,165.29
2016,7,26,8,30,332.0,251.0,0.3,26.0,457.0,273.1,193.57
2016,7,26,8,45,274.0,284.5,0.35,27.0,463.0,302.25,217.32
2016,7,26,9,0,216.0,318.0,0.4,28.0,469.0,333.4,241.36
2016,7,26,9,15,231.5,336.0,0.45,28.5,507.0,368.38,266.52
2016,7,26,9,30,247.0,354.0,0.5,29.0,545.0,397.97,287.61
2016,7,26,9,45,235.5,374.5,0.55,30.0,563.0,431.84,310.72
2016,7,26,10,0,224.0,395.0,0.6,31.0,581.0,457.7,327.66
2016,7,26,10,15,244.5,406.0,0.65,31.5,615.5,487.99,348.29
2016,7,26,10,30,265.0,417.0,0.7,32.0,650.0,526.13,373.85
2016,7,26,10,45,304.0,417.5,0.8,32.5,691.0,569.44,403.19
2016,7,26,11,0,343.0,418.0,0.9,33.0,732.0,615.42,433.94
2016,7,26,11,15,386.5,404.0,0.9,33.0,763.0,654.46,460.14
2016,7,26,11,30,430.0,390.0,0.9,33.0,794.0,694.74,486.97
2016,7,26,11,45,595.0,305.5,0.95,33.5,869.0,772.2,539.71
2016,7,26,12,0,760.0,221.0,1.0,34.0,944.0,858.26,595.91
2016,7,26,12,15,759.5,221.0,1.05,34.0,943.5,883.42,611.05
2016,7,26,12,30,759.0,221.0,1.1,34.0,943.0,906.36,625.57
2016,7,26,12,45,595.5,305.0,1.15,34.0,868.5,857.43,593.32
2016,7,26,13,0,432.0,389.0,1.2,34.0,794.0,802.63,556.13
2016,7,26,13,15,371.0,408.0,1.2,34.0,752.0,769.3,534.68
2016,7,26,13,30,310.0,427.0,1.2,34.0,710.0,739.69,514.98
2016,7,26,13,45,326.0,412.5,1.2,34.0,703.0,748.49,521.98
2016,7,26,14,0,342.0,398.0,1.2,34.0,696.0,755.83,527.76
2016,7,26,14,15,337.0,382.5,1.2,33.5,668.5,739.98,519.5
2016,7,26,14,30,332.0,367.0,1.2,33.0,641.0,722.46,510.36
2016,7,26,14,45,333.5,349.0,1.2,33.0,613.5,706.95,501.68
2016,7,26,15,0,335.0,331.0,1.2,33.0,586.0,689.79,491.91
2016,7,26,15,15,309.0,317.0,1.2,32.5,543.0,649.39,467.03
2016,7,26,15,30,283.0,303.0,1.2,32.0,500.0,608.4,441.49
2016,7,26,15,45,218.0,288.5,1.2,32.0,434.0,516.58,378.97
2016,7,26,16,0,153.0,274.0,1.2,32.0,368.0,440.91,326.05
2016,7,26,16,15,118.5,248.0,1.2,31.5,317.0,380.52,284.21
2016,7,26,16,30,84.0,222.0,1.2,31.0,266.0,307.98,232.23
2016,7,26,16,45,103.0,200.5,1.2,30.5,249.5,299.35,228.07
2016,7,26,17,0,122.0,179.0,1.2,30.0,233.0,301.28,231.2
2016,7,26,17,15,107.5,158.0,1.15,29.0,201.0,264.42,204.35
2016,7,26,17,30,93.0,137.0,1.1,28.0,169.0,228.17,177.36
2016,7,26,17,45,237.5,107.5,1.05,27.0,169.5,297.38,234.24
2016,7,26,18,0,382.0,78.0,1.0,26.0,170.0,353.71,278.07
2016,7,26,18,15,311.0,63.0,0.9,24.5,126.5,279.15,218.29
2016,7,26,18,30,240.0,48.0,0.8,23.0,83.0,210.61,161.82
2016,7,26,18,45,154.5,31.0,0.75,22.0,50.0,138.61,96.82
2016,7,26,19,0,69.0,14.0,0.7,21.0,17.0,58.91,0.0
2016,7,26,19,15,34.5,7.0,0.65,20.5,8.5,20.1,0.0
2016,7,26,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,5,15,20.0,6.0,0.4,16.5,7.0,5.72,0.0
2016,7,27,5,30,40.0,12.0,0.4,17.0,14.0,10.25,0.0
2016,7,27,5,45,99.0,32.5,0.45,17.5,45.5,26.71,16.16
2016,7,27,6,0,158.0,53.0,0.5,18.0,77.0,42.5,31.03
2016,7,27,6,15,213.0,72.5,0.5,18.5,118.0,57.03,44.16
2016,7,27,6,30,268.0,92.0,0.5,19.0,159.0,71.06,56.59
2016,7,27,6,45,192.5,114.0,0.5,20.0,167.5,85.93,69.29
2016,7,27,7,0,117.0,136.0,0.5,21.0,176.0,105.73,85.81
2016,7,27,7,15,121.5,159.0,0.5,22.0,207.0,121.34,98.35
2016,7,27,7,30,126.0,182.0,0.5,23.0,238.0,141.09,106.78
2016,7,27,7,45,179.5,202.5,0.5,24.0,292.5,169.96,124.05
2016,7,27,8,0,233.0,223.0,0.5,25.0,347.0,196.7,140.23
2016,7,27,8,15,248.5,244.0,0.55,25.5,387.5,230.66,164.98
2016,7,27,8,30,264.0,265.0,0.6,26.0,428.0,266.52,191.76
2016,7,27,8,45,438.5,229.0,0.65,27.0,524.0,300.07,212.54
2016,7,27,9,0,613.0,193.0,0.7,28.0,620.0,355.17,251.28
2016,7,27,9,15,629.0,198.0,0.75,28.5,659.0,399.2,285.7
2016,7,27,9,30,645.0,203.0,0.8,29.0,698.0,444.51,320.34
2016,7,27,9,45,661.5,205.0,0.9,29.5,732.5,488.69,353.63
2016,7,27,10,0,678.0,207.0,1.0,30.0,767.0,533.78,386.79
2016,7,27,10,15,687.5,210.0,1.05,30.0,795.0,576.35,417.9
2016,7,27,10,30,697.0,213.0,1.1,30.0,823.0,618.83,448.3
2016,7,27,10,45,555.5,296.5,1.15,30.5,790.5,631.32,454.38
2016,7,27,11,0,414.0,380.0,1.2,31.0,758.0,630.02,450.61
2016,7,27,11,15,391.0,398.5,1.2,31.0,760.0,652.49,465.26
2016,7,27,11,30,368.0,417.0,1.2,31.0,762.0,670.5,476.55
2016,7,27,11,45,321.0,439.5,1.25,31.0,742.0,670.72,475.99
2016,7,27,12,0,274.0,462.0,1.3,31.0,722.0,667.86,473.4
2016,7,27,12,15,268.0,463.0,1.3,31.0,718.0,677.96,480.08
2016,7,27,12,30,262.0,464.0,1.3,31.0,714.0,686.98,485.92
2016,7,27,12,45,282.5,441.0,1.3,31.0,708.0,695.97,492.81
2016,7,27,13,0,303.0,418.0,1.3,31.0,702.0,703.96,499.12
2016,7,27,13,15,260.0,433.0,1.3,31.0,674.0,688.46,487.97
2016,7,27,13,30,217.0,448.0,1.3,31.0,646.0,661.86,469.85
2016,7,27,13,45,238.5,432.0,1.3,31.0,644.5,672.94,478.65
2016,7,27,14,0,260.0,416.0,1.3,31.0,643.0,694.41,493.79
2016,7,27,14,15,292.0,392.0,1.3,30.5,639.0,705.84,503.93
2016,7,27,14,30,324.0,368.0,1.3,30.0,635.0,715.47,513.11
2016,7,27,14,45,300.5,356.5,1.3,30.0,595.5,682.89,491.97
2016,7,27,15,0,277.0,345.0,1.3,30.0,556.0,649.31,470.37
2016,7,27,15,15,229.0,331.0,1.25,29.5,499.0,574.9,420.92
2016,7,27,15,30,181.0,317.0,1.2,29.0,442.0,514.76,380.21
2016,7,27,15,45,161.5,295.0,1.2,29.0,401.0,472.35,351.51
2016,7,27,16,0,142.0,273.0,1.2,29.0,360.0,429.9,322.16
2016,7,27,16,15,150.5,249.5,1.15,28.5,335.0,410.13,310.03
2016,7,27,16,30,159.0,226.0,1.1,28.0,310.0,389.13,296.65
2016,7,27,16,45,145.5,202.0,1.1,27.5,273.0,348.43,267.97
2016,7,27,17,0,132.0,178.0,1.1,27.0,236.0,307.85,238.79
2016,7,27,17,15,120.0,156.0,1.05,26.0,203.5,271.19,212.17
2016,7,27,17,30,108.0,134.0,1.0,25.0,171.0,234.84,184.94
2016,7,27,17,45,262.0,101.5,0.95,24.5,170.5,305.37,242.96
2016,7,27,18,0,416.0,69.0,0.9,24.0,170.0,362.37,286.9
2016,7,27,18,15,343.5,57.0,0.8,23.0,126.5,289.25,227.23
2016,7,27,18,30,271.0,45.0,0.7,22.0,83.0,222.51,171.31
2016,7,27,18,45,182.5,29.5,0.65,21.5,51.0,149.81,103.67
2016,7,27,19,0,94.0,14.0,0.6,21.0,19.0,69.36,0.0
2016,7,27,19,15,47.0,7.0,0.55,20.5,9.5,24.9,0.0
2016,7,27,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,5,15,51.0,8.5,0.4,14.5,11.0,8.1,0.0
2016,7,28,5,30,102.0,17.0,0.4,15.0,22.0,13.39,0.0
2016,7,28,5,45,199.0,32.0,0.4,15.5,56.5,24.91,14.69
2016,7,28,6,0,296.0,47.0,0.4,16.0,91.0,35.98,25.64
2016,7,28,6,15,368.0,58.5,0.4,16.5,135.0,43.83,33.0
2016,7,28,6,30,440.0,70.0,0.4,17.0,179.0,51.81,40.24
2016,7,28,6,45,247.0,100.5,0.4,18.0,164.5,76.78,61.97
2016,7,28,7,0,54.0,131.0,0.4,19.0,150.0,107.52,88.04
2016,7,28,7,15,89.5,156.0,0.4,19.5,193.0,125.84,103.1
2016,7,28,7,30,125.0,181.0,0.4,20.0,236.0,139.93,107.25
2016,7,28,7,45,131.0,205.0,0.45,21.0,268.5,167.32,125.25
2016,7,28,8,0,137.0,229.0,0.5,22.0,301.0,195.74,145.26
2016,7,28,8,15,168.0,251.0,0.5,22.5,348.5,228.25,168.26
2016,7,28,8,30,199.0,273.0,0.5,23.0,396.0,264.28,194.31
2016,7,28,8,45,261.0,284.0,0.55,24.0,458.0,296.88,216.96
2016,7,28,9,0,323.0,295.0,0.6,25.0,520.0,343.58,250.51
2016,7,28,9,15,319.0,316.0,0.65,25.5,549.5,378.66,276.98
2016,7,28,9,30,315.0,337.0,0.7,26.0,579.0,413.48,302.7
2016,7,28,9,45,291.5,361.0,0.75,27.0,592.5,440.89,321.93
2016,7,28,10,0,268.0,385.0,0.8,28.0,606.0,466.22,339.01
2016,7,28,10,15,230.5,406.5,0.85,28.0,601.5,484.93,352.14
2016,7,28,10,30,193.0,428.0,0.9,28.0,597.0,494.25,358.45
2016,7,28,10,45,234.5,432.5,0.95,28.5,642.5,538.89,389.27
2016,7,28,11,0,276.0,437.0,1.0,29.0,688.0,583.38,419.41
2016,7,28,11,15,299.0,423.0,1.05,29.0,699.5,604.91,434.67
2016,7,28,11,30,322.0,409.0,1.1,29.0,711.0,627.04,450.53
2016,7,28,11,45,400.0,372.0,1.15,29.0,749.5,674.12,484.27
2016,7,28,12,0,478.0,335.0,1.2,29.0,788.0,724.82,519.91
2016,7,28,12,15,440.5,370.0,1.2,29.0,787.5,743.81,530.69
2016,7,28,12,30,403.0,405.0,1.2,29.0,787.0,760.23,539.98
2016,7,28,12,45,426.5,394.5,1.25,29.0,796.0,787.47,558.84
2016,7,28,13,0,450.0,384.0,1.3,29.0,805.0,813.78,576.98
2016,7,28,13,15,401.5,397.0,1.3,29.0,768.0,786.52,558.54
2016,7,28,13,30,353.0,410.0,1.3,29.0,731.0,763.18,542.9
2016,7,28,13,45,325.5,407.5,1.3,29.0,698.0,742.28,529.5
2016,7,28,14,0,298.0,405.0,1.3,29.0,665.0,719.71,514.92
2016,7,28,14,15,281.5,394.0,1.25,28.5,633.0,697.48,501.49
2016,7,28,14,30,265.0,383.0,1.2,28.0,601.0,673.92,487.08
2016,7,28,14,45,210.5,371.0,1.2,28.0,539.5,597.93,435.88
2016,7,28,15,0,156.0,359.0,1.2,28.0,478.0,534.72,392.51
2016,7,28,15,15,173.5,337.5,1.15,27.5,463.0,529.52,391.5
2016,7,28,15,30,191.0,316.0,1.1,27.0,448.0,522.87,389.05
2016,7,28,15,45,150.0,292.5,1.1,27.0,392.0,458.91,343.92
2016,7,28,16,0,109.0,269.0,1.1,27.0,336.0,381.95,288.87
2016,7,28,16,15,69.0,233.0,1.05,26.5,274.0,306.3,233.66
2016,7,28,16,30,29.0,197.0,1.0,26.0,212.0,232.08,177.77
2016,7,28,16,45,14.5,161.5,1.0,26.0,169.0,170.96,131.05
2016,7,28,17,0,0.0,126.0,1.0,26.0,126.0,122.55,93.09
2016,7,28,17,15,0.0,108.5,0.95,25.0,108.5,105.34,80.09
2016,7,28,17,30,0.0,91.0,0.9,24.0,91.0,88.01,66.61
2016,7,28,17,45,207.0,79.5,0.85,23.5,129.0,239.4,192.54
2016,7,28,18,0,414.0,68.0,0.8,23.0,167.0,359.29,285.67
2016,7,28,18,15,341.0,56.0,0.75,22.0,124.0,286.08,225.34
2016,7,28,18,30,268.0,44.0,0.7,21.0,81.0,219.31,169.2
2016,7,28,18,45,176.0,28.5,0.7,20.5,49.0,145.21,99.16
2016,7,28,19,0,84.0,13.0,0.7,20.0,17.0,48.62,0.0
2016,7,28,19,15,42.0,6.5,0.65,19.5,8.5,6.2,0.0
2016,7,28,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,5,15,28.5,6.5,0.4,15.0,7.5,6.2,0.0
2016,7,29,5,30,57.0,13.0,0.4,15.0,15.0,11.07,0.0
2016,7,29,5,45,134.0,31.0,0.4,15.5,47.5,24.09,13.84
2016,7,29,6,0,211.0,49.0,0.4,16.0,80.0,37.53,26.94
2016,7,29,6,15,275.0,64.5,0.4,16.5,121.5,48.42,36.99
2016,7,29,6,30,339.0,80.0,0.4,17.0,163.0,58.8,46.35
2016,7,29,6,45,294.5,102.5,0.45,18.0,187.0,78.32,63.28
2016,7,29,7,0,250.0,125.0,0.5,19.0,211.0,93.18,75.77
2016,7,29,7,15,193.0,152.5,0.5,19.5,225.5,117.48,96.13
2016,7,29,7,30,136.0,180.0,0.5,20.0,240.0,139.01,106.68
2016,7,29,7,45,144.0,204.0,0.55,21.0,274.0,167.11,124.83
2016,7,29,8,0,152.0,228.0,0.6,22.0,308.0,196.45,145.36
2016,7,29,8,15,198.0,247.0,0.6,22.5,362.5,230.31,168.8
2016,7,29,8,30,244.0,266.0,0.6,23.0,417.0,261.3,190.72
2016,7,29,8,45,225.0,291.5,0.65,24.0,438.5,299.26,219.94
2016,7,29,9,0,206.0,317.0,0.7,25.0,460.0,327.7,241.37
2016,7,29,9,15,252.0,329.0,0.75,25.5,514.5,362.1,266.27
2016,7,29,9,30,298.0,341.0,0.8,26.0,569.0,408.54,299.84
2016,7,29,9,45,329.5,349.5,0.85,27.0,612.0,449.66,328.7
2016,7,29,10,0,361.0,358.0,0.9,28.0,655.0,493.54,359.04
2016,7,29,10,15,271.0,393.0,0.9,28.5,621.0,491.45,356.53
2016,7,29,10,30,181.0,428.0,0.9,29.0,587.0,486.43,351.47
2016,7,29,10,45,295.0,404.5,0.95,29.5,670.0,551.13,397.32
2016,7,29,11,0,409.0,381.0,1.0,30.0,753.0,626.21,448.94
2016,7,29,11,15,597.0,278.0,1.05,30.0,831.0,695.85,499.43
2016,7,29,11,30,785.0,175.0,1.1,30.0,909.0,775.48,555.56
2016,7,29,11,45,777.0,182.0,1.15,30.0,913.5,804.55,573.76
2016,7,29,12,0,769.0,189.0,1.2,30.0,918.0,831.29,591.0
2016,7,29,12,15,769.0,189.0,1.2,30.0,918.0,856.09,606.39
2016,7,29,12,30,769.0,189.0,1.2,30.0,918.0,878.7,620.4
2016,7,29,12,45,773.0,185.0,1.3,30.0,912.0,898.8,634.25
2016,7,29,13,0,777.0,181.0,1.4,30.0,906.0,916.46,646.68
2016,7,29,13,15,773.0,180.0,1.4,30.0,891.5,926.94,653.4
2016,7,29,13,30,769.0,179.0,1.4,30.0,877.0,934.62,658.56
2016,7,29,13,45,592.5,267.5,1.4,30.0,797.0,869.26,616.31
2016,7,29,14,0,416.0,356.0,1.4,30.0,717.0,793.13,563.7
2016,7,29,14,15,321.0,373.0,1.4,29.5,646.5,713.42,512.06
2016,7,29,14,30,226.0,390.0,1.4,29.0,576.0,630.46,456.64
2016,7,29,14,45,185.0,374.0,1.4,29.0,522.0,576.42,420.47
2016,7,29,15,0,144.0,358.0,1.4,29.0,468.0,522.05,383.14
2016,7,29,15,15,126.0,335.0,1.3,28.5,427.5,481.67,356.05
2016,7,29,15,30,108.0,312.0,1.2,28.0,387.0,426.92,318.37
2016,7,29,15,45,77.5,279.5,1.2,27.5,331.5,363.73,273.71
2016,7,29,16,0,47.0,247.0,1.2,27.0,276.0,301.06,228.24
2016,7,29,16,15,31.0,214.5,1.15,26.5,233.5,251.78,192.09
2016,7,29,16,30,15.0,182.0,1.1,26.0,191.0,192.03,146.94
2016,7,29,16,45,16.0,167.0,1.1,25.5,175.5,178.35,137.34
2016,7,29,17,0,17.0,152.0,1.1,25.0,160.0,164.62,127.36
2016,7,29,17,15,11.5,132.5,1.05,24.5,137.5,140.88,108.98
2016,7,29,17,30,6.0,113.0,1.0,24.0,115.0,117.4,90.45
2016,7,29,17,45,188.0,93.0,0.95,23.5,138.0,244.87,196.19
2016,7,29,18,0,370.0,73.0,0.9,23.0,161.0,338.42,269.3
2016,7,29,18,15,300.5,59.0,0.85,22.0,118.5,266.8,210.25
2016,7,29,18,30,231.0,45.0,0.8,21.0,76.0,201.25,154.96
2016,7,29,18,45,146.0,28.0,0.75,20.5,44.5,130.18,86.72
2016,7,29,19,0,61.0,11.0,0.7,20.0,13.0,36.68,0.0
2016,7,29,19,15,30.5,5.5,0.65,19.5,6.5,5.24,0.0
2016,7,29,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,5,15,37.0,7.0,0.5,14.5,8.5,6.67,0.0
2016,7,30,5,30,74.0,14.0,0.5,15.0,17.0,10.98,0.0
2016,7,30,5,45,164.5,30.5,0.5,15.5,50.5,23.76,13.36
2016,7,30,6,0,255.0,47.0,0.5,16.0,84.0,36.05,25.61
2016,7,30,6,15,325.5,60.5,0.5,16.5,127.0,45.45,34.36
2016,7,30,6,30,396.0,74.0,0.5,17.0,170.0,54.42,42.5
2016,7,30,6,45,209.5,98.0,0.55,18.0,150.0,74.96,60.38
2016,7,30,7,0,23.0,122.0,0.6,19.0,130.0,105.98,86.8
2016,7,30,7,15,46.5,148.5,0.6,19.5,167.5,120.76,98.93
2016,7,30,7,30,70.0,175.0,0.6,20.0,205.0,141.58,109.8
2016,7,30,7,45,62.0,194.0,0.65,21.0,223.5,161.89,123.73
2016,7,30,8,0,54.0,213.0,0.7,22.0,242.0,181.47,137.98
2016,7,30,8,15,100.5,243.5,0.75,22.5,303.0,217.9,163.55
2016,7,30,8,30,147.0,274.0,0.8,23.0,364.0,251.98,187.49
2016,7,30,8,45,143.0,296.5,0.85,24.0,389.5,279.27,207.8
2016,7,30,9,0,139.0,319.0,0.9,25.0,415.0,306.4,227.67
2016,7,30,9,15,131.0,338.5,0.95,25.5,433.5,329.6,244.78
2016,7,30,9,30,123.0,358.0,1.0,26.0,452.0,352.15,261.07
2016,7,30,9,45,202.5,369.0,1.05,26.5,532.0,409.69,302.16
2016,7,30,10,0,282.0,380.0,1.1,27.0,612.0,468.65,343.94
2016,7,30,10,15,565.0,255.0,1.15,27.0,740.5,540.58,398.09
2016,7,30,10,30,848.0,130.0,1.2,27.0,869.0,642.21,472.87
2016,7,30,10,45,825.5,149.0,1.3,27.0,883.0,680.21,499.71
2016,7,30,11,0,803.0,168.0,1.4,27.0,897.0,717.05,525.7
2016,7,30,11,15,806.5,169.0,1.4,27.0,912.0,754.02,550.99
2016,7,30,11,30,810.0,170.0,1.4,27.0,927.0,789.44,574.09
2016,7,30,11,45,631.0,281.5,1.45,27.0,873.5,777.26,562.85
2016,7,30,12,0,452.0,393.0,1.5,27.0,820.0,754.6,543.82
2016,7,30,12,15,410.5,407.0,1.5,26.5,795.5,750.72,541.82
2016,7,30,12,30,369.0,421.0,1.5,26.0,771.0,740.75,535.58
2016,7,30,12,45,410.0,401.5,1.5,26.0,787.0,778.06,561.71
2016,7,30,13,0,451.0,382.0,1.5,26.0,803.0,811.84,584.99
2016,7,30,13,15,597.5,293.5,1.45,26.0,841.0,877.04,631.42
2016,7,30,13,30,744.0,205.0,1.4,26.0,879.0,941.33,673.97
2016,7,30,13,45,618.5,267.5,1.4,26.0,818.5,893.79,642.21
2016,7,30,14,0,493.0,330.0,1.4,26.0,758.0,841.1,605.79
2016,7,30,14,15,592.5,268.5,1.3,25.5,765.5,881.71,636.6
2016,7,30,14,30,692.0,207.0,1.2,25.0,773.0,917.37,661.63
2016,7,30,14,45,683.5,201.5,1.2,25.0,739.5,902.67,652.91
2016,7,30,15,0,675.0,196.0,1.2,25.0,706.0,885.41,643.24
2016,7,30,15,15,659.5,191.0,1.15,24.5,667.0,859.64,628.62
2016,7,30,15,30,644.0,186.0,1.1,24.0,628.0,831.76,612.64
2016,7,30,15,45,636.0,175.0,1.1,24.0,586.5,802.25,595.0
2016,7,30,16,0,628.0,164.0,1.1,24.0,545.0,770.66,575.83
2016,7,30,16,15,603.0,157.0,1.05,23.5,498.0,726.85,548.59
2016,7,30,16,30,578.0,150.0,1.0,23.0,451.0,682.19,520.01
2016,7,30,16,45,557.0,138.5,0.95,23.0,404.0,630.16,484.79
2016,7,30,17,0,536.0,127.0,0.9,23.0,357.0,583.37,452.38
2016,7,30,17,15,495.0,117.5,0.85,22.5,307.5,524.29,410.55
2016,7,30,17,30,454.0,108.0,0.8,22.0,258.0,467.05,368.7
2016,7,30,17,45,405.0,94.5,0.8,21.5,211.0,401.8,319.4
2016,7,30,18,0,356.0,81.0,0.8,21.0,164.0,339.82,270.52
2016,7,30,18,15,285.0,65.0,0.75,20.0,121.0,265.82,210.39
2016,7,30,18,30,214.0,49.0,0.7,19.0,78.0,198.05,153.01
2016,7,30,18,45,132.5,30.5,0.7,18.5,46.0,127.07,82.98
2016,7,30,19,0,51.0,12.0,0.7,18.0,14.0,33.24,0.0
2016,7,30,19,15,25.5,6.0,0.65,17.5,7.0,0.0,0.0
2016,7,30,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
