Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,5,15,18.5,5.0,0.65,13.5,6.0,4.77,0.0
2016,7,31,5,30,37.0,10.0,0.6,14.0,12.0,8.59,0.0
2016,7,31,5,45,103.5,30.0,0.55,14.5,43.0,24.73,13.96
2016,7,31,6,0,170.0,50.0,0.5,15.0,74.0,40.24,29.3
2016,7,31,6,15,228.5,69.0,0.5,15.5,115.5,54.5,42.41
2016,7,31,6,30,287.0,88.0,0.5,16.0,157.0,68.29,54.82
2016,7,31,6,45,143.5,80.0,0.5,17.0,114.5,62.01,49.26
2016,7,31,7,0,0.0,72.0,0.5,18.0,72.0,66.55,53.03
2016,7,31,7,15,0.0,90.0,0.55,18.5,90.0,82.25,66.4
2016,7,31,7,30,0.0,108.0,0.6,19.0,108.0,97.83,75.7
2016,7,31,7,45,0.0,121.0,0.65,20.0,121.0,109.58,84.63
2016,7,31,8,0,0.0,134.0,0.7,21.0,134.0,121.37,93.43
2016,7,31,8,15,5.0,166.5,0.75,21.5,169.5,150.24,115.6
2016,7,31,8,30,10.0,199.0,0.8,22.0,205.0,179.71,137.82
2016,7,31,8,45,11.5,213.0,0.85,23.0,220.5,193.73,147.65
2016,7,31,9,0,13.0,227.0,0.9,24.0,236.0,207.92,157.57
2016,7,31,9,15,28.0,271.5,0.95,24.5,292.5,245.45,185.11
2016,7,31,9,30,43.0,316.0,1.0,25.0,349.0,291.44,218.54
2016,7,31,9,45,187.5,340.5,1.05,25.5,493.5,379.74,282.38
2016,7,31,10,0,332.0,365.0,1.1,26.0,638.0,482.54,355.62
2016,7,31,10,15,337.0,380.5,1.15,26.0,666.0,518.25,380.87
2016,7,31,10,30,342.0,396.0,1.2,26.0,694.0,554.26,406.47
2016,7,31,10,45,302.5,417.0,1.3,26.0,685.5,565.71,414.5
2016,7,31,11,0,263.0,438.0,1.4,26.0,677.0,573.91,420.15
2016,7,31,11,15,261.0,446.5,1.4,26.0,687.0,596.03,435.35
2016,7,31,11,30,259.0,455.0,1.4,26.0,697.0,617.73,450.01
2016,7,31,11,45,217.5,465.0,1.45,26.0,669.5,608.16,442.79
2016,7,31,12,0,176.0,475.0,1.5,26.0,642.0,594.72,433.03
2016,7,31,12,15,186.0,474.0,1.5,26.0,650.5,613.07,446.06
2016,7,31,12,30,196.0,473.0,1.5,26.0,659.0,631.32,458.74
2016,7,31,12,45,148.5,463.5,1.5,26.0,604.0,588.57,428.54
2016,7,31,13,0,101.0,454.0,1.5,26.0,549.0,535.62,391.42
2016,7,31,13,15,142.0,451.5,1.45,25.5,582.0,586.07,428.64
2016,7,31,13,30,183.0,449.0,1.4,25.0,615.0,629.56,460.09
2016,7,31,13,45,132.5,427.5,1.4,25.0,546.5,565.05,414.7
2016,7,31,14,0,82.0,406.0,1.4,25.0,478.0,487.12,359.94
2016,7,31,14,15,156.0,396.5,1.35,24.5,526.5,565.15,418.61
2016,7,31,14,30,230.0,387.0,1.3,24.0,575.0,630.77,466.76
2016,7,31,14,45,180.0,371.0,1.3,24.0,514.0,568.1,422.36
2016,7,31,15,0,130.0,355.0,1.3,24.0,453.0,505.24,378.05
2016,7,31,15,15,124.5,333.5,1.25,23.5,423.5,478.54,360.8
2016,7,31,15,30,119.0,312.0,1.2,23.0,394.0,451.2,342.61
2016,7,31,15,45,109.0,288.5,1.2,23.0,359.5,402.96,308.47
2016,7,31,16,0,99.0,265.0,1.2,23.0,325.0,368.52,283.97
2016,7,31,16,15,85.5,239.5,1.15,22.5,288.5,328.58,255.14
2016,7,31,16,30,72.0,214.0,1.1,22.0,252.0,288.79,225.87
2016,7,31,16,45,47.5,184.5,1.1,21.5,208.5,235.51,185.19
2016,7,31,17,0,23.0,155.0,1.1,21.0,165.0,172.93,136.09
2016,7,31,17,15,16.5,135.0,1.05,20.5,141.5,147.78,116.46
2016,7,31,17,30,10.0,115.0,1.0,20.0,118.0,122.93,96.54
2016,7,31,17,45,161.0,99.0,0.95,19.5,136.5,235.23,190.84
2016,7,31,18,0,312.0,83.0,0.9,19.0,155.0,315.01,254.11
2016,7,31,18,15,245.0,65.0,0.8,18.0,112.5,242.86,193.66
2016,7,31,18,30,178.0,47.0,0.7,17.0,70.0,166.09,128.78
2016,7,31,18,45,111.5,28.5,0.65,16.5,41.0,102.67,64.62
2016,7,31,19,0,45.0,10.0,0.6,16.0,12.0,28.68,0.0
2016,7,31,19,15,22.5,5.0,0.55,15.5,6.0,0.0,0.0
2016,7,31,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,1,5,15,64.0,7.0,0.45,14.5,9.5,6.67,0.0
2016,8,1,5,30,128.0,14.0,0.4,15.0,19.0,13.34,0.0
2016,8,1,5,45,248.0,26.0,0.4,15.5,54.0,20.53,10.34
2016,8,1,6,0,368.0,38.0,0.4,16.0,89.0,29.38,19.79
2016,8,1,6,15,444.5,46.5,0.4,16.5,134.0,34.58,24.83
2016,8,1,6,30,521.0,55.0,0.4,17.0,179.0,39.53,29.42
2016,8,1,6,45,260.5,58.0,0.45,18.0,120.0,40.95,30.65
2016,8,1,7,0,0.0,61.0,0.5,19.0,61.0,56.73,44.31
2016,8,1,7,15,0.0,70.0,0.5,19.5,70.0,65.13,51.38
2016,8,1,7,30,0.0,79.0,0.5,20.0,79.0,73.52,55.54
2016,8,1,7,45,0.0,89.0,0.5,20.5,89.0,82.54,62.58
2016,8,1,8,0,0.0,99.0,0.5,21.0,99.0,91.58,69.52
2016,8,1,8,15,0.0,126.0,0.55,21.5,126.0,115.35,88.15
2016,8,1,8,30,0.0,153.0,0.6,22.0,153.0,139.08,106.39
2016,8,1,8,45,3.0,173.5,0.65,23.0,175.5,158.18,120.4
2016,8,1,9,0,6.0,194.0,0.7,24.0,198.0,177.69,134.55
2016,8,1,9,15,13.0,233.0,0.75,24.5,242.5,214.91,162.17
2016,8,1,9,30,20.0,272.0,0.8,25.0,287.0,252.98,189.95
2016,8,1,9,45,37.5,315.5,0.85,25.5,346.0,293.42,219.06
2016,8,1,10,0,55.0,359.0,0.9,26.0,405.0,342.91,254.36
2016,8,1,10,15,189.5,378.0,0.95,26.0,541.5,436.62,322.44
2016,8,1,10,30,324.0,397.0,1.0,26.0,678.0,543.42,398.23
2016,8,1,10,45,602.5,255.5,1.05,26.5,795.5,621.39,455.96
2016,8,1,11,0,881.0,114.0,1.1,27.0,913.0,722.38,528.79
2016,8,1,11,15,884.5,114.5,1.15,27.0,928.0,760.44,553.06
2016,8,1,11,30,888.0,115.0,1.2,27.0,943.0,796.69,576.64
2016,8,1,11,45,890.0,115.5,1.25,27.5,950.5,829.77,596.89
2016,8,1,12,0,892.0,116.0,1.3,28.0,958.0,860.66,615.63
2016,8,1,12,15,892.0,116.0,1.3,28.0,958.0,887.02,632.0
2016,8,1,12,30,892.0,116.0,1.3,28.0,958.0,910.82,646.79
2016,8,1,12,45,889.0,117.0,1.35,28.0,949.5,930.18,659.53
2016,8,1,13,0,886.0,118.0,1.4,28.0,941.0,946.67,670.61
2016,8,1,13,15,883.0,117.0,1.4,27.5,926.0,958.24,679.37
2016,8,1,13,30,880.0,116.0,1.4,27.0,911.0,966.76,686.42
2016,8,1,13,45,878.0,113.5,1.4,27.0,889.5,971.63,690.0
2016,8,1,14,0,876.0,111.0,1.4,27.0,868.0,973.37,691.8
2016,8,1,14,15,586.0,241.5,1.4,26.5,740.5,846.76,612.17
2016,8,1,14,30,296.0,372.0,1.4,26.0,613.0,691.24,504.05
2016,8,1,14,45,574.0,236.5,1.4,26.0,677.5,832.36,608.83
2016,8,1,15,0,852.0,101.0,1.4,26.0,742.0,933.98,675.71
2016,8,1,15,15,840.0,98.5,1.4,25.5,701.5,911.15,662.58
2016,8,1,15,30,828.0,96.0,1.4,25.0,661.0,885.79,649.24
2016,8,1,15,45,811.0,94.0,1.4,25.0,616.0,861.78,635.47
2016,8,1,16,0,794.0,92.0,1.4,25.0,571.0,828.1,615.2
2016,8,1,16,15,774.0,89.0,1.35,24.0,523.0,788.87,592.78
2016,8,1,16,30,754.0,86.0,1.3,23.0,475.0,748.25,568.96
2016,8,1,16,45,723.5,82.5,1.3,22.5,424.0,697.49,536.84
2016,8,1,17,0,693.0,79.0,1.3,22.0,373.0,650.07,506.24
2016,8,1,17,15,655.5,74.0,1.25,21.0,322.0,592.68,467.76
2016,8,1,17,30,618.0,69.0,1.2,20.0,271.0,536.42,428.13
2016,8,1,17,45,566.0,62.0,1.2,19.5,221.5,469.62,377.18
2016,8,1,18,0,514.0,55.0,1.2,19.0,172.0,405.93,326.22
2016,8,1,18,15,433.5,46.0,1.15,18.0,127.0,327.18,261.34
2016,8,1,18,30,353.0,37.0,1.1,17.0,82.0,255.13,198.62
2016,8,1,18,45,232.5,24.5,1.05,16.5,48.5,164.48,101.63
2016,8,1,19,0,112.0,12.0,1.0,16.0,15.0,58.88,0.0
2016,8,1,19,15,56.0,6.0,0.95,15.5,7.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,5,15,60.0,7.0,0.7,12.5,9.5,6.67,0.0
2016,8,2,5,30,120.0,14.0,0.7,13.0,19.0,13.34,0.0
2016,8,2,5,45,244.0,27.0,0.7,14.0,54.5,21.6,10.94
2016,8,2,6,0,368.0,40.0,0.7,15.0,90.0,31.38,21.54
2016,8,2,6,15,448.0,49.0,0.65,15.5,136.0,36.92,26.96
2016,8,2,6,30,528.0,58.0,0.6,16.0,182.0,42.2,31.88
2016,8,2,6,45,264.0,55.0,0.6,16.5,117.0,38.85,28.97
2016,8,2,7,0,0.0,52.0,0.6,17.0,52.0,48.33,37.29
2016,8,2,7,15,0.0,73.0,0.6,17.5,73.0,67.92,54.26
2016,8,2,7,30,0.0,94.0,0.6,18.0,94.0,86.22,69.78
2016,8,2,7,45,0.0,96.0,0.6,19.0,96.0,88.55,67.87
2016,8,2,8,0,0.0,98.0,0.6,20.0,98.0,90.7,69.1
2016,8,2,8,15,0.0,114.5,0.6,20.5,114.5,105.41,80.57
2016,8,2,8,30,0.0,131.0,0.6,21.0,131.0,120.17,91.87
2016,8,2,8,45,0.5,147.0,0.65,21.5,147.5,134.68,102.84
2016,8,2,9,0,1.0,163.0,0.7,22.0,164.0,149.31,113.78
2016,8,2,9,15,4.0,186.0,0.75,22.5,189.5,171.11,130.12
2016,8,2,9,30,7.0,209.0,0.8,23.0,215.0,193.32,146.58
2016,8,2,9,45,35.5,287.5,0.85,24.0,316.5,269.5,203.03
2016,8,2,10,0,64.0,366.0,0.9,25.0,418.0,353.15,263.0
2016,8,2,10,15,131.0,394.5,0.95,25.0,506.5,416.21,308.41
2016,8,2,10,30,198.0,423.0,1.0,25.0,595.0,491.45,362.05
2016,8,2,10,45,212.5,433.0,1.05,25.5,622.0,522.87,383.22
2016,8,2,11,0,227.0,443.0,1.1,26.0,649.0,555.29,405.19
2016,8,2,11,15,322.5,415.5,1.1,26.0,713.0,613.68,446.99
2016,8,2,11,30,418.0,388.0,1.1,26.0,777.0,679.93,493.3
2016,8,2,11,45,379.5,412.0,1.15,26.0,767.0,690.69,499.5
2016,8,2,12,0,341.0,436.0,1.2,26.0,757.0,698.18,503.94
2016,8,2,12,15,346.0,432.5,1.2,26.0,758.5,715.11,515.49
2016,8,2,12,30,351.0,429.0,1.2,26.0,760.0,731.14,526.31
2016,8,2,12,45,305.0,440.0,1.25,26.5,726.0,713.74,513.24
2016,8,2,13,0,259.0,451.0,1.3,27.0,692.0,693.77,498.7
2016,8,2,13,15,263.5,439.0,1.3,26.5,680.5,696.28,502.21
2016,8,2,13,30,268.0,427.0,1.3,26.0,669.0,697.5,504.73
2016,8,2,13,45,264.5,417.0,1.3,26.0,650.5,691.74,501.45
2016,8,2,14,0,261.0,407.0,1.3,26.0,632.0,684.61,497.38
2016,8,2,14,15,289.0,386.0,1.3,26.0,627.0,695.02,506.15
2016,8,2,14,30,317.0,365.0,1.3,26.0,622.0,703.73,513.7
2016,8,2,14,45,320.0,346.0,1.3,26.0,596.0,688.63,504.75
2016,8,2,15,0,323.0,327.0,1.3,26.0,570.0,671.86,494.91
2016,8,2,15,15,328.5,305.5,1.3,25.5,540.5,652.99,484.71
2016,8,2,15,30,334.0,284.0,1.3,25.0,511.0,632.36,473.21
2016,8,2,15,45,348.0,259.0,1.3,25.0,481.0,613.62,462.3
2016,8,2,16,0,362.0,234.0,1.3,25.0,451.0,592.64,449.7
2016,8,2,16,15,330.5,218.0,1.25,24.5,403.5,540.95,414.39
2016,8,2,16,30,299.0,202.0,1.2,24.0,356.0,489.77,378.9
2016,8,2,16,45,178.0,183.5,1.2,23.5,272.5,351.55,275.63
2016,8,2,17,0,57.0,165.0,1.2,23.0,189.0,222.18,174.52
2016,8,2,17,15,49.5,144.0,1.15,22.0,162.5,193.26,152.99
2016,8,2,17,30,42.0,123.0,1.1,21.0,136.0,164.57,130.62
2016,8,2,17,45,260.0,92.5,1.1,20.5,152.5,290.74,235.79
2016,8,2,18,0,478.0,62.0,1.1,20.0,169.0,391.4,314.1
2016,8,2,18,15,393.0,51.0,1.05,19.0,124.0,309.23,245.61
2016,8,2,18,30,308.0,40.0,1.0,18.0,79.0,234.14,180.81
2016,8,2,18,45,185.0,25.5,0.95,17.5,45.5,140.55,81.16
2016,8,2,19,0,62.0,11.0,0.9,17.0,12.0,36.61,0.0
2016,8,2,19,15,31.0,5.5,0.9,16.5,6.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,5,15,26.5,6.5,0.85,12.5,7.5,0.0,0.0
2016,8,3,5,30,53.0,13.0,0.8,13.0,15.0,12.39,0.0
2016,8,3,5,45,160.5,30.0,0.8,14.0,49.0,23.54,12.03
2016,8,3,6,0,268.0,47.0,0.8,15.0,83.0,36.32,25.74
2016,8,3,6,15,349.0,60.0,0.75,15.5,128.5,45.38,34.33
2016,8,3,6,30,430.0,73.0,0.7,16.0,174.0,54.04,42.28
2016,8,3,6,45,215.0,83.5,0.65,17.0,134.0,64.77,51.7
2016,8,3,7,0,0.0,94.0,0.6,18.0,94.0,84.37,68.53
2016,8,3,7,15,0.0,110.0,0.6,18.5,110.0,98.18,80.1
2016,8,3,7,30,0.0,126.0,0.6,19.0,126.0,111.93,91.41
2016,8,3,7,45,0.0,137.5,0.65,19.5,137.5,122.76,95.46
2016,8,3,8,0,0.0,149.0,0.7,20.0,149.0,133.53,103.57
2016,8,3,8,15,2.0,163.5,0.7,20.5,165.0,147.08,113.65
2016,8,3,8,30,4.0,178.0,0.7,21.0,181.0,160.88,123.82
2016,8,3,8,45,6.0,192.0,0.75,22.0,196.5,174.53,133.55
2016,8,3,9,0,8.0,206.0,0.8,23.0,212.0,188.43,143.37
2016,8,3,9,15,12.0,230.5,0.8,23.5,239.5,212.28,160.88
2016,8,3,9,30,16.0,255.0,0.8,24.0,267.0,236.69,178.56
2016,8,3,9,45,19.5,277.5,0.85,24.5,293.0,259.73,195.12
2016,8,3,10,0,23.0,300.0,0.9,25.0,319.0,283.28,211.89
2016,8,3,10,15,26.0,319.5,0.95,25.0,341.5,298.87,223.13
2016,8,3,10,30,29.0,339.0,1.0,25.0,364.0,321.02,239.17
2016,8,3,10,45,40.0,369.5,1.05,25.5,405.0,358.52,265.81
2016,8,3,11,0,51.0,400.0,1.1,26.0,446.0,397.51,293.07
2016,8,3,11,15,64.0,420.0,1.1,26.0,479.0,430.15,316.06
2016,8,3,11,30,77.0,440.0,1.1,26.0,512.0,464.12,339.83
2016,8,3,11,45,60.5,424.0,1.15,26.0,481.0,442.66,324.43
2016,8,3,12,0,44.0,408.0,1.2,26.0,450.0,419.46,308.03
2016,8,3,12,15,45.5,410.5,1.2,26.0,453.5,427.72,314.08
2016,8,3,12,30,47.0,413.0,1.2,26.0,457.0,435.96,319.95
2016,8,3,12,45,47.5,410.5,1.25,26.0,455.0,438.4,321.97
2016,8,3,13,0,48.0,408.0,1.3,26.0,453.0,440.62,323.91
2016,8,3,13,15,54.0,408.5,1.3,25.5,458.5,450.83,332.18
2016,8,3,13,30,60.0,409.0,1.3,25.0,464.0,461.08,340.49
2016,8,3,13,45,59.0,397.0,1.35,25.0,450.0,451.67,334.35
2016,8,3,14,0,58.0,385.0,1.4,25.0,436.0,441.81,328.04
2016,8,3,14,15,87.0,385.5,1.4,24.5,458.0,473.93,353.13
2016,8,3,14,30,116.0,386.0,1.4,24.0,480.0,518.95,386.9
2016,8,3,14,45,143.5,369.5,1.4,24.0,480.5,531.05,396.86
2016,8,3,15,0,171.0,353.0,1.4,24.0,481.0,541.97,406.29
2016,8,3,15,15,142.5,330.5,1.4,23.5,433.0,492.03,371.65
2016,8,3,15,30,114.0,308.0,1.4,23.0,385.0,442.0,336.67
2016,8,3,15,45,84.5,277.5,1.4,23.0,332.5,368.13,282.79
2016,8,3,16,0,55.0,247.0,1.4,23.0,280.0,308.7,238.48
2016,8,3,16,15,83.0,232.0,1.35,22.0,277.0,317.76,248.3
2016,8,3,16,30,111.0,217.0,1.3,21.0,274.0,338.25,266.42
2016,8,3,16,45,63.5,182.0,1.3,20.5,214.0,245.73,194.63
2016,8,3,17,0,16.0,147.0,1.3,20.0,154.0,158.88,125.28
2016,8,3,17,15,10.5,128.0,1.25,19.5,132.0,135.79,107.16
2016,8,3,17,30,5.0,109.0,1.2,19.0,110.0,112.98,88.7
2016,8,3,17,45,265.5,82.5,1.15,18.5,141.5,293.59,240.29
2016,8,3,18,0,526.0,56.0,1.1,18.0,173.0,412.48,333.01
2016,8,3,18,15,440.0,46.5,1.05,17.0,126.5,329.72,263.27
2016,8,3,18,30,354.0,37.0,1.0,16.0,80.0,254.12,196.96
2016,8,3,18,45,227.0,23.5,0.95,15.5,46.5,157.45,85.32
2016,8,3,19,0,100.0,10.0,0.9,15.0,13.0,51.46,0.0
2016,8,3,19,15,50.0,5.0,0.9,14.5,6.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,5,15,50.5,6.5,1.1,13.0,8.0,0.0,0.0
2016,8,4,5,30,101.0,13.0,1.1,13.0,16.0,12.39,0.0
2016,8,4,5,45,229.5,26.5,1.15,13.5,51.5,21.37,10.0
2016,8,4,6,0,358.0,40.0,1.2,14.0,87.0,31.66,21.75
2016,8,4,6,15,440.0,49.5,1.15,14.5,133.0,37.63,27.63
2016,8,4,6,30,522.0,59.0,1.1,15.0,179.0,43.31,32.95
2016,8,4,6,45,261.0,72.0,1.1,15.5,132.0,51.33,40.15
2016,8,4,7,0,0.0,85.0,1.1,16.0,85.0,77.14,62.81
2016,8,4,7,15,0.0,87.0,1.05,16.5,87.0,79.65,64.71
2016,8,4,7,30,0.0,89.0,1.0,17.0,89.0,81.97,66.41
2016,8,4,7,45,0.0,103.0,0.95,17.5,103.0,94.44,73.21
2016,8,4,8,0,0.0,117.0,0.9,18.0,117.0,106.96,83.01
2016,8,4,8,15,0.0,128.5,0.9,18.5,128.5,117.41,90.99
2016,8,4,8,30,0.0,140.0,0.9,19.0,140.0,127.89,98.9
2016,8,4,8,45,5.0,176.5,0.9,19.5,180.0,161.14,124.61
2016,8,4,9,0,10.0,213.0,0.9,20.0,220.0,194.92,150.25
2016,8,4,9,15,17.0,246.0,0.9,20.5,259.0,227.16,174.25
2016,8,4,9,30,24.0,279.0,0.9,21.0,298.0,260.32,198.64
2016,8,4,9,45,20.0,275.0,0.95,21.5,291.0,257.75,196.01
2016,8,4,10,0,16.0,271.0,1.0,22.0,284.0,254.45,193.0
2016,8,4,10,15,17.5,286.0,1.05,22.0,300.5,270.31,204.8
2016,8,4,10,30,19.0,301.0,1.1,22.0,317.0,286.41,216.64
2016,8,4,10,45,32.0,346.0,1.15,22.5,374.5,332.87,250.58
2016,8,4,11,0,45.0,391.0,1.2,23.0,432.0,385.37,288.19
2016,8,4,11,15,64.5,417.5,1.2,23.0,477.0,428.2,318.91
2016,8,4,11,30,84.0,444.0,1.2,23.0,522.0,472.99,350.76
2016,8,4,11,45,85.5,443.5,1.3,23.0,523.5,480.52,356.26
2016,8,4,12,0,87.0,443.0,1.4,23.0,525.0,487.87,361.93
2016,8,4,12,15,190.5,446.0,1.45,22.5,625.0,589.86,437.31
2016,8,4,12,30,294.0,449.0,1.5,22.0,725.0,698.85,515.16
2016,8,4,12,45,552.0,313.0,1.55,22.0,825.5,820.15,604.26
2016,8,4,13,0,810.0,177.0,1.6,22.0,926.0,937.85,685.04
2016,8,4,13,15,805.5,176.0,1.6,21.5,910.0,948.34,692.16
2016,8,4,13,30,801.0,175.0,1.6,21.0,894.0,955.89,698.78
2016,8,4,13,45,793.5,173.5,1.6,21.0,870.5,957.08,700.13
2016,8,4,14,0,786.0,172.0,1.6,21.0,847.0,955.27,699.73
2016,8,4,14,15,777.0,169.5,1.55,20.5,817.5,948.0,696.61
2016,8,4,14,30,768.0,167.0,1.5,20.0,788.0,937.82,691.75
2016,8,4,14,45,776.5,154.0,1.5,20.0,757.5,930.48,688.27
2016,8,4,15,0,785.0,141.0,1.5,20.0,727.0,919.8,682.69
2016,8,4,15,15,770.5,138.0,1.5,19.5,686.0,895.27,669.32
2016,8,4,15,30,756.0,135.0,1.5,19.0,645.0,873.15,657.67
2016,8,4,15,45,766.0,120.0,1.5,19.0,606.0,847.96,642.61
2016,8,4,16,0,776.0,105.0,1.5,19.0,567.0,824.12,628.44
2016,8,4,16,15,754.0,101.0,1.5,18.5,518.0,782.43,602.9
2016,8,4,16,30,732.0,97.0,1.5,18.0,469.0,743.41,578.9
2016,8,4,16,45,724.0,87.0,1.5,18.0,421.5,699.63,549.83
2016,8,4,17,0,716.0,77.0,1.5,18.0,374.0,658.08,521.72
2016,8,4,17,15,677.5,71.5,1.5,17.5,322.0,602.02,482.84
2016,8,4,17,30,639.0,66.0,1.5,17.0,270.0,543.67,440.34
2016,8,4,17,45,597.0,58.0,1.5,16.5,221.0,481.38,391.84
2016,8,4,18,0,555.0,50.0,1.5,16.0,172.0,421.37,342.62
2016,8,4,18,15,469.5,41.5,1.45,15.5,125.5,339.17,273.02
2016,8,4,18,30,384.0,33.0,1.4,15.0,79.0,264.3,205.4
2016,8,4,18,45,245.5,21.0,1.4,14.5,45.5,161.64,79.25
2016,8,4,19,0,107.0,9.0,1.4,14.0,12.0,53.21,0.0
2016,8,4,19,15,53.5,4.5,1.35,13.5,6.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,5,15,52.5,6.0,1.05,13.5,7.5,0.0,0.0
2016,8,5,5,30,105.0,12.0,1.1,14.0,15.0,11.44,0.0
2016,8,5,5,45,236.5,25.5,1.2,14.5,50.5,20.54,8.86
2016,8,5,6,0,368.0,39.0,1.3,15.0,86.0,30.86,20.91
2016,8,5,6,15,452.5,48.0,1.25,15.0,133.0,36.43,26.49
2016,8,5,6,30,537.0,57.0,1.2,15.0,180.0,41.75,31.55
2016,8,5,6,45,287.0,89.0,1.2,15.5,156.5,64.15,51.48
2016,8,5,7,0,37.0,121.0,1.2,16.0,133.0,100.16,82.92
2016,8,5,7,15,91.0,147.0,1.15,16.5,184.0,119.39,99.17
2016,8,5,7,30,145.0,173.0,1.1,17.0,235.0,130.79,108.41
2016,8,5,7,45,222.0,188.5,1.05,17.5,297.0,149.79,111.36
2016,8,5,8,0,299.0,204.0,1.0,18.0,359.0,184.76,132.99
2016,8,5,8,15,279.5,230.5,0.95,18.5,386.5,220.06,160.55
2016,8,5,8,30,260.0,257.0,0.9,19.0,414.0,253.76,187.71
2016,8,5,8,45,279.5,275.5,0.9,19.5,456.0,290.45,215.97
2016,8,5,9,0,299.0,294.0,0.9,20.0,498.0,329.33,245.84
2016,8,5,9,15,594.5,196.5,0.9,20.5,633.5,374.59,276.79
2016,8,5,9,30,890.0,99.0,0.9,21.0,769.0,461.44,341.14
2016,8,5,9,45,887.0,107.5,0.9,21.5,801.5,512.18,380.77
2016,8,5,10,0,884.0,116.0,0.9,22.0,834.0,561.53,418.18
2016,8,5,10,15,891.0,117.0,0.9,22.5,863.5,608.74,452.86
2016,8,5,10,30,898.0,118.0,0.9,23.0,893.0,655.05,485.78
2016,8,5,10,45,902.0,120.0,0.95,23.5,915.0,699.16,516.7
2016,8,5,11,0,906.0,122.0,1.0,24.0,937.0,741.77,545.82
2016,8,5,11,15,909.5,122.5,1.0,24.0,952.5,781.04,571.36
2016,8,5,11,30,913.0,123.0,1.0,24.0,968.0,818.41,595.03
2016,8,5,11,45,913.5,124.0,1.05,24.5,975.0,851.79,615.48
2016,8,5,12,0,914.0,125.0,1.1,25.0,982.0,882.81,634.32
2016,8,5,12,15,914.0,125.0,1.1,25.0,981.5,910.0,651.16
2016,8,5,12,30,914.0,125.0,1.1,25.0,981.0,934.54,666.35
2016,8,5,12,45,914.0,123.5,1.15,25.5,973.0,954.87,678.44
2016,8,5,13,0,914.0,122.0,1.2,26.0,965.0,972.28,688.8
2016,8,5,13,15,910.5,121.5,1.2,26.0,949.0,984.37,696.48
2016,8,5,13,30,907.0,121.0,1.2,26.0,933.0,993.32,702.4
2016,8,5,13,45,901.0,120.0,1.25,26.0,909.5,996.17,705.56
2016,8,5,14,0,895.0,119.0,1.3,26.0,886.0,995.8,706.93
2016,8,5,14,15,888.0,117.5,1.3,25.5,856.0,990.74,706.11
2016,8,5,14,30,881.0,116.0,1.3,25.0,826.0,982.55,703.5
2016,8,5,14,45,873.0,113.0,1.3,25.0,790.0,968.69,696.11
2016,8,5,15,0,865.0,110.0,1.3,25.0,754.0,951.84,686.97
2016,8,5,15,15,852.0,107.5,1.3,24.5,712.0,928.0,674.76
2016,8,5,15,30,839.0,105.0,1.3,24.0,670.0,909.54,666.07
2016,8,5,15,45,825.5,100.5,1.35,23.5,624.0,877.85,649.29
2016,8,5,16,0,812.0,96.0,1.4,23.0,578.0,843.91,630.84
2016,8,5,16,15,790.0,92.5,1.4,22.5,528.0,801.88,605.92
2016,8,5,16,30,768.0,89.0,1.4,22.0,478.0,758.49,579.59
2016,8,5,16,45,738.5,84.5,1.4,21.5,425.5,706.88,546.78
2016,8,5,17,0,709.0,80.0,1.4,21.0,373.0,658.81,515.57
2016,8,5,17,15,667.5,75.0,1.4,20.0,320.0,598.05,474.74
2016,8,5,17,30,626.0,70.0,1.4,19.0,267.0,538.67,432.4
2016,8,5,17,45,560.5,63.5,1.4,18.5,215.5,463.7,374.36
2016,8,5,18,0,495.0,57.0,1.4,18.0,164.0,392.85,316.92
2016,8,5,18,15,405.0,46.5,1.35,17.0,118.5,308.33,246.52
2016,8,5,18,30,315.0,36.0,1.3,16.0,73.0,231.51,178.22
2016,8,5,18,45,157.5,18.0,1.3,15.5,36.5,115.53,46.76
2016,8,5,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,5,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,5,15,28.0,5.5,0.95,13.0,6.5,0.0,0.0
2016,8,6,5,30,56.0,11.0,1.0,13.0,13.0,10.48,0.0
2016,8,6,5,45,181.0,26.0,1.05,13.5,46.5,20.42,8.27
2016,8,6,6,0,306.0,41.0,1.1,14.0,80.0,32.88,22.69
2016,8,6,6,15,392.0,52.0,1.1,14.5,125.5,40.15,29.8
2016,8,6,6,30,478.0,63.0,1.1,15.0,171.0,47.04,36.22
2016,8,6,6,45,239.0,53.5,1.1,15.5,107.5,37.9,28.22
2016,8,6,7,0,0.0,44.0,1.1,16.0,44.0,40.87,30.82
2016,8,6,7,15,0.0,54.5,1.05,16.5,54.5,50.66,39.34
2016,8,6,7,30,0.0,65.0,1.0,17.0,65.0,60.46,47.73
2016,8,6,7,45,0.0,73.0,1.0,17.5,73.0,67.94,51.36
2016,8,6,8,0,0.0,81.0,1.0,18.0,81.0,75.43,57.24
2016,8,6,8,15,0.0,95.0,1.0,18.5,95.0,88.29,67.43
2016,8,6,8,30,0.0,109.0,1.0,19.0,109.0,100.87,77.26
2016,8,6,8,45,0.0,123.0,1.0,19.5,123.0,113.49,86.98
2016,8,6,9,0,0.0,137.0,1.0,20.0,137.0,126.14,96.62
2016,8,6,9,15,2.0,160.0,1.05,20.5,162.0,147.53,113.03
2016,8,6,9,30,4.0,183.0,1.1,21.0,187.0,169.19,129.44
2016,8,6,9,45,4.5,182.5,1.15,21.5,186.5,169.69,129.3
2016,8,6,10,0,5.0,182.0,1.2,22.0,186.0,170.15,129.23
2016,8,6,10,15,6.5,196.5,1.2,22.0,202.0,184.64,140.25
2016,8,6,10,30,8.0,211.0,1.2,22.0,218.0,199.36,151.35
2016,8,6,10,45,11.0,241.0,1.25,22.5,251.0,229.27,173.68
2016,8,6,11,0,14.0,271.0,1.3,23.0,284.0,259.63,196.02
2016,8,6,11,15,17.5,302.0,1.3,23.0,318.5,291.76,219.76
2016,8,6,11,30,21.0,333.0,1.3,23.0,353.0,324.45,243.68
2016,8,6,11,45,23.0,343.0,1.35,23.0,365.0,337.19,252.95
2016,8,6,12,0,25.0,353.0,1.4,23.0,377.0,352.23,264.01
2016,8,6,12,15,36.5,383.5,1.4,23.0,418.0,394.31,294.79
2016,8,6,12,30,48.0,414.0,1.4,23.0,459.0,437.69,326.03
2016,8,6,12,45,60.5,423.5,1.45,23.0,480.0,462.76,344.31
2016,8,6,13,0,73.0,433.0,1.5,23.0,501.0,488.42,363.11
2016,8,6,13,15,129.0,438.0,1.5,22.5,555.0,559.58,415.81
2016,8,6,13,30,185.0,443.0,1.5,22.0,609.0,624.37,463.15
2016,8,6,13,45,190.5,427.5,1.5,22.0,594.5,620.12,460.51
2016,8,6,14,0,196.0,412.0,1.5,22.0,580.0,614.82,457.8
2016,8,6,14,15,195.5,398.0,1.5,22.0,560.5,604.26,451.29
2016,8,6,14,30,195.0,384.0,1.5,22.0,541.0,592.71,444.16
2016,8,6,14,45,522.5,249.5,1.5,22.0,644.0,789.16,590.68
2016,8,6,15,0,850.0,115.0,1.5,22.0,747.0,941.91,693.82
2016,8,6,15,15,838.0,112.5,1.5,21.5,705.5,927.38,685.32
2016,8,6,15,30,826.0,110.0,1.5,21.0,664.0,902.11,671.8
2016,8,6,15,45,816.5,104.5,1.55,20.5,619.5,873.13,656.43
2016,8,6,16,0,807.0,99.0,1.6,20.0,575.0,841.73,639.19
2016,8,6,16,15,785.5,95.5,1.6,19.5,525.5,800.24,614.1
2016,8,6,16,30,764.0,92.0,1.6,19.0,476.0,757.37,587.6
2016,8,6,16,45,743.5,85.0,1.65,18.5,425.5,710.06,557.65
2016,8,6,17,0,723.0,78.0,1.7,18.0,375.0,661.85,526.07
2016,8,6,17,15,682.5,73.0,1.7,17.5,322.0,605.01,486.46
2016,8,6,17,30,642.0,68.0,1.7,17.0,269.0,545.8,442.79
2016,8,6,17,45,590.5,60.5,1.75,16.5,218.5,478.03,389.81
2016,8,6,18,0,539.0,53.0,1.8,16.0,168.0,413.3,336.51
2016,8,6,18,15,446.5,43.5,1.75,15.5,121.0,326.92,263.03
2016,8,6,18,30,354.0,34.0,1.7,15.0,74.0,248.47,191.32
2016,8,6,18,45,177.0,17.0,1.65,14.5,37.0,121.79,38.28
2016,8,6,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,5,15,51.5,5.5,1.35,12.5,7.0,0.0,0.0
2016,8,7,5,30,103.0,11.0,1.4,13.0,14.0,10.48,0.0
2016,8,7,5,45,249.5,23.5,1.5,13.5,49.5,18.87,6.57
2016,8,7,6,0,396.0,36.0,1.6,14.0,85.0,28.33,18.71
2016,8,7,6,15,482.5,44.5,1.6,14.5,132.5,33.6,24.0
2016,8,7,6,30,569.0,53.0,1.6,15.0,180.0,38.64,28.76
2016,8,7,6,45,287.5,81.5,1.65,15.5,146.0,58.69,46.64
2016,8,7,7,0,6.0,110.0,1.7,16.0,112.0,96.38,79.67
2016,8,7,7,15,33.0,137.5,1.65,16.5,151.5,112.89,93.66
2016,8,7,7,30,60.0,165.0,1.6,17.0,191.0,132.65,110.17
2016,8,7,7,45,56.0,185.5,1.6,17.5,212.0,153.22,119.63
2016,8,7,8,0,52.0,206.0,1.6,18.0,233.0,174.06,135.18
2016,8,7,8,15,457.5,144.0,1.5,18.5,416.0,176.18,118.64
2016,8,7,8,30,863.0,82.0,1.4,19.0,599.0,249.43,162.5
2016,8,7,8,45,879.5,83.0,1.35,19.5,646.0,301.4,207.23
2016,8,7,9,0,896.0,84.0,1.3,20.0,693.0,354.6,252.97
2016,8,7,9,15,907.5,86.0,1.3,20.5,734.5,407.8,298.05
2016,8,7,9,30,919.0,88.0,1.3,21.0,776.0,461.31,342.09
2016,8,7,9,45,917.5,94.5,1.3,21.5,809.5,512.61,383.09
2016,8,7,10,0,916.0,101.0,1.3,22.0,843.0,562.6,421.62
2016,8,7,10,15,923.0,102.5,1.3,22.0,872.5,611.66,459.07
2016,8,7,10,30,930.0,104.0,1.3,22.0,902.0,659.76,494.78
2016,8,7,10,45,934.0,105.0,1.3,22.5,924.5,704.33,526.09
2016,8,7,11,0,938.0,106.0,1.3,23.0,947.0,747.3,555.4
2016,8,7,11,15,941.0,106.5,1.3,23.0,962.0,787.31,581.37
2016,8,7,11,30,944.0,107.0,1.3,23.0,977.0,825.3,605.78
2016,8,7,11,45,945.0,107.5,1.35,23.5,984.5,859.51,626.95
2016,8,7,12,0,946.0,108.0,1.4,24.0,992.0,891.28,646.43
2016,8,7,12,15,946.0,108.0,1.4,24.0,991.5,919.14,663.93
2016,8,7,12,30,946.0,108.0,1.4,24.0,991.0,944.22,679.67
2016,8,7,12,45,937.5,112.0,1.45,24.0,980.5,962.64,691.95
2016,8,7,13,0,929.0,116.0,1.5,24.0,970.0,977.87,702.4
2016,8,7,13,15,926.0,115.0,1.5,24.0,954.0,990.04,710.32
2016,8,7,13,30,923.0,114.0,1.5,24.0,938.0,999.0,716.37
2016,8,7,13,45,925.0,109.5,1.55,24.0,917.0,1005.87,722.02
2016,8,7,14,0,927.0,105.0,1.6,24.0,896.0,1009.39,725.73
2016,8,7,14,15,920.0,103.5,1.6,23.5,865.5,1004.11,724.73
2016,8,7,14,30,913.0,102.0,1.6,23.0,835.0,995.57,721.89
2016,8,7,14,45,911.5,97.0,1.65,23.0,800.0,985.21,717.35
2016,8,7,15,0,910.0,92.0,1.7,23.0,765.0,971.55,710.78
2016,8,7,15,15,898.5,90.0,1.7,22.5,723.0,948.78,699.08
2016,8,7,15,30,887.0,88.0,1.7,22.0,681.0,923.28,685.63
2016,8,7,15,45,877.0,83.5,1.7,22.0,635.0,893.6,668.03
2016,8,7,16,0,867.0,79.0,1.7,22.0,589.0,861.4,648.64
2016,8,7,16,15,847.0,76.5,1.65,21.5,538.5,820.84,624.04
2016,8,7,16,30,827.0,74.0,1.6,21.0,488.0,785.78,602.89
2016,8,7,16,45,802.5,70.0,1.6,20.5,435.5,736.89,571.94
2016,8,7,17,0,778.0,66.0,1.6,20.0,383.0,687.3,539.66
2016,8,7,17,15,740.0,61.5,1.55,19.0,329.0,626.96,498.85
2016,8,7,17,30,702.0,57.0,1.5,18.0,275.0,567.57,456.98
2016,8,7,17,45,645.5,51.5,1.5,17.5,222.5,496.41,401.8
2016,8,7,18,0,589.0,46.0,1.5,17.0,170.0,428.42,346.16
2016,8,7,18,15,497.5,38.0,1.4,16.0,122.5,347.13,277.31
2016,8,7,18,30,406.0,30.0,1.3,15.0,75.0,269.39,205.37
2016,8,7,18,45,203.0,15.0,1.25,14.5,37.5,129.38,24.73
2016,8,7,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,5,15,56.0,5.0,0.9,12.5,6.5,0.0,0.0
2016,8,8,5,30,112.0,10.0,0.9,13.0,13.0,9.53,0.0
2016,8,8,5,45,260.0,21.5,0.95,14.0,47.5,17.08,4.73
2016,8,8,6,0,408.0,33.0,1.0,15.0,82.0,25.68,16.31
2016,8,8,6,15,493.0,40.5,0.95,15.5,129.0,30.22,20.93
2016,8,8,6,30,578.0,48.0,0.9,16.0,176.0,34.58,25.07
2016,8,8,6,45,629.0,54.0,0.85,16.5,227.5,41.04,30.89
2016,8,8,7,0,680.0,60.0,0.8,17.0,279.0,44.11,33.57
2016,8,8,7,15,340.0,81.0,0.75,17.5,190.5,55.13,43.12
2016,8,8,7,30,0.0,102.0,0.7,18.0,102.0,92.59,75.38
2016,8,8,7,45,0.0,113.0,0.7,19.0,113.0,102.63,79.44
2016,8,8,8,0,0.0,124.0,0.7,20.0,124.0,112.71,86.97
2016,8,8,8,15,0.0,130.0,0.7,20.5,130.0,118.57,91.17
2016,8,8,8,30,0.0,136.0,0.7,21.0,136.0,124.35,95.27
2016,8,8,8,45,0.0,148.5,0.75,21.5,149.0,135.71,103.78
2016,8,8,9,0,0.0,161.0,0.8,22.0,162.0,147.12,112.22
2016,8,8,9,15,3.0,179.0,0.85,22.5,182.0,164.47,125.16
2016,8,8,9,30,6.0,197.0,0.9,23.0,202.0,182.23,138.28
2016,8,8,9,45,10.0,229.5,0.95,23.5,238.0,213.51,161.59
2016,8,8,10,0,14.0,262.0,1.0,24.0,274.0,245.35,184.95
2016,8,8,10,15,20.5,296.0,1.05,24.0,313.5,280.51,210.9
2016,8,8,10,30,27.0,330.0,1.1,24.0,353.0,311.72,233.71
2016,8,8,10,45,55.5,377.5,1.15,24.5,427.0,375.0,279.49
2016,8,8,11,0,84.0,425.0,1.2,25.0,501.0,441.51,326.48
2016,8,8,11,15,203.0,427.5,1.2,25.0,614.0,536.2,394.92
2016,8,8,11,30,322.0,430.0,1.2,25.0,727.0,641.08,468.43
2016,8,8,11,45,324.5,435.0,1.3,25.0,736.5,664.66,484.39
2016,8,8,12,0,327.0,440.0,1.4,25.0,746.0,687.72,500.71
2016,8,8,12,15,627.0,275.5,1.45,25.0,860.0,809.16,590.51
2016,8,8,12,30,927.0,111.0,1.5,25.0,974.0,929.09,670.14
2016,8,8,12,45,925.0,111.0,1.55,25.0,966.0,949.13,682.35
2016,8,8,13,0,923.0,111.0,1.6,25.0,958.0,966.15,693.89
2016,8,8,13,15,920.5,110.5,1.65,24.5,942.5,979.11,704.38
2016,8,8,13,30,918.0,110.0,1.7,24.0,927.0,988.91,713.06
2016,8,8,13,45,915.0,108.0,1.75,24.0,904.5,993.45,717.2
2016,8,8,14,0,912.0,106.0,1.8,24.0,882.0,994.73,719.45
2016,8,8,14,15,905.5,104.5,1.8,23.5,852.0,989.9,718.72
2016,8,8,14,30,899.0,103.0,1.8,23.0,822.0,981.88,716.13
2016,8,8,14,45,895.0,99.0,1.85,23.0,787.0,970.31,710.65
2016,8,8,15,0,891.0,95.0,1.9,23.0,752.0,955.58,703.22
2016,8,8,15,15,879.0,93.0,1.9,22.5,710.0,932.62,691.2
2016,8,8,15,30,867.0,91.0,1.9,22.0,668.0,906.99,677.45
2016,8,8,15,45,857.5,86.0,1.9,22.0,623.0,877.57,659.79
2016,8,8,16,0,848.0,81.0,1.9,22.0,578.0,845.66,640.34
2016,8,8,16,15,827.5,78.5,1.85,21.5,527.5,812.34,620.46
2016,8,8,16,30,807.0,76.0,1.8,21.0,477.0,770.3,594.17
2016,8,8,16,45,784.5,71.0,1.8,20.5,425.5,722.36,563.56
2016,8,8,17,0,762.0,66.0,1.8,20.0,374.0,673.63,531.47
2016,8,8,17,15,723.5,61.5,1.75,19.0,320.5,613.54,490.4
2016,8,8,17,30,685.0,57.0,1.7,18.0,267.0,554.48,448.29
2016,8,8,17,45,631.5,51.0,1.7,17.5,215.5,485.4,394.08
2016,8,8,18,0,578.0,45.0,1.7,17.0,164.0,419.31,339.47
2016,8,8,18,15,485.0,37.0,1.65,16.5,117.5,337.86,269.65
2016,8,8,18,30,392.0,29.0,1.6,16.0,71.0,260.26,196.42
2016,8,8,18,45,196.0,14.5,1.55,15.5,35.5,124.11,2.71
2016,8,8,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,5,15,54.5,5.0,1.15,13.5,6.0,0.0,0.0
2016,8,9,5,30,109.0,10.0,1.2,14.0,12.0,9.53,0.0
2016,8,9,5,45,261.0,21.0,1.25,14.5,46.5,16.72,3.68
2016,8,9,6,0,413.0,32.0,1.3,15.0,81.0,24.89,15.56
2016,8,9,6,15,499.0,39.5,1.25,15.0,128.0,29.47,20.29
2016,8,9,6,30,585.0,47.0,1.2,15.0,175.0,33.87,24.52
2016,8,9,6,45,292.5,45.0,1.2,15.5,109.0,29.81,21.01
2016,8,9,7,0,0.0,43.0,1.2,16.0,43.0,39.93,30.0
2016,8,9,7,15,0.0,51.0,1.15,16.5,51.0,47.39,36.47
2016,8,9,7,30,0.0,59.0,1.1,17.0,59.0,54.86,42.84
2016,8,9,7,45,0.0,79.0,1.05,17.5,79.0,73.55,56.05
2016,8,9,8,0,0.0,99.0,1.0,18.0,99.0,91.45,70.44
2016,8,9,8,15,0.0,122.5,0.95,18.5,122.5,112.15,86.85
2016,8,9,8,30,0.0,146.0,0.9,19.0,146.0,132.87,102.98
2016,8,9,8,45,3.0,171.5,0.85,19.5,174.0,156.15,120.76
2016,8,9,9,0,6.0,197.0,0.8,20.0,202.0,179.85,138.6
2016,8,9,9,15,7.5,208.0,0.8,20.5,214.5,191.1,146.64
2016,8,9,9,30,9.0,219.0,0.8,21.0,227.0,202.53,154.82
2016,8,9,9,45,10.0,228.5,0.8,21.5,237.5,212.59,161.92
2016,8,9,10,0,11.0,238.0,0.8,22.0,248.0,222.77,169.06
2016,8,9,10,15,25.0,295.0,0.8,22.5,317.0,277.1,209.32
2016,8,9,10,30,39.0,352.0,0.8,23.0,386.0,337.63,253.02
2016,8,9,10,45,38.0,361.5,0.85,23.5,395.0,349.77,260.92
2016,8,9,11,0,37.0,371.0,0.9,24.0,404.0,361.92,269.09
2016,8,9,11,15,126.5,413.0,0.9,24.5,529.0,467.58,345.35
2016,8,9,11,30,216.0,455.0,0.9,25.0,654.0,582.6,424.69
2016,8,9,11,45,312.0,424.5,0.95,25.5,714.5,644.77,467.63
2016,8,9,12,0,408.0,394.0,1.0,26.0,775.0,713.46,514.68
2016,8,9,12,15,272.5,429.5,1.05,26.0,684.0,646.49,467.05
2016,8,9,12,30,137.0,465.0,1.1,26.0,593.0,569.77,412.72
2016,8,9,12,45,486.5,315.0,1.15,26.0,762.0,759.5,551.49
2016,8,9,13,0,836.0,165.0,1.2,26.0,931.0,944.66,674.32
2016,8,9,13,15,642.0,260.0,1.2,26.0,842.0,878.9,629.74
2016,8,9,13,30,448.0,355.0,1.2,26.0,753.0,801.07,575.42
2016,8,9,13,45,330.0,383.5,1.2,26.0,672.5,717.59,519.21
2016,8,9,14,0,212.0,412.0,1.2,26.0,592.0,629.62,458.4
2016,8,9,14,15,251.0,388.5,1.2,26.0,594.0,659.07,480.98
2016,8,9,14,30,290.0,365.0,1.2,26.0,596.0,675.44,493.87
2016,8,9,14,45,187.5,349.5,1.2,26.0,496.5,550.5,406.86
2016,8,9,15,0,85.0,334.0,1.2,26.0,397.0,425.43,317.4
2016,8,9,15,15,53.5,288.0,1.15,25.5,326.5,347.21,261.81
2016,8,9,15,30,22.0,242.0,1.1,25.0,256.0,256.82,195.03
2016,8,9,15,45,23.5,229.0,1.1,25.0,243.5,245.92,187.83
2016,8,9,16,0,25.0,216.0,1.1,25.0,231.0,234.96,180.17
2016,8,9,16,15,12.5,181.5,1.1,24.5,189.0,188.68,145.01
2016,8,9,16,30,0.0,147.0,1.1,24.0,147.0,142.89,109.53
2016,8,9,16,45,1.0,139.0,1.1,23.5,139.5,136.89,105.52
2016,8,9,17,0,2.0,131.0,1.1,23.0,132.0,131.14,101.51
2016,8,9,17,15,1.0,112.0,1.05,22.0,112.5,111.64,86.36
2016,8,9,17,30,0.0,93.0,1.0,21.0,93.0,92.06,70.78
2016,8,9,17,45,238.5,73.5,0.95,20.5,122.0,262.27,212.64
2016,8,9,18,0,477.0,54.0,0.9,20.0,151.0,374.06,298.55
2016,8,9,18,15,382.0,43.0,0.85,19.0,106.5,287.87,225.93
2016,8,9,18,30,287.0,32.0,0.8,18.0,62.0,210.21,154.8
2016,8,9,18,45,143.5,16.0,0.75,17.5,31.0,101.12,0.0
2016,8,9,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
