Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,5,45,118.0,19.0,0.85,14.5,32.5,14.83,1.78
2016,8,10,6,0,236.0,38.0,0.9,15.0,65.0,29.44,19.36
2016,8,10,6,15,318.0,52.0,0.85,15.5,109.0,39.5,28.99
2016,8,10,6,30,400.0,66.0,0.8,16.0,153.0,49.12,37.85
2016,8,10,6,45,200.0,58.5,0.75,16.5,102.0,41.65,31.41
2016,8,10,7,0,0.0,51.0,0.7,17.0,51.0,47.39,36.46
2016,8,10,7,15,0.0,61.5,0.65,17.5,61.5,57.19,44.93
2016,8,10,7,30,0.0,72.0,0.6,18.0,72.0,67.0,53.24
2016,8,10,7,45,0.0,84.0,0.6,18.5,84.0,78.07,59.52
2016,8,10,8,0,0.0,96.0,0.6,19.0,96.0,88.83,67.97
2016,8,10,8,15,0.0,109.0,0.6,19.5,109.0,100.5,77.03
2016,8,10,8,30,0.0,122.0,0.6,20.0,122.0,112.2,85.98
2016,8,10,8,45,0.0,136.5,0.65,20.5,136.5,125.26,95.93
2016,8,10,9,0,0.0,151.0,0.7,21.0,151.0,138.37,105.8
2016,8,10,9,15,14.0,218.0,0.7,21.5,228.5,201.93,154.41
2016,8,10,9,30,28.0,285.0,0.7,22.0,306.0,259.01,196.7
2016,8,10,9,45,29.0,300.0,0.75,23.0,323.0,275.71,207.95
2016,8,10,10,0,30.0,315.0,0.8,24.0,340.0,292.66,219.47
2016,8,10,10,15,25.0,309.5,0.8,24.0,331.0,289.29,216.67
2016,8,10,10,30,20.0,304.0,0.8,24.0,322.0,289.32,216.47
2016,8,10,10,45,18.0,298.0,0.85,24.5,314.5,284.78,212.64
2016,8,10,11,0,16.0,292.0,0.9,25.0,307.0,279.83,208.56
2016,8,10,11,15,29.0,343.0,0.95,25.0,370.5,335.5,249.41
2016,8,10,11,30,42.0,394.0,1.0,25.0,434.0,395.21,292.19
2016,8,10,11,45,39.0,390.0,1.1,25.5,427.0,393.83,290.49
2016,8,10,12,0,36.0,386.0,1.2,26.0,420.0,392.01,288.89
2016,8,10,12,15,136.5,422.0,1.2,26.0,549.0,519.82,381.55
2016,8,10,12,30,237.0,458.0,1.2,26.0,678.0,650.78,472.1
2016,8,10,12,45,274.0,444.0,1.3,26.5,696.0,686.89,496.16
2016,8,10,13,0,311.0,430.0,1.4,27.0,714.0,718.52,518.1
2016,8,10,13,15,301.5,424.0,1.4,26.5,696.0,714.4,516.36
2016,8,10,13,30,292.0,418.0,1.4,26.0,678.0,708.69,513.95
2016,8,10,13,45,316.5,399.0,1.45,26.0,673.0,720.4,523.72
2016,8,10,14,0,341.0,380.0,1.5,26.0,668.0,730.62,532.43
2016,8,10,14,15,420.0,332.5,1.5,25.5,675.0,772.05,564.27
2016,8,10,14,30,499.0,285.0,1.5,25.0,682.0,801.13,587.82
2016,8,10,14,45,503.5,266.5,1.5,25.0,651.5,786.4,579.25
2016,8,10,15,0,508.0,248.0,1.5,25.0,621.0,769.23,569.53
2016,8,10,15,15,411.0,263.5,1.45,24.5,554.0,692.75,517.23
2016,8,10,15,30,314.0,279.0,1.4,24.0,487.0,605.19,456.58
2016,8,10,15,45,278.0,263.5,1.4,24.0,437.5,552.9,420.81
2016,8,10,16,0,242.0,248.0,1.4,24.0,388.0,501.01,384.29
2016,8,10,16,15,193.0,228.0,1.3,23.5,333.5,419.88,325.65
2016,8,10,16,30,144.0,208.0,1.2,23.0,279.0,354.57,277.24
2016,8,10,16,45,92.0,179.5,1.2,22.5,223.0,266.23,209.95
2016,8,10,17,0,40.0,151.0,1.2,22.0,167.0,193.4,152.54
2016,8,10,17,15,33.5,130.0,1.1,21.0,142.0,165.75,131.29
2016,8,10,17,30,27.0,109.0,1.0,20.0,117.0,138.25,109.42
2016,8,10,17,45,257.0,80.5,0.95,19.5,133.0,270.26,219.73
2016,8,10,18,0,487.0,52.0,0.9,19.0,149.0,376.39,301.18
2016,8,10,18,15,390.0,41.5,0.8,18.0,104.5,289.53,227.45
2016,8,10,18,30,293.0,31.0,0.7,17.0,60.0,211.41,154.05
2016,8,10,18,45,146.5,15.5,0.65,16.5,30.0,100.47,0.0
2016,8,10,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,5,45,95.0,18.5,0.7,13.5,29.5,14.44,0.6
2016,8,11,6,0,190.0,37.0,0.7,14.0,59.0,28.64,18.69
2016,8,11,6,15,266.0,53.5,0.65,14.5,101.5,40.67,30.13
2016,8,11,6,30,342.0,70.0,0.6,15.0,144.0,52.18,40.7
2016,8,11,6,45,398.0,83.5,0.6,16.0,191.5,60.83,48.4
2016,8,11,7,0,454.0,97.0,0.6,17.0,239.0,69.05,55.46
2016,8,11,7,15,227.0,82.5,0.6,17.5,153.5,56.01,43.87
2016,8,11,7,30,0.0,68.0,0.6,18.0,68.0,63.26,50.0
2016,8,11,7,45,0.0,83.0,0.6,18.5,83.0,77.19,58.82
2016,8,11,8,0,0.0,98.0,0.6,19.0,98.0,90.55,69.38
2016,8,11,8,15,0.0,126.0,0.6,19.5,126.0,115.08,88.8
2016,8,11,8,30,0.0,154.0,0.6,20.0,154.0,139.58,107.79
2016,8,11,8,45,1.0,164.0,0.65,21.0,165.0,149.18,114.51
2016,8,11,9,0,2.0,174.0,0.7,22.0,176.0,158.89,121.3
2016,8,11,9,15,5.5,196.5,0.7,22.5,201.0,180.42,137.32
2016,8,11,9,30,9.0,219.0,0.7,23.0,226.0,202.43,153.49
2016,8,11,9,45,9.5,225.0,0.75,23.5,232.5,209.22,158.06
2016,8,11,10,0,10.0,231.0,0.8,24.0,239.0,216.03,162.7
2016,8,11,10,15,10.5,236.0,0.85,24.0,244.5,221.98,167.02
2016,8,11,10,30,11.0,241.0,0.9,24.0,250.0,227.95,171.38
2016,8,11,10,45,61.5,337.5,0.95,24.5,391.5,344.01,257.35
2016,8,11,11,0,112.0,434.0,1.0,25.0,533.0,465.47,343.34
2016,8,11,11,15,137.0,445.0,1.05,25.0,569.0,502.69,369.12
2016,8,11,11,30,162.0,456.0,1.1,25.0,605.0,541.79,396.69
2016,8,11,11,45,165.0,456.5,1.15,25.5,609.0,555.6,405.57
2016,8,11,12,0,168.0,457.0,1.2,26.0,613.0,569.15,414.45
2016,8,11,12,15,113.0,439.5,1.2,26.0,544.5,516.07,376.72
2016,8,11,12,30,58.0,422.0,1.2,26.0,476.0,453.97,332.52
2016,8,11,12,45,63.5,423.0,1.25,26.5,481.5,464.76,340.38
2016,8,11,13,0,69.0,424.0,1.3,27.0,487.0,475.59,347.78
2016,8,11,13,15,60.5,408.0,1.3,27.0,463.0,456.26,334.27
2016,8,11,13,30,52.0,392.0,1.3,27.0,439.0,436.09,320.32
2016,8,11,13,45,59.0,387.5,1.35,27.0,439.0,441.85,325.32
2016,8,11,14,0,66.0,383.0,1.4,27.0,439.0,447.49,330.14
2016,8,11,14,15,60.0,364.0,1.4,26.5,413.5,425.09,315.22
2016,8,11,14,30,54.0,345.0,1.4,26.0,388.0,402.16,299.93
2016,8,11,14,45,57.0,331.0,1.4,26.0,374.5,392.8,294.06
2016,8,11,15,0,60.0,317.0,1.4,26.0,361.0,383.08,287.86
2016,8,11,15,15,150.5,304.5,1.35,25.5,406.0,469.51,354.64
2016,8,11,15,30,241.0,292.0,1.3,25.0,451.0,539.22,407.87
2016,8,11,15,45,488.5,205.5,1.3,25.0,497.0,687.61,518.99
2016,8,11,16,0,736.0,119.0,1.3,25.0,543.0,800.38,598.57
2016,8,11,16,15,710.5,114.0,1.25,24.5,493.0,755.77,569.45
2016,8,11,16,30,685.0,109.0,1.2,24.0,443.0,710.19,540.87
2016,8,11,16,45,655.0,101.5,1.15,23.5,392.0,657.45,506.53
2016,8,11,17,0,625.0,94.0,1.1,23.0,341.0,604.66,471.2
2016,8,11,17,15,579.0,86.5,1.05,22.0,289.0,540.79,426.4
2016,8,11,17,30,533.0,79.0,1.0,21.0,237.0,478.74,380.79
2016,8,11,17,45,471.0,68.5,1.0,20.5,188.0,405.39,323.84
2016,8,11,18,0,409.0,58.0,1.0,20.0,139.0,336.11,267.49
2016,8,11,18,15,316.5,44.5,0.9,19.0,96.0,250.15,195.82
2016,8,11,18,30,224.0,31.0,0.8,18.0,53.0,175.73,125.25
2016,8,11,18,45,112.0,15.5,0.75,17.5,26.5,81.71,0.0
2016,8,11,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,12,5,45,149.5,17.0,0.65,14.0,34.0,13.22,0.0
2016,8,12,6,0,299.0,34.0,0.6,15.0,68.0,27.03,17.16
2016,8,12,6,15,389.0,45.0,0.55,15.5,113.0,34.57,24.65
2016,8,12,6,30,479.0,56.0,0.5,16.0,158.0,41.7,31.31
2016,8,12,6,45,541.0,63.5,0.5,16.5,209.0,45.4,34.73
2016,8,12,7,0,603.0,71.0,0.5,17.0,260.0,48.92,37.82
2016,8,12,7,15,301.5,83.0,0.5,17.5,177.5,56.69,44.51
2016,8,12,7,30,0.0,95.0,0.5,18.0,95.0,86.72,70.33
2016,8,12,7,45,0.0,108.5,0.5,19.0,108.5,98.74,76.29
2016,8,12,8,0,0.0,122.0,0.5,20.0,122.0,110.89,85.5
2016,8,12,8,15,0.0,137.5,0.5,20.5,137.5,124.76,96.09
2016,8,12,8,30,0.0,153.0,0.5,21.0,153.0,138.7,106.58
2016,8,12,8,45,3.5,175.5,0.55,22.0,178.0,159.52,122.0
2016,8,12,9,0,7.0,198.0,0.6,23.0,203.0,180.84,137.55
2016,8,12,9,15,8.5,211.5,0.65,23.5,218.0,194.29,147.21
2016,8,12,9,30,10.0,225.0,0.7,24.0,233.0,207.95,157.01
2016,8,12,9,45,15.5,257.5,0.75,25.0,270.0,240.06,180.21
2016,8,12,10,0,21.0,290.0,0.8,26.0,307.0,272.92,203.49
2016,8,12,10,15,44.5,339.5,0.85,26.0,377.0,325.1,241.47
2016,8,12,10,30,68.0,389.0,0.9,26.0,447.0,385.91,285.04
2016,8,12,10,45,89.0,410.5,0.95,26.5,488.5,424.29,311.61
2016,8,12,11,0,110.0,432.0,1.0,27.0,530.0,464.73,339.49
2016,8,12,11,15,92.5,431.0,1.05,27.0,515.0,459.48,335.42
2016,8,12,11,30,75.0,430.0,1.1,27.0,500.0,452.57,330.45
2016,8,12,11,45,91.5,442.0,1.15,27.5,527.5,482.98,351.57
2016,8,12,12,0,108.0,454.0,1.2,28.0,555.0,514.53,373.03
2016,8,12,12,15,118.0,456.5,1.2,28.0,566.0,536.15,387.92
2016,8,12,12,30,128.0,459.0,1.2,28.0,577.0,555.71,401.47
2016,8,12,12,45,90.0,431.5,1.3,28.0,514.5,496.79,360.89
2016,8,12,13,0,52.0,404.0,1.4,28.0,452.0,440.15,321.45
2016,8,12,13,15,45.0,386.0,1.4,28.0,427.0,419.7,307.51
2016,8,12,13,30,38.0,368.0,1.4,28.0,402.0,398.46,292.71
2016,8,12,13,45,45.0,368.5,1.4,28.0,407.5,408.9,300.82
2016,8,12,14,0,52.0,369.0,1.4,28.0,413.0,419.43,308.85
2016,8,12,14,15,70.5,367.5,1.4,27.5,425.0,438.88,324.33
2016,8,12,14,30,89.0,366.0,1.4,27.0,437.0,458.3,339.81
2016,8,12,14,45,74.0,340.5,1.4,27.0,398.0,419.38,312.24
2016,8,12,15,0,59.0,315.0,1.4,27.0,359.0,380.0,284.36
2016,8,12,15,15,58.5,296.0,1.35,26.5,337.5,361.07,271.96
2016,8,12,15,30,58.0,277.0,1.3,26.0,316.0,341.78,259.06
2016,8,12,15,45,67.5,260.5,1.3,26.0,302.5,333.95,254.5
2016,8,12,16,0,77.0,244.0,1.3,26.0,289.0,325.5,249.39
2016,8,12,16,15,49.5,210.5,1.25,25.5,238.5,264.82,203.99
2016,8,12,16,30,22.0,177.0,1.2,25.0,188.0,193.95,149.74
2016,8,12,16,45,16.0,155.5,1.15,25.0,163.5,167.44,129.46
2016,8,12,17,0,10.0,134.0,1.1,25.0,139.0,141.12,108.87
2016,8,12,17,15,5.0,115.0,1.05,24.0,117.5,118.63,91.4
2016,8,12,17,30,0.0,96.0,1.0,23.0,96.0,96.37,73.67
2016,8,12,17,45,226.0,74.5,0.95,22.5,118.0,241.84,194.44
2016,8,12,18,0,452.0,53.0,0.9,22.0,140.0,354.57,280.36
2016,8,12,18,15,353.0,41.0,0.8,21.0,96.5,266.93,206.48
2016,8,12,18,30,254.0,29.0,0.7,20.0,53.0,188.64,130.47
2016,8,12,18,45,127.0,14.5,0.65,19.0,26.5,70.07,0.0
2016,8,12,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,13,5,45,145.5,17.0,0.45,15.5,32.5,13.31,0.0
2016,8,13,6,0,291.0,34.0,0.4,16.0,65.0,27.17,17.09
2016,8,13,6,15,382.0,44.5,0.4,16.5,109.5,34.24,24.24
2016,8,13,6,30,473.0,55.0,0.4,17.0,154.0,40.95,30.51
2016,8,13,6,45,289.5,88.0,0.4,17.5,154.0,64.18,51.04
2016,8,13,7,0,106.0,121.0,0.4,18.0,154.0,95.08,77.78
2016,8,13,7,15,116.5,143.5,0.4,19.0,185.5,110.78,90.71
2016,8,13,7,30,127.0,166.0,0.4,20.0,217.0,125.95,102.88
2016,8,13,7,45,134.0,189.5,0.45,21.0,250.5,149.06,112.78
2016,8,13,8,0,141.0,213.0,0.5,22.0,284.0,177.3,131.62
2016,8,13,8,15,138.5,236.5,0.5,22.5,312.0,205.26,152.05
2016,8,13,8,30,136.0,260.0,0.5,23.0,340.0,233.27,173.05
2016,8,13,8,45,155.5,282.5,0.55,24.0,381.0,266.14,196.79
2016,8,13,9,0,175.0,305.0,0.6,25.0,422.0,301.32,222.18
2016,8,13,9,15,236.5,316.5,0.65,25.5,484.5,345.61,253.83
2016,8,13,9,30,298.0,328.0,0.7,26.0,547.0,389.17,285.15
2016,8,13,9,45,327.0,337.5,0.75,27.0,589.0,429.44,313.69
2016,8,13,10,0,356.0,347.0,0.8,28.0,631.0,472.3,343.56
2016,8,13,10,15,444.0,327.0,0.85,28.5,694.5,521.85,378.84
2016,8,13,10,30,532.0,307.0,0.9,29.0,758.0,582.98,421.63
2016,8,13,10,45,513.0,325.0,0.95,29.5,769.0,614.03,442.19
2016,8,13,11,0,494.0,343.0,1.0,30.0,780.0,642.95,461.04
2016,8,13,11,15,705.5,226.5,1.05,30.0,862.5,716.46,514.88
2016,8,13,11,30,917.0,110.0,1.1,30.0,945.0,799.3,571.4
2016,8,13,11,45,917.0,111.5,1.2,30.5,952.0,832.89,591.78
2016,8,13,12,0,917.0,113.0,1.3,31.0,959.0,864.04,611.05
2016,8,13,12,15,917.5,113.0,1.35,31.0,958.5,891.64,628.67
2016,8,13,12,30,918.0,113.0,1.4,31.0,958.0,916.55,644.65
2016,8,13,12,45,901.5,121.5,1.45,31.0,945.0,931.69,654.65
2016,8,13,13,0,885.0,130.0,1.5,31.0,932.0,943.5,662.78
2016,8,13,13,15,881.0,129.5,1.5,30.5,916.0,954.76,671.4
2016,8,13,13,30,877.0,129.0,1.5,30.0,900.0,962.91,678.23
2016,8,13,13,45,871.0,128.0,1.55,30.0,876.5,965.54,681.13
2016,8,13,14,0,865.0,127.0,1.6,30.0,853.0,965.01,682.26
2016,8,13,14,15,857.0,125.0,1.6,29.5,822.5,958.41,680.45
2016,8,13,14,30,849.0,123.0,1.6,29.0,792.0,948.73,676.87
2016,8,13,14,45,591.0,217.0,1.6,29.0,672.5,817.77,593.23
2016,8,13,15,0,333.0,311.0,1.6,29.0,553.0,659.07,482.86
2016,8,13,15,15,374.5,280.5,1.6,28.5,537.0,662.65,490.2
2016,8,13,15,30,416.0,250.0,1.6,28.0,521.0,676.6,503.04
2016,8,13,15,45,370.5,239.0,1.6,28.0,467.5,605.21,454.32
2016,8,13,16,0,325.0,228.0,1.6,28.0,414.0,548.11,414.99
2016,8,13,16,15,273.5,213.0,1.55,27.5,360.0,482.36,368.9
2016,8,13,16,30,222.0,198.0,1.5,27.0,306.0,405.25,313.4
2016,8,13,16,45,433.5,142.0,1.5,26.5,321.5,524.68,408.06
2016,8,13,17,0,645.0,86.0,1.5,26.0,337.0,606.84,471.6
2016,8,13,17,15,599.0,79.0,1.4,25.0,285.0,543.04,425.72
2016,8,13,17,30,553.0,72.0,1.3,24.0,233.0,481.11,379.95
2016,8,13,17,45,487.0,63.0,1.2,23.5,183.5,406.56,321.64
2016,8,13,18,0,421.0,54.0,1.1,23.0,134.0,336.4,264.38
2016,8,13,18,15,321.5,41.5,1.0,22.0,91.0,249.55,192.2
2016,8,13,18,30,222.0,29.0,0.9,21.0,48.0,171.22,114.48
2016,8,13,18,45,111.0,14.5,0.8,20.0,24.0,62.66,0.0
2016,8,13,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,14,5,45,116.5,17.5,0.35,15.5,29.5,13.73,0.0
2016,8,14,6,0,233.0,35.0,0.3,16.0,59.0,27.23,17.03
2016,8,14,6,15,320.0,48.5,0.3,16.5,102.5,36.99,26.6
2016,8,14,6,30,407.0,62.0,0.3,17.0,146.0,47.32,36.08
2016,8,14,6,45,466.5,72.5,0.35,17.5,195.0,53.31,41.51
2016,8,14,7,0,526.0,83.0,0.4,18.0,244.0,58.94,46.42
2016,8,14,7,15,263.0,99.5,0.4,19.0,180.0,75.51,60.55
2016,8,14,7,30,0.0,116.0,0.4,20.0,116.0,103.49,84.01
2016,8,14,7,45,6.5,144.0,0.45,21.0,147.5,127.13,98.34
2016,8,14,8,0,13.0,172.0,0.5,22.0,179.0,151.96,116.86
2016,8,14,8,15,26.0,202.0,0.5,22.5,217.0,180.21,137.58
2016,8,14,8,30,39.0,232.0,0.5,23.0,255.0,201.53,152.72
2016,8,14,8,45,55.0,261.0,0.55,24.0,296.0,232.52,174.89
2016,8,14,9,0,71.0,290.0,0.6,25.0,337.0,265.63,198.43
2016,8,14,9,15,90.0,316.0,0.65,25.5,379.5,299.64,222.79
2016,8,14,9,30,109.0,342.0,0.7,26.0,422.0,335.93,248.66
2016,8,14,9,45,108.0,359.5,0.75,26.5,442.0,358.68,264.67
2016,8,14,10,0,107.0,377.0,0.8,27.0,462.0,381.41,280.49
2016,8,14,10,15,137.5,395.5,0.85,27.5,509.5,417.22,305.6
2016,8,14,10,30,168.0,414.0,0.9,28.0,557.0,461.72,336.46
2016,8,14,10,45,181.0,425.0,0.95,28.5,583.0,491.59,356.65
2016,8,14,11,0,194.0,436.0,1.0,29.0,609.0,522.43,377.4
2016,8,14,11,15,333.0,400.0,1.05,29.0,701.0,602.16,434.46
2016,8,14,11,30,472.0,364.0,1.1,29.0,793.0,692.83,497.48
2016,8,14,11,45,452.5,372.0,1.15,29.5,786.0,706.79,505.19
2016,8,14,12,0,433.0,380.0,1.2,30.0,779.0,718.53,512.08
2016,8,14,12,15,444.5,377.0,1.2,30.0,786.0,744.26,529.25
2016,8,14,12,30,456.0,374.0,1.2,30.0,793.0,769.1,545.61
2016,8,14,12,45,653.0,263.5,1.25,30.0,858.0,855.83,607.3
2016,8,14,13,0,850.0,153.0,1.3,30.0,923.0,939.29,661.03
2016,8,14,13,15,846.0,152.0,1.3,30.0,906.5,950.42,667.34
2016,8,14,13,30,842.0,151.0,1.3,30.0,890.0,958.47,672.73
2016,8,14,13,45,832.5,151.0,1.35,30.0,865.0,959.25,674.54
2016,8,14,14,0,823.0,151.0,1.4,30.0,840.0,956.91,674.62
2016,8,14,14,15,814.0,149.0,1.4,29.5,809.0,949.84,672.53
2016,8,14,14,30,805.0,147.0,1.4,29.0,778.0,939.73,668.7
2016,8,14,14,45,686.0,185.5,1.4,29.0,706.0,872.61,627.38
2016,8,14,15,0,567.0,224.0,1.4,29.0,634.0,794.34,577.22
2016,8,14,15,15,564.0,208.0,1.4,28.5,595.0,769.31,564.22
2016,8,14,15,30,561.0,192.0,1.4,28.0,556.0,741.96,548.94
2016,8,14,15,45,504.0,194.5,1.4,27.5,503.5,685.98,512.5
2016,8,14,16,0,447.0,197.0,1.4,27.0,451.0,630.64,475.86
2016,8,14,16,15,389.5,188.5,1.35,26.5,395.0,563.52,429.85
2016,8,14,16,30,332.0,180.0,1.3,26.0,339.0,484.84,374.51
2016,8,14,16,45,465.5,137.5,1.3,25.5,332.5,543.12,422.07
2016,8,14,17,0,599.0,95.0,1.3,25.0,326.0,582.1,453.86
2016,8,14,17,15,551.0,87.0,1.25,24.0,274.5,517.34,407.0
2016,8,14,17,30,503.0,79.0,1.2,23.0,223.0,454.59,360.46
2016,8,14,17,45,442.5,67.5,1.15,22.5,175.0,382.61,303.94
2016,8,14,18,0,382.0,56.0,1.1,22.0,127.0,314.69,248.22
2016,8,14,18,15,285.5,42.0,1.0,21.0,85.5,228.65,176.22
2016,8,14,18,30,189.0,28.0,0.9,20.0,44.0,151.93,97.65
2016,8,14,18,45,94.5,14.0,0.85,19.5,22.0,54.65,0.0
2016,8,14,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,5,45,179.0,15.5,0.8,13.5,34.0,12.12,0.0
2016,8,15,6,0,358.0,31.0,0.8,14.0,68.0,24.64,14.86
2016,8,15,6,15,454.5,40.0,0.75,14.5,115.0,30.52,21.12
2016,8,15,6,30,551.0,49.0,0.7,15.0,162.0,36.12,26.46
2016,8,15,6,45,332.5,84.5,0.7,15.5,158.5,61.81,49.35
2016,8,15,7,0,114.0,120.0,0.7,16.0,155.0,94.33,77.8
2016,8,15,7,15,123.0,142.0,0.65,16.5,186.0,109.74,90.83
2016,8,15,7,30,132.0,164.0,0.6,17.0,217.0,124.64,103.14
2016,8,15,7,45,105.5,185.0,0.6,18.0,231.0,144.18,111.26
2016,8,15,8,0,79.0,206.0,0.6,19.0,245.0,173.82,133.12
2016,8,15,8,15,58.5,218.0,0.6,19.5,248.5,187.99,143.96
2016,8,15,8,30,38.0,230.0,0.6,20.0,252.0,199.67,153.24
2016,8,15,8,45,55.0,259.5,0.6,21.0,295.0,231.17,176.05
2016,8,15,9,0,72.0,289.0,0.6,22.0,338.0,264.91,200.24
2016,8,15,9,15,49.5,284.0,0.65,22.5,318.5,260.64,197.02
2016,8,15,9,30,27.0,279.0,0.7,23.0,299.0,253.18,191.32
2016,8,15,9,45,35.5,307.0,0.75,23.5,335.0,283.73,213.6
2016,8,15,10,0,44.0,335.0,0.8,24.0,371.0,315.53,236.36
2016,8,15,10,15,81.0,371.5,0.85,24.5,439.5,371.28,276.42
2016,8,15,10,30,118.0,408.0,0.9,25.0,508.0,426.72,315.56
2016,8,15,10,45,109.5,417.0,0.95,25.5,511.5,442.35,325.64
2016,8,15,11,0,101.0,426.0,1.0,26.0,515.0,452.82,332.29
2016,8,15,11,15,185.0,432.0,1.05,26.0,599.0,524.99,384.4
2016,8,15,11,30,269.0,438.0,1.1,26.0,683.0,605.06,440.64
2016,8,15,11,45,242.0,447.0,1.2,26.0,668.5,607.44,441.83
2016,8,15,12,0,215.0,456.0,1.3,26.0,654.0,605.8,440.89
2016,8,15,12,15,240.5,450.5,1.3,26.0,671.5,633.74,460.72
2016,8,15,12,30,266.0,445.0,1.3,26.0,689.0,666.68,483.49
2016,8,15,12,45,272.0,439.0,1.35,26.0,686.5,678.52,492.04
2016,8,15,13,0,278.0,433.0,1.4,26.0,684.0,689.42,500.21
2016,8,15,13,15,228.0,432.5,1.4,25.5,636.0,644.57,470.15
2016,8,15,13,30,178.0,432.0,1.4,25.0,588.0,604.85,443.42
2016,8,15,13,45,296.0,386.0,1.45,25.0,637.0,685.42,503.27
2016,8,15,14,0,414.0,340.0,1.5,25.0,686.0,765.64,560.84
2016,8,15,14,15,410.0,329.5,1.45,24.5,661.5,756.1,555.17
2016,8,15,14,30,406.0,319.0,1.4,24.0,637.0,744.62,549.15
2016,8,15,14,45,328.0,323.0,1.35,24.0,572.0,665.7,494.57
2016,8,15,15,0,250.0,327.0,1.3,24.0,507.0,598.66,447.44
2016,8,15,15,15,318.5,290.0,1.25,23.5,505.0,620.79,467.38
2016,8,15,15,30,387.0,253.0,1.2,23.0,503.0,638.8,483.67
2016,8,15,15,45,315.5,246.5,1.15,23.0,440.5,564.19,430.2
2016,8,15,16,0,244.0,240.0,1.1,23.0,378.0,491.73,377.89
2016,8,15,16,15,152.5,216.0,1.05,22.5,299.5,370.84,288.76
2016,8,15,16,30,61.0,192.0,1.0,22.0,221.0,255.34,200.05
2016,8,15,16,45,30.5,149.0,0.95,22.0,163.5,181.59,142.47
2016,8,15,17,0,0.0,106.0,0.9,22.0,106.0,102.84,78.93
2016,8,15,17,15,0.0,89.5,0.85,21.0,89.5,86.63,66.31
2016,8,15,17,30,0.0,73.0,0.8,20.0,73.0,70.3,53.12
2016,8,15,17,45,239.0,61.0,0.75,19.5,104.0,243.24,197.54
2016,8,15,18,0,478.0,49.0,0.7,19.0,135.0,361.05,286.79
2016,8,15,18,15,368.5,37.5,0.65,18.0,91.0,268.18,207.32
2016,8,15,18,30,259.0,26.0,0.6,17.0,47.0,181.91,112.26
2016,8,15,18,45,129.5,13.0,0.6,16.5,23.5,68.62,0.0
2016,8,15,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,5,45,156.5,15.5,0.75,13.5,31.5,12.19,0.0
2016,8,16,6,0,313.0,31.0,0.7,14.0,63.0,24.74,14.79
2016,8,16,6,15,410.5,41.5,0.65,14.5,109.0,31.95,22.34
2016,8,16,6,30,508.0,52.0,0.6,15.0,155.0,38.78,28.79
2016,8,16,6,45,569.5,59.5,0.55,16.0,206.5,42.64,32.33
2016,8,16,7,0,631.0,67.0,0.5,17.0,258.0,46.3,35.51
2016,8,16,7,15,318.5,100.5,0.5,17.5,197.5,69.52,55.75
2016,8,16,7,30,6.0,134.0,0.5,18.0,137.0,117.11,96.43
2016,8,16,7,45,7.0,149.0,0.5,19.0,152.5,130.71,102.03
2016,8,16,8,0,8.0,164.0,0.5,20.0,168.0,145.09,112.55
2016,8,16,8,15,13.5,186.0,0.5,20.5,194.0,165.71,127.9
2016,8,16,8,30,19.0,208.0,0.5,21.0,220.0,187.1,143.65
2016,8,16,8,45,26.5,234.5,0.55,22.0,252.0,213.33,162.67
2016,8,16,9,0,34.0,261.0,0.6,23.0,284.0,232.3,175.94
2016,8,16,9,15,29.0,267.0,0.6,23.5,288.0,240.05,181.25
2016,8,16,9,30,24.0,273.0,0.6,24.0,292.0,254.05,191.17
2016,8,16,9,45,35.5,305.5,0.65,24.5,334.0,282.38,211.53
2016,8,16,10,0,47.0,338.0,0.7,25.0,376.0,319.34,237.94
2016,8,16,10,15,50.0,354.5,0.75,25.5,396.5,340.06,252.26
2016,8,16,10,30,53.0,371.0,0.8,26.0,417.0,361.26,266.89
2016,8,16,10,45,47.5,373.0,0.9,26.5,415.0,365.1,269.12
2016,8,16,11,0,42.0,375.0,1.0,27.0,413.0,368.29,270.96
2016,8,16,11,15,56.0,398.5,1.05,27.0,449.0,403.97,296.59
2016,8,16,11,30,70.0,422.0,1.1,27.0,485.0,441.15,322.9
2016,8,16,11,45,162.0,435.0,1.15,27.5,583.0,532.66,387.86
2016,8,16,12,0,254.0,448.0,1.2,28.0,681.0,631.98,455.95
2016,8,16,12,15,240.0,450.5,1.2,28.0,670.0,632.98,455.62
2016,8,16,12,30,226.0,453.0,1.2,28.0,659.0,634.56,456.55
2016,8,16,12,45,214.0,449.5,1.25,28.0,644.0,630.76,454.41
2016,8,16,13,0,202.0,446.0,1.3,28.0,629.0,625.63,451.42
2016,8,16,13,15,240.5,430.0,1.3,28.0,643.5,653.29,471.62
2016,8,16,13,30,279.0,414.0,1.3,28.0,658.0,690.16,497.44
2016,8,16,13,45,288.5,399.0,1.3,28.0,645.5,691.44,498.96
2016,8,16,14,0,298.0,384.0,1.3,28.0,633.0,691.27,499.95
2016,8,16,14,15,308.5,365.5,1.25,28.0,614.5,686.79,497.82
2016,8,16,14,30,319.0,347.0,1.2,28.0,596.0,680.6,494.67
2016,8,16,14,45,288.0,335.5,1.2,28.0,552.0,641.43,468.72
2016,8,16,15,0,257.0,324.0,1.2,28.0,508.0,601.46,442.21
2016,8,16,15,15,187.0,307.0,1.2,27.5,436.5,505.31,376.18
2016,8,16,15,30,117.0,290.0,1.2,27.0,365.0,424.01,318.64
2016,8,16,15,45,165.5,266.0,1.2,26.5,363.5,440.68,334.48
2016,8,16,16,0,214.0,242.0,1.2,26.0,362.0,454.35,347.5
2016,8,16,16,15,132.0,214.5,1.15,25.5,286.5,351.92,271.4
2016,8,16,16,30,50.0,187.0,1.1,25.0,211.0,240.57,186.36
2016,8,16,16,45,27.0,156.5,1.1,24.5,169.0,188.33,146.42
2016,8,16,17,0,4.0,126.0,1.1,24.0,127.0,128.39,98.97
2016,8,16,17,15,2.0,106.5,1.1,23.0,107.0,107.6,82.84
2016,8,16,17,30,0.0,87.0,1.1,22.0,87.0,86.76,66.13
2016,8,16,17,45,0.0,67.5,1.1,21.5,67.5,67.02,49.83
2016,8,16,18,0,0.0,48.0,1.1,21.0,48.0,46.83,32.87
2016,8,16,18,15,0.0,31.5,1.05,20.0,31.5,29.77,18.31
2016,8,16,18,30,0.0,15.0,1.0,19.0,15.0,13.91,2.82
2016,8,16,18,45,0.0,7.5,0.95,18.0,7.5,7.15,0.0
2016,8,16,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,5,45,99.5,17.0,0.75,14.0,26.5,13.41,0.0
2016,8,17,6,0,199.0,34.0,0.7,15.0,53.0,26.55,16.01
2016,8,17,6,15,289.5,48.5,0.7,15.5,96.0,37.14,26.7
2016,8,17,6,30,380.0,63.0,0.7,16.0,139.0,47.28,36.1
2016,8,17,6,45,190.0,69.0,0.7,16.5,107.0,54.38,42.58
2016,8,17,7,0,0.0,75.0,0.7,17.0,75.0,68.42,54.92
2016,8,17,7,15,0.0,91.0,0.65,17.5,91.0,82.39,66.91
2016,8,17,7,30,0.0,107.0,0.6,18.0,107.0,96.23,78.52
2016,8,17,7,45,0.0,120.5,0.6,19.0,120.5,108.23,84.08
2016,8,17,8,0,0.0,134.0,0.6,20.0,134.0,120.51,93.33
2016,8,17,8,15,5.0,163.0,0.6,20.5,166.0,146.14,113.01
2016,8,17,8,30,10.0,192.0,0.6,21.0,198.0,172.47,132.83
2016,8,17,8,45,17.0,218.5,0.65,22.0,229.5,198.01,151.45
2016,8,17,9,0,24.0,245.0,0.7,23.0,261.0,224.5,170.57
2016,8,17,9,15,38.0,278.0,0.75,23.5,305.0,251.6,190.13
2016,8,17,9,30,52.0,311.0,0.8,24.0,349.0,288.18,216.67
2016,8,17,9,45,80.0,342.5,0.85,25.0,404.5,331.8,247.53
2016,8,17,10,0,108.0,374.0,0.9,26.0,460.0,378.67,280.27
2016,8,17,10,15,127.0,392.0,0.95,26.0,497.0,407.77,301.13
2016,8,17,10,30,146.0,410.0,1.0,26.0,534.0,444.44,327.37
2016,8,17,10,45,133.5,420.0,1.05,26.5,535.5,456.27,334.9
2016,8,17,11,0,121.0,430.0,1.1,27.0,537.0,466.99,341.66
2016,8,17,11,15,199.0,432.0,1.1,27.0,610.5,534.41,389.85
2016,8,17,11,30,277.0,434.0,1.1,27.0,684.0,606.74,440.21
2016,8,17,11,45,231.5,445.5,1.15,27.5,656.0,596.43,431.29
2016,8,17,12,0,186.0,457.0,1.2,28.0,628.0,582.48,420.48
2016,8,17,12,15,167.5,456.5,1.2,28.0,610.5,577.18,416.74
2016,8,17,12,30,149.0,456.0,1.2,28.0,593.0,570.35,411.87
2016,8,17,12,45,122.5,445.0,1.25,28.0,557.0,544.8,394.44
2016,8,17,13,0,96.0,434.0,1.3,28.0,521.0,509.79,370.51
2016,8,17,13,15,107.0,429.0,1.3,28.0,524.0,520.23,378.66
2016,8,17,13,30,118.0,424.0,1.3,28.0,527.0,540.29,393.03
2016,8,17,13,45,106.0,408.0,1.3,28.0,498.5,507.47,370.57
2016,8,17,14,0,94.0,392.0,1.3,28.0,470.0,483.56,354.42
2016,8,17,14,15,112.5,381.0,1.3,27.5,471.0,505.42,371.68
2016,8,17,14,30,131.0,370.0,1.3,27.0,472.0,515.11,380.34
2016,8,17,14,45,280.5,322.0,1.3,27.0,526.0,619.06,457.79
2016,8,17,15,0,430.0,274.0,1.3,27.0,580.0,718.65,529.45
2016,8,17,15,15,373.0,271.0,1.25,26.5,525.0,647.97,481.31
2016,8,17,15,30,316.0,268.0,1.2,26.0,470.0,591.0,442.93
2016,8,17,15,45,248.5,255.5,1.2,25.5,407.0,514.89,390.21
2016,8,17,16,0,181.0,243.0,1.2,25.0,344.0,427.14,327.61
2016,8,17,16,15,121.0,216.0,1.15,24.5,281.0,344.63,266.87
2016,8,17,16,30,61.0,189.0,1.1,24.0,218.0,252.06,196.38
2016,8,17,16,45,50.5,165.0,1.05,23.5,187.0,217.25,170.35
2016,8,17,17,0,40.0,141.0,1.0,23.0,156.0,182.67,143.62
2016,8,17,17,15,31.5,120.0,0.95,22.0,130.5,153.67,121.03
2016,8,17,17,30,23.0,99.0,0.9,21.0,105.0,124.96,98.0
2016,8,17,17,45,193.0,76.5,0.85,20.5,111.0,223.41,179.72
2016,8,17,18,0,363.0,54.0,0.8,20.0,117.0,296.65,235.09
2016,8,17,18,15,260.5,39.0,0.7,19.0,76.5,210.06,160.53
2016,8,17,18,30,158.0,24.0,0.6,18.0,36.0,125.99,62.51
2016,8,17,18,45,79.0,12.0,0.55,17.5,18.0,45.26,0.0
2016,8,17,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,5,45,60.0,15.5,0.65,14.5,21.5,13.07,0.0
2016,8,18,6,0,120.0,31.0,0.6,15.0,43.0,25.54,14.99
2016,8,18,6,15,190.5,51.0,0.6,15.5,82.5,41.05,30.04
2016,8,18,6,30,261.0,71.0,0.6,16.0,122.0,53.43,41.45
2016,8,18,6,45,312.5,88.0,0.6,16.5,167.5,64.76,51.67
2016,8,18,7,0,364.0,105.0,0.6,17.0,213.0,75.52,61.1
2016,8,18,7,15,202.5,128.0,0.6,17.5,190.5,94.99,77.81
2016,8,18,7,30,41.0,151.0,0.6,18.0,168.0,122.66,101.13
2016,8,18,7,45,42.0,171.5,0.6,19.0,190.5,139.96,108.97
2016,8,18,8,0,43.0,192.0,0.6,20.0,213.0,160.49,123.56
2016,8,18,8,15,34.5,204.0,0.6,20.5,222.5,174.1,133.67
2016,8,18,8,30,26.0,216.0,0.6,21.0,232.0,194.44,149.2
2016,8,18,8,45,48.0,251.0,0.65,22.0,282.0,222.49,169.11
2016,8,18,9,0,70.0,286.0,0.7,23.0,332.0,261.24,197.05
2016,8,18,9,15,72.5,306.0,0.75,23.5,356.5,284.8,214.16
2016,8,18,9,30,75.0,326.0,0.8,24.0,381.0,308.78,231.48
2016,8,18,9,45,86.5,348.0,0.85,24.5,414.0,338.81,252.98
2016,8,18,10,0,98.0,370.0,0.9,25.0,447.0,370.22,275.23
2016,8,18,10,15,118.0,389.0,0.95,25.0,485.5,400.18,296.91
2016,8,18,10,30,138.0,408.0,1.0,25.0,524.0,437.79,323.94
2016,8,18,10,45,158.5,420.5,1.1,25.5,557.0,472.27,348.15
2016,8,18,11,0,179.0,433.0,1.2,26.0,590.0,508.44,373.36
2016,8,18,11,15,165.0,441.0,1.2,26.0,587.5,517.67,379.32
2016,8,18,11,30,151.0,449.0,1.2,26.0,585.0,525.67,384.52
2016,8,18,11,45,155.5,446.0,1.3,26.0,587.5,537.06,393.14
2016,8,18,12,0,160.0,443.0,1.4,26.0,590.0,548.17,401.55
2016,8,18,12,15,172.5,449.0,1.4,25.5,607.0,574.12,420.56
2016,8,18,12,30,185.0,455.0,1.4,25.0,624.0,600.36,439.65
2016,8,18,12,45,176.5,450.5,1.4,25.0,610.0,597.9,437.83
2016,8,18,13,0,168.0,446.0,1.4,25.0,596.0,594.34,435.53
2016,8,18,13,15,187.5,435.5,1.4,25.0,600.5,609.44,446.96
2016,8,18,13,30,207.0,425.0,1.4,25.0,605.0,624.05,457.94
2016,8,18,13,45,238.5,406.5,1.4,25.0,608.5,640.92,470.98
2016,8,18,14,0,270.0,388.0,1.4,25.0,612.0,668.21,490.94
2016,8,18,14,15,276.0,370.5,1.35,24.5,592.0,660.53,487.18
2016,8,18,14,30,282.0,353.0,1.3,24.0,572.0,651.32,482.73
2016,8,18,14,45,279.5,335.0,1.3,24.0,543.0,632.05,470.68
2016,8,18,15,0,277.0,317.0,1.3,24.0,514.0,611.36,457.69
2016,8,18,15,15,247.5,300.5,1.25,23.5,468.5,566.45,427.4
2016,8,18,15,30,218.0,284.0,1.2,23.0,423.0,507.4,386.86
2016,8,18,15,45,209.5,262.0,1.2,23.0,387.0,474.23,364.39
2016,8,18,16,0,201.0,240.0,1.2,23.0,351.0,440.43,340.91
2016,8,18,16,15,177.0,217.5,1.15,22.5,308.5,392.72,306.66
2016,8,18,16,30,153.0,195.0,1.1,22.0,266.0,345.51,272.1
2016,8,18,16,45,94.5,166.5,1.05,21.5,209.0,253.04,200.7
2016,8,18,17,0,36.0,138.0,1.0,21.0,152.0,176.21,139.37
2016,8,18,17,15,23.0,116.0,0.95,20.0,124.5,142.88,113.04
2016,8,18,17,30,10.0,94.0,0.9,19.0,97.0,102.51,80.06
2016,8,18,17,45,5.0,70.0,0.85,18.5,71.5,73.89,56.15
2016,8,18,18,0,0.0,46.0,0.8,18.0,46.0,44.95,31.65
2016,8,18,18,15,0.0,27.5,0.75,17.5,27.5,25.54,14.92
2016,8,18,18,30,0.0,9.0,0.7,17.0,9.0,8.33,0.0
2016,8,18,18,45,0.0,4.5,0.65,16.5,4.5,4.29,0.0
2016,8,18,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,33.0,12.0,0.85,14.5,15.0,10.23,0.0
2016,8,19,6,0,66.0,24.0,0.8,15.0,30.0,20.03,10.34
2016,8,19,6,15,114.0,47.5,0.8,15.5,66.5,38.33,27.63
2016,8,19,6,30,162.0,71.0,0.8,16.0,103.0,55.84,43.53
2016,8,19,6,45,208.5,94.0,0.8,16.5,148.0,72.32,58.27
2016,8,19,7,0,255.0,117.0,0.8,17.0,193.0,88.15,72.1
2016,8,19,7,15,127.5,109.0,0.75,17.5,147.0,87.87,71.64
2016,8,19,7,30,0.0,101.0,0.7,18.0,101.0,91.34,74.32
2016,8,19,7,45,0.0,116.0,0.65,18.5,116.0,104.49,81.25
2016,8,19,8,0,0.0,131.0,0.6,19.0,131.0,117.96,91.68
2016,8,19,8,15,3.5,157.5,0.6,19.5,159.5,141.34,109.73
2016,8,19,8,30,7.0,184.0,0.6,20.0,188.0,165.26,127.85
2016,8,19,8,45,14.0,211.0,0.65,21.0,220.0,190.98,146.77
2016,8,19,9,0,21.0,238.0,0.7,22.0,252.0,217.66,166.16
2016,8,19,9,15,23.0,255.0,0.7,22.5,271.0,235.34,178.84
2016,8,19,9,30,25.0,272.0,0.7,23.0,290.0,253.29,191.65
2016,8,19,9,45,23.5,280.0,0.7,23.5,297.5,262.33,197.71
2016,8,19,10,0,22.0,288.0,0.7,24.0,305.0,271.14,203.58
2016,8,19,10,15,41.5,332.0,0.75,24.5,366.0,316.35,236.37
2016,8,19,10,30,61.0,376.0,0.8,25.0,427.0,369.76,274.38
2016,8,19,10,45,86.5,400.5,0.85,25.5,475.5,412.91,304.63
2016,8,19,11,0,112.0,425.0,0.9,26.0,524.0,456.26,334.76
2016,8,19,11,15,134.0,436.5,0.95,26.0,556.0,491.45,359.6
2016,8,19,11,30,156.0,448.0,1.0,26.0,588.0,528.29,385.5
2016,8,19,11,45,215.5,443.5,1.05,26.5,638.5,581.42,422.54
2016,8,19,12,0,275.0,439.0,1.1,27.0,689.0,639.69,462.36
2016,8,19,12,15,285.5,435.5,1.15,27.0,695.0,659.44,475.94
2016,8,19,12,30,296.0,432.0,1.2,27.0,701.0,678.72,489.57
2016,8,19,12,45,425.0,375.0,1.25,27.0,756.5,755.39,544.41
2016,8,19,13,0,554.0,318.0,1.3,27.0,812.0,830.49,596.94
2016,8,19,13,15,548.0,314.5,1.3,27.0,795.5,835.07,599.57
2016,8,19,13,30,542.0,311.0,1.3,27.0,779.0,837.31,601.53
2016,8,19,13,45,544.5,300.0,1.35,27.0,759.0,837.54,603.24
2016,8,19,14,0,547.0,289.0,1.4,27.0,739.0,835.37,603.49
2016,8,19,14,15,535.5,282.5,1.4,26.5,709.5,822.35,597.02
2016,8,19,14,30,524.0,276.0,1.4,26.0,680.0,807.11,589.21
2016,8,19,14,45,516.0,264.5,1.4,26.0,646.5,787.67,577.7
2016,8,19,15,0,508.0,253.0,1.4,26.0,613.0,766.13,564.79
2016,8,19,15,15,517.5,225.5,1.4,25.5,572.5,740.82,551.17
2016,8,19,15,30,527.0,198.0,1.4,25.0,532.0,712.54,535.37
2016,8,19,15,45,464.0,199.5,1.4,24.5,477.0,651.34,494.33
2016,8,19,16,0,401.0,201.0,1.4,24.0,422.0,591.18,453.24
2016,8,19,16,15,386.0,190.5,1.3,23.5,386.5,545.08,422.14
2016,8,19,16,30,371.0,180.0,1.2,23.0,351.0,512.77,400.0
2016,8,19,16,45,334.5,162.5,1.2,22.5,302.5,455.31,358.85
2016,8,19,17,0,298.0,145.0,1.2,22.0,254.0,399.28,317.62
2016,8,19,17,15,258.5,123.5,1.15,21.0,207.5,337.68,271.04
2016,8,19,17,30,219.0,102.0,1.1,20.0,161.0,278.17,224.33
2016,8,19,17,45,172.5,78.0,1.1,19.5,118.0,213.08,171.07
2016,8,19,18,0,126.0,54.0,1.1,19.0,75.0,150.46,118.41
2016,8,19,18,15,81.5,33.0,1.05,18.0,44.5,95.71,70.72
2016,8,19,18,30,37.0,12.0,1.0,17.0,14.0,36.93,6.94
2016,8,19,18,45,18.5,6.0,0.95,16.5,7.0,13.53,0.0
2016,8,19,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
