Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,5,45,34.5,11.5,0.6,14.5,15.0,10.96,0.0
2016,8,20,6,0,69.0,23.0,0.5,15.0,30.0,19.23,9.5
2016,8,20,6,15,119.5,46.0,0.5,15.5,66.0,37.2,26.63
2016,8,20,6,30,170.0,69.0,0.5,16.0,102.0,54.41,42.27
2016,8,20,6,45,218.5,91.0,0.5,16.5,147.0,70.25,56.44
2016,8,20,7,0,267.0,113.0,0.5,17.0,192.0,85.47,69.74
2016,8,20,7,15,133.5,101.5,0.45,17.5,141.0,82.63,67.06
2016,8,20,7,30,0.0,90.0,0.4,18.0,90.0,82.33,66.52
2016,8,20,7,45,0.0,102.0,0.4,18.5,102.0,93.02,71.84
2016,8,20,8,0,0.0,114.0,0.4,19.0,114.0,103.89,80.26
2016,8,20,8,15,0.0,125.0,0.45,19.5,125.0,113.94,87.91
2016,8,20,8,30,0.0,136.0,0.5,20.0,136.0,124.01,95.49
2016,8,20,8,45,0.0,149.5,0.55,21.0,149.5,136.25,104.49
2016,8,20,9,0,0.0,163.0,0.6,22.0,163.0,148.55,113.4
2016,8,20,9,15,2.5,178.0,0.6,22.5,180.0,163.06,124.06
2016,8,20,9,30,5.0,193.0,0.6,23.0,197.0,177.92,134.89
2016,8,20,9,45,7.0,208.0,0.65,23.5,213.5,192.88,145.79
2016,8,20,10,0,9.0,223.0,0.7,24.0,230.0,208.14,156.84
2016,8,20,10,15,16.0,266.5,0.75,24.5,279.5,251.48,188.82
2016,8,20,10,30,23.0,310.0,0.8,25.0,329.0,295.72,220.78
2016,8,20,10,45,34.5,344.0,0.9,25.5,374.0,331.53,246.37
2016,8,20,11,0,46.0,378.0,1.0,26.0,419.0,373.26,275.99
2016,8,20,11,15,62.0,401.0,1.05,26.0,456.5,410.06,302.3
2016,8,20,11,30,78.0,424.0,1.1,26.0,494.0,448.49,329.61
2016,8,20,11,45,101.0,436.5,1.15,26.5,528.5,484.32,354.47
2016,8,20,12,0,124.0,449.0,1.2,27.0,563.0,524.11,381.83
2016,8,20,12,15,218.5,437.5,1.2,27.0,636.5,601.34,436.92
2016,8,20,12,30,313.0,426.0,1.2,27.0,710.0,687.19,496.28
2016,8,20,12,45,330.5,405.5,1.3,27.0,702.5,695.65,503.04
2016,8,20,13,0,348.0,385.0,1.4,27.0,695.0,702.92,509.82
2016,8,20,13,15,537.5,292.0,1.4,26.5,760.5,801.96,582.25
2016,8,20,13,30,727.0,199.0,1.4,26.0,826.0,896.76,648.06
2016,8,20,13,45,725.0,194.0,1.45,26.0,804.0,899.25,649.89
2016,8,20,14,0,723.0,189.0,1.5,26.0,782.0,898.86,651.06
2016,8,20,14,15,713.0,185.5,1.5,25.5,752.0,889.7,647.36
2016,8,20,14,30,703.0,182.0,1.5,25.0,722.0,877.77,642.03
2016,8,20,14,45,690.0,177.5,1.5,25.0,686.0,859.28,631.26
2016,8,20,15,0,677.0,173.0,1.5,25.0,650.0,838.29,618.94
2016,8,20,15,15,659.5,168.0,1.45,24.5,608.5,810.32,602.6
2016,8,20,15,30,642.0,163.0,1.4,24.0,567.0,780.31,584.83
2016,8,20,15,45,618.0,157.0,1.4,24.0,521.5,741.71,560.42
2016,8,20,16,0,594.0,151.0,1.4,24.0,476.0,701.77,534.8
2016,8,20,16,15,564.5,143.0,1.3,23.0,428.0,648.42,500.03
2016,8,20,16,30,535.0,135.0,1.2,22.0,380.0,601.11,468.56
2016,8,20,16,45,495.0,125.0,1.2,21.5,330.0,543.59,428.36
2016,8,20,17,0,455.0,115.0,1.2,21.0,280.0,487.34,387.73
2016,8,20,17,15,405.5,102.0,1.15,20.5,231.0,422.53,338.72
2016,8,20,17,30,356.0,89.0,1.1,20.0,182.0,360.58,290.06
2016,8,20,17,45,290.0,72.5,1.05,19.5,137.0,287.5,230.63
2016,8,20,18,0,224.0,56.0,1.0,19.0,92.0,219.62,173.45
2016,8,20,18,15,149.0,36.0,0.95,18.0,56.5,147.68,110.27
2016,8,20,18,30,74.0,16.0,0.9,17.0,21.0,69.11,6.05
2016,8,20,18,45,37.0,8.0,0.9,16.5,10.5,23.13,0.0
2016,8,20,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,5,45,45.0,13.0,0.8,14.5,17.0,12.39,0.0
2016,8,21,6,0,90.0,26.0,0.8,15.0,34.0,21.6,11.06
2016,8,21,6,15,152.5,47.5,0.8,15.5,72.0,38.35,27.54
2016,8,21,6,30,215.0,69.0,0.8,16.0,110.0,54.48,42.28
2016,8,21,6,45,270.5,87.5,0.85,16.5,155.5,67.9,54.37
2016,8,21,7,0,326.0,106.0,0.9,17.0,201.0,76.54,61.98
2016,8,21,7,15,163.0,94.5,0.85,17.5,142.0,71.88,57.77
2016,8,21,7,30,0.0,83.0,0.8,18.0,83.0,76.47,61.52
2016,8,21,7,45,0.0,101.0,0.75,18.5,101.0,92.15,71.22
2016,8,21,8,0,0.0,119.0,0.7,19.0,119.0,108.0,83.71
2016,8,21,8,15,1.5,144.5,0.7,19.5,145.5,130.33,101.13
2016,8,21,8,30,3.0,170.0,0.7,20.0,172.0,152.95,118.45
2016,8,21,8,45,6.0,187.0,0.7,21.0,191.0,169.22,130.22
2016,8,21,9,0,9.0,204.0,0.7,22.0,210.0,185.9,142.18
2016,8,21,9,15,11.0,219.5,0.7,22.5,227.0,201.39,153.39
2016,8,21,9,30,13.0,235.0,0.7,23.0,244.0,217.15,164.73
2016,8,21,9,45,15.5,254.5,0.75,23.5,266.5,236.86,179.01
2016,8,21,10,0,18.0,274.0,0.8,24.0,289.0,256.95,193.44
2016,8,21,10,15,33.0,317.0,0.85,24.0,345.0,299.0,224.45
2016,8,21,10,30,48.0,360.0,0.9,24.0,401.0,348.41,260.4
2016,8,21,10,45,125.0,393.5,0.95,24.5,502.5,427.71,317.7
2016,8,21,11,0,202.0,427.0,1.0,25.0,604.0,517.76,381.08
2016,8,21,11,15,176.5,436.0,1.05,25.0,592.0,520.65,382.28
2016,8,21,11,30,151.0,445.0,1.1,25.0,580.0,521.43,382.62
2016,8,21,11,45,195.0,445.0,1.15,25.5,621.0,566.17,414.12
2016,8,21,12,0,239.0,445.0,1.2,26.0,662.0,613.15,446.44
2016,8,21,12,15,470.5,338.5,1.2,26.0,764.0,725.51,527.93
2016,8,21,12,30,702.0,232.0,1.2,26.0,866.0,841.27,608.78
2016,8,21,12,45,554.0,303.0,1.3,26.0,800.0,798.42,577.51
2016,8,21,13,0,406.0,374.0,1.4,26.0,734.0,749.92,543.38
2016,8,21,13,15,565.0,289.0,1.4,25.5,779.5,823.09,598.44
2016,8,21,13,30,724.0,204.0,1.4,25.0,825.0,897.77,651.11
2016,8,21,13,45,716.0,201.0,1.45,25.0,801.0,896.78,650.94
2016,8,21,14,0,708.0,198.0,1.5,25.0,777.0,892.92,649.9
2016,8,21,14,15,696.5,194.5,1.5,24.5,746.0,882.42,645.33
2016,8,21,14,30,685.0,191.0,1.5,24.0,715.0,869.18,639.11
2016,8,21,14,45,670.5,186.5,1.5,23.5,678.0,849.47,628.67
2016,8,21,15,0,656.0,182.0,1.5,23.0,641.0,827.32,616.66
2016,8,21,15,15,637.0,176.5,1.45,22.5,599.5,797.74,599.02
2016,8,21,15,30,618.0,171.0,1.4,22.0,558.0,766.21,579.98
2016,8,21,15,45,593.5,164.0,1.4,22.0,512.5,726.54,554.39
2016,8,21,16,0,569.0,157.0,1.4,22.0,467.0,680.09,523.57
2016,8,21,16,15,538.5,148.5,1.35,21.5,419.0,632.32,491.56
2016,8,21,16,30,508.0,140.0,1.3,21.0,371.0,584.49,458.71
2016,8,21,16,45,468.0,129.5,1.3,20.5,321.5,527.39,418.28
2016,8,21,17,0,428.0,119.0,1.3,20.0,272.0,471.62,377.49
2016,8,21,17,15,378.5,105.0,1.3,19.0,224.0,406.8,328.74
2016,8,21,17,30,329.0,91.0,1.3,18.0,176.0,344.89,280.14
2016,8,21,17,45,265.5,73.0,1.35,17.5,131.5,272.84,220.88
2016,8,21,18,0,202.0,55.0,1.4,17.0,87.0,194.87,155.11
2016,8,21,18,15,101.0,36.5,1.35,16.5,52.5,113.34,83.32
2016,8,21,18,30,0.0,18.0,1.3,16.0,18.0,17.78,0.0
2016,8,21,18,45,0.0,9.0,1.3,16.0,9.0,8.58,0.0
2016,8,21,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,9.0,1.1,14.5,9.0,8.58,0.0
2016,8,22,6,0,0.0,18.0,1.1,15.0,18.0,16.7,7.0
2016,8,22,6,15,0.0,38.0,1.1,15.0,38.0,34.71,24.41
2016,8,22,6,30,0.0,58.0,1.1,15.0,58.0,52.02,40.27
2016,8,22,6,45,6.5,80.0,1.1,15.5,82.0,70.66,57.01
2016,8,22,7,0,13.0,102.0,1.1,16.0,106.0,89.09,73.22
2016,8,22,7,15,22.0,123.0,1.0,16.5,131.0,106.6,88.25
2016,8,22,7,30,31.0,144.0,0.9,17.0,156.0,117.73,97.42
2016,8,22,7,45,45.0,169.0,0.85,17.5,189.5,137.11,107.74
2016,8,22,8,0,59.0,194.0,0.8,18.0,223.0,161.73,125.3
2016,8,22,8,15,80.5,221.0,0.8,18.5,264.5,190.53,146.05
2016,8,22,8,30,102.0,248.0,0.8,19.0,306.0,222.07,169.1
2016,8,22,8,45,109.5,271.0,0.8,20.0,338.0,250.22,189.81
2016,8,22,9,0,117.0,294.0,0.8,21.0,370.0,272.24,205.76
2016,8,22,9,15,222.0,302.5,0.8,21.5,458.5,325.0,243.26
2016,8,22,9,30,327.0,311.0,0.8,22.0,547.0,381.65,284.11
2016,8,22,9,45,344.0,323.5,0.85,22.5,582.5,420.0,312.68
2016,8,22,10,0,361.0,336.0,0.9,23.0,618.0,459.81,341.95
2016,8,22,10,15,427.0,322.0,0.95,23.0,668.0,501.59,373.32
2016,8,22,10,30,493.0,308.0,1.0,23.0,718.0,552.91,411.24
2016,8,22,10,45,586.5,268.0,1.05,23.5,767.5,602.64,447.48
2016,8,22,11,0,680.0,228.0,1.1,24.0,817.0,658.83,487.8
2016,8,22,11,15,684.5,229.5,1.15,24.0,831.0,694.16,512.76
2016,8,22,11,30,689.0,231.0,1.2,24.0,845.0,728.26,536.73
2016,8,22,11,45,695.5,229.5,1.25,24.5,853.0,759.78,557.69
2016,8,22,12,0,702.0,228.0,1.3,25.0,861.0,789.78,577.37
2016,8,22,12,15,701.5,227.5,1.3,25.0,859.5,813.18,592.98
2016,8,22,12,30,701.0,227.0,1.3,25.0,858.0,834.37,607.09
2016,8,22,12,45,667.0,244.5,1.35,25.0,840.0,841.27,611.56
2016,8,22,13,0,633.0,262.0,1.4,25.0,822.0,844.76,613.95
2016,8,22,13,15,627.5,259.5,1.4,24.5,806.0,851.55,620.09
2016,8,22,13,30,622.0,257.0,1.4,24.0,790.0,855.76,624.58
2016,8,22,13,45,620.0,250.0,1.45,24.0,768.0,856.13,626.25
2016,8,22,14,0,618.0,243.0,1.5,24.0,746.0,853.86,626.3
2016,8,22,14,15,606.5,238.5,1.5,23.5,716.5,842.62,620.95
2016,8,22,14,30,595.0,234.0,1.5,23.0,687.0,828.84,614.04
2016,8,22,14,45,585.5,225.0,1.5,23.0,652.5,805.66,599.97
2016,8,22,15,0,576.0,216.0,1.5,23.0,618.0,784.26,587.03
2016,8,22,15,15,570.0,198.5,1.45,22.5,575.0,754.34,569.13
2016,8,22,15,30,564.0,181.0,1.4,22.0,532.0,722.12,549.51
2016,8,22,15,45,476.5,190.0,1.4,22.0,470.5,647.98,497.42
2016,8,22,16,0,389.0,199.0,1.4,22.0,409.0,575.89,445.84
2016,8,22,16,15,349.5,184.5,1.35,21.5,359.5,505.59,396.51
2016,8,22,16,30,310.0,170.0,1.3,21.0,310.0,450.2,356.58
2016,8,22,16,45,339.0,149.5,1.3,20.5,285.0,440.23,351.65
2016,8,22,17,0,368.0,129.0,1.3,20.0,260.0,439.57,352.64
2016,8,22,17,15,321.5,112.0,1.25,19.0,213.0,363.87,294.66
2016,8,22,17,30,275.0,95.0,1.2,18.0,166.0,303.59,246.81
2016,8,22,17,45,221.0,74.5,1.15,17.5,123.0,236.99,191.52
2016,8,22,18,0,167.0,54.0,1.1,17.0,80.0,174.09,137.71
2016,8,22,18,15,105.0,33.0,1.0,16.5,47.0,109.62,79.27
2016,8,22,18,30,43.0,12.0,0.9,16.0,14.0,39.09,0.0
2016,8,22,18,45,21.5,6.0,0.85,16.0,7.0,14.6,0.0
2016,8,22,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,5,45,56.0,13.5,0.8,14.5,18.0,12.87,0.0
2016,8,23,6,0,112.0,27.0,0.8,15.0,36.0,22.36,10.87
2016,8,23,6,15,188.5,46.0,0.75,15.5,75.0,35.41,24.91
2016,8,23,6,30,265.0,65.0,0.7,16.0,114.0,49.14,37.56
2016,8,23,6,45,327.5,80.0,0.7,17.0,160.5,59.11,46.56
2016,8,23,7,0,390.0,95.0,0.7,18.0,207.0,68.61,54.83
2016,8,23,7,15,195.0,95.5,0.65,18.5,151.5,72.74,58.3
2016,8,23,7,30,0.0,96.0,0.6,19.0,96.0,87.12,70.46
2016,8,23,7,45,0.0,112.5,0.6,19.5,112.5,101.42,78.47
2016,8,23,8,0,0.0,129.0,0.6,20.0,129.0,116.09,89.88
2016,8,23,8,15,0.0,142.5,0.6,20.5,142.5,128.39,99.2
2016,8,23,8,30,0.0,156.0,0.6,21.0,156.0,140.72,108.43
2016,8,23,8,45,3.5,177.0,0.65,21.5,179.5,160.19,123.04
2016,8,23,9,0,7.0,198.0,0.7,22.0,203.0,180.17,137.87
2016,8,23,9,15,8.0,208.5,0.7,22.5,214.5,190.93,145.49
2016,8,23,9,30,9.0,219.0,0.7,23.0,226.0,201.8,153.18
2016,8,23,9,45,20.5,264.5,0.75,23.5,280.5,247.45,187.07
2016,8,23,10,0,32.0,310.0,0.8,24.0,335.0,288.11,216.56
2016,8,23,10,15,71.5,353.5,0.8,24.5,412.0,349.73,260.99
2016,8,23,10,30,111.0,397.0,0.8,25.0,489.0,415.72,307.57
2016,8,23,10,45,226.5,394.5,0.85,25.5,588.0,491.41,361.61
2016,8,23,11,0,342.0,392.0,0.9,26.0,687.0,577.8,422.08
2016,8,23,11,15,530.0,304.5,0.95,26.0,771.0,651.57,476.01
2016,8,23,11,30,718.0,217.0,1.0,26.0,855.0,735.86,536.53
2016,8,23,11,45,724.0,215.5,1.05,26.5,863.0,767.73,556.89
2016,8,23,12,0,730.0,214.0,1.1,27.0,871.0,797.95,576.45
2016,8,23,12,15,730.0,214.0,1.1,27.0,870.0,822.79,592.73
2016,8,23,12,30,730.0,214.0,1.1,27.0,869.0,845.36,607.17
2016,8,23,12,45,747.0,201.0,1.15,27.0,865.5,867.59,622.01
2016,8,23,13,0,764.0,188.0,1.2,27.0,862.0,883.67,633.01
2016,8,23,13,15,759.0,186.5,1.2,27.0,845.0,892.36,638.78
2016,8,23,13,30,754.0,185.0,1.2,27.0,828.0,902.77,645.85
2016,8,23,13,45,749.5,181.0,1.25,27.0,804.5,903.88,647.84
2016,8,23,14,0,745.0,177.0,1.3,27.0,781.0,902.02,648.18
2016,8,23,14,15,734.5,174.0,1.3,26.5,750.5,892.73,644.49
2016,8,23,14,30,724.0,171.0,1.3,26.0,720.0,880.61,639.16
2016,8,23,14,45,712.5,166.0,1.35,26.0,683.5,862.65,629.53
2016,8,23,15,0,701.0,161.0,1.4,26.0,647.0,842.08,618.24
2016,8,23,15,15,683.0,156.5,1.4,25.5,605.5,813.8,602.41
2016,8,23,15,30,665.0,152.0,1.4,25.0,564.0,783.45,585.09
2016,8,23,15,45,644.5,145.0,1.4,24.5,518.5,746.28,562.89
2016,8,23,16,0,624.0,138.0,1.4,24.0,473.0,707.59,539.28
2016,8,23,16,15,593.5,131.0,1.35,23.5,424.0,659.52,508.1
2016,8,23,16,30,563.0,124.0,1.3,23.0,375.0,611.01,475.28
2016,8,23,16,45,526.5,114.0,1.3,22.5,325.5,549.61,432.52
2016,8,23,17,0,490.0,104.0,1.3,22.0,276.0,494.89,393.07
2016,8,23,17,15,438.0,92.5,1.25,21.0,226.5,429.2,343.88
2016,8,23,17,30,386.0,81.0,1.2,20.0,177.0,366.59,294.93
2016,8,23,17,45,318.0,65.5,1.2,19.5,132.0,292.82,234.58
2016,8,23,18,0,250.0,50.0,1.2,19.0,87.0,224.51,176.41
2016,8,23,18,15,161.0,32.0,1.15,18.5,52.0,148.09,105.6
2016,8,23,18,30,72.0,14.0,1.1,18.0,17.0,62.22,0.0
2016,8,23,18,45,36.0,7.0,1.1,17.5,8.5,6.67,0.0
2016,8,23,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,24,5,45,81.0,13.5,0.85,14.5,20.0,12.87,0.0
2016,8,24,6,0,162.0,27.0,0.8,15.0,40.0,21.16,9.51
2016,8,24,6,15,252.5,43.0,0.75,15.5,80.5,33.14,22.9
2016,8,24,6,30,343.0,59.0,0.7,16.0,121.0,44.61,33.58
2016,8,24,6,45,409.5,71.0,0.7,16.5,169.5,52.46,40.81
2016,8,24,7,0,476.0,83.0,0.7,17.0,218.0,59.94,47.47
2016,8,24,7,15,238.0,82.5,0.65,17.5,150.0,57.11,44.89
2016,8,24,7,30,0.0,82.0,0.6,18.0,82.0,75.54,60.76
2016,8,24,7,45,0.0,97.5,0.6,18.5,97.5,89.13,72.12
2016,8,24,8,0,0.0,113.0,0.6,19.0,113.0,102.89,79.57
2016,8,24,8,15,0.0,133.0,0.6,19.5,133.0,120.48,93.31
2016,8,24,8,30,0.0,153.0,0.6,20.0,153.0,138.18,106.88
2016,8,24,8,45,5.0,180.5,0.65,21.0,184.0,163.39,125.77
2016,8,24,9,0,10.0,208.0,0.7,22.0,215.0,189.29,144.86
2016,8,24,9,15,15.5,233.5,0.7,22.5,244.5,214.41,163.31
2016,8,24,9,30,21.0,259.0,0.7,23.0,274.0,240.3,182.14
2016,8,24,9,45,24.0,279.0,0.75,23.5,297.0,261.2,197.16
2016,8,24,10,0,27.0,299.0,0.8,24.0,320.0,276.51,207.92
2016,8,24,10,15,54.5,341.5,0.85,24.0,386.0,330.56,247.69
2016,8,24,10,30,82.0,384.0,0.9,24.0,452.0,387.84,289.11
2016,8,24,10,45,185.0,395.0,0.95,24.5,553.5,465.58,345.14
2016,8,24,11,0,288.0,406.0,1.0,25.0,655.0,553.43,407.06
2016,8,24,11,15,396.0,374.0,1.0,25.0,721.5,618.27,453.1
2016,8,24,11,30,504.0,342.0,1.0,25.0,788.0,689.53,503.04
2016,8,24,11,45,518.0,332.0,1.05,25.5,793.5,714.27,519.2
2016,8,24,12,0,532.0,322.0,1.1,26.0,799.0,738.14,535.12
2016,8,24,12,15,686.0,237.5,1.15,26.0,852.0,807.28,585.25
2016,8,24,12,30,840.0,153.0,1.2,26.0,905.0,876.05,630.92
2016,8,24,12,45,828.5,158.0,1.25,26.0,892.5,892.01,641.2
2016,8,24,13,0,817.0,163.0,1.3,26.0,880.0,904.87,650.24
2016,8,24,13,15,812.0,161.5,1.3,26.0,863.0,913.97,656.34
2016,8,24,13,30,807.0,160.0,1.3,26.0,846.0,920.03,660.66
2016,8,24,13,45,799.5,158.5,1.35,26.0,821.5,920.7,662.45
2016,8,24,14,0,792.0,157.0,1.4,26.0,797.0,918.3,662.46
2016,8,24,14,15,782.0,154.5,1.4,25.5,766.0,909.5,659.12
2016,8,24,14,30,772.0,152.0,1.4,25.0,735.0,897.73,654.04
2016,8,24,14,45,759.5,148.5,1.4,25.0,697.5,884.52,646.87
2016,8,24,15,0,747.0,145.0,1.4,25.0,660.0,864.09,635.06
2016,8,24,15,15,730.0,141.0,1.4,24.5,617.5,836.52,619.83
2016,8,24,15,30,713.0,137.0,1.4,24.0,575.0,806.76,603.04
2016,8,24,15,45,692.0,131.0,1.45,23.5,528.5,769.26,581.28
2016,8,24,16,0,671.0,125.0,1.5,23.0,482.0,730.17,557.99
2016,8,24,16,15,525.5,139.5,1.45,22.5,402.0,606.72,471.95
2016,8,24,16,30,380.0,154.0,1.4,22.0,322.0,497.36,391.59
2016,8,24,16,45,459.0,124.5,1.4,21.5,302.0,510.74,405.67
2016,8,24,17,0,538.0,95.0,1.4,21.0,282.0,521.37,415.92
2016,8,24,17,15,484.5,85.0,1.4,20.0,231.5,453.59,364.78
2016,8,24,17,30,431.0,75.0,1.4,19.0,181.0,386.07,312.04
2016,8,24,17,45,358.0,61.5,1.4,18.5,135.0,310.16,249.47
2016,8,24,18,0,285.0,48.0,1.4,18.0,89.0,240.31,189.31
2016,8,24,18,15,184.0,31.0,1.35,17.5,53.0,158.23,110.72
2016,8,24,18,30,83.0,14.0,1.3,17.0,17.0,50.77,0.0
2016,8,24,18,45,41.5,7.0,1.3,16.5,8.5,0.0,0.0
2016,8,24,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,5,45,92.5,13.0,1.05,14.5,20.0,12.39,0.0
2016,8,25,6,0,185.0,26.0,1.1,15.0,40.0,20.4,8.42
2016,8,25,6,15,283.5,40.0,1.05,15.5,81.0,30.83,20.84
2016,8,25,6,30,382.0,54.0,1.0,16.0,122.0,41.76,31.05
2016,8,25,6,45,454.0,63.0,1.0,16.5,171.0,46.69,35.71
2016,8,25,7,0,526.0,72.0,1.0,17.0,220.0,51.39,39.94
2016,8,25,7,15,263.0,68.0,0.95,17.5,142.0,46.96,35.98
2016,8,25,7,30,0.0,64.0,0.9,18.0,64.0,59.52,46.84
2016,8,25,7,45,0.0,74.0,0.85,18.5,74.0,68.87,54.7
2016,8,25,8,0,0.0,84.0,0.8,19.0,84.0,78.16,59.43
2016,8,25,8,15,0.0,105.0,0.8,19.5,105.0,96.74,74.23
2016,8,25,8,30,0.0,126.0,0.8,20.0,126.0,115.32,88.77
2016,8,25,8,45,0.0,134.0,0.8,20.5,134.0,122.77,94.22
2016,8,25,9,0,0.0,142.0,0.8,21.0,142.0,130.22,99.65
2016,8,25,9,15,1.0,157.0,0.8,21.5,158.0,144.15,110.1
2016,8,25,9,30,2.0,172.0,0.8,22.0,174.0,158.25,120.57
2016,8,25,9,45,4.0,185.0,0.85,22.5,188.5,171.21,130.1
2016,8,25,10,0,6.0,198.0,0.9,23.0,203.0,184.44,139.79
2016,8,25,10,15,8.0,214.0,0.9,23.0,221.0,200.6,151.91
2016,8,25,10,30,10.0,230.0,0.9,23.0,239.0,217.06,164.18
2016,8,25,10,45,12.0,250.0,0.95,23.5,261.0,237.39,179.04
2016,8,25,11,0,14.0,270.0,1.0,24.0,283.0,258.06,194.0
2016,8,25,11,15,16.5,289.0,1.05,24.0,304.0,278.51,209.09
2016,8,25,11,30,19.0,308.0,1.1,24.0,325.0,299.33,224.41
2016,8,25,11,45,19.5,309.0,1.15,24.5,327.0,302.36,226.17
2016,8,25,12,0,20.0,310.0,1.2,25.0,329.0,305.36,228.02
2016,8,25,12,15,35.0,352.5,1.2,25.0,385.0,363.14,270.44
2016,8,25,12,30,50.0,395.0,1.2,25.0,441.0,420.48,311.6
2016,8,25,12,45,153.5,409.0,1.2,25.0,545.0,535.59,395.38
2016,8,25,13,0,257.0,423.0,1.2,25.0,649.0,656.65,480.02
2016,8,25,13,15,259.0,413.5,1.2,25.0,637.0,658.71,480.85
2016,8,25,13,30,261.0,404.0,1.2,25.0,625.0,659.52,482.07
2016,8,25,13,45,171.5,389.0,1.25,25.0,532.5,558.23,411.68
2016,8,25,14,0,82.0,374.0,1.3,25.0,440.0,453.06,336.86
2016,8,25,14,15,444.5,254.0,1.3,24.5,590.0,700.93,523.14
2016,8,25,14,30,807.0,134.0,1.3,24.0,740.0,908.84,665.12
2016,8,25,14,45,628.5,194.0,1.3,23.5,651.0,812.62,601.87
2016,8,25,15,0,450.0,254.0,1.3,23.0,562.0,707.55,529.8
2016,8,25,15,15,602.0,186.5,1.3,22.5,571.5,770.71,580.58
2016,8,25,15,30,754.0,119.0,1.3,22.0,581.0,815.35,613.27
2016,8,25,15,45,547.0,161.5,1.3,22.0,482.5,671.61,514.6
2016,8,25,16,0,340.0,204.0,1.3,22.0,384.0,524.6,407.27
2016,8,25,16,15,230.5,193.0,1.25,21.5,309.5,417.83,328.53
2016,8,25,16,30,121.0,182.0,1.2,21.0,235.0,304.05,240.99
2016,8,25,16,45,112.5,160.0,1.2,20.5,204.0,271.13,216.78
2016,8,25,17,0,104.0,138.0,1.2,20.0,173.0,238.22,191.45
2016,8,25,17,15,92.5,115.0,1.2,19.0,142.0,201.97,162.9
2016,8,25,17,30,81.0,92.0,1.2,18.0,111.0,165.9,133.49
2016,8,25,17,45,64.5,70.0,1.2,17.5,83.0,128.47,101.69
2016,8,25,18,0,48.0,48.0,1.2,17.0,55.0,91.25,69.34
2016,8,25,18,15,24.0,29.0,1.15,16.5,32.5,46.98,28.26
2016,8,25,18,30,0.0,10.0,1.1,16.0,10.0,9.53,0.0
2016,8,25,18,45,0.0,5.0,1.05,15.5,5.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,114.0,12.5,0.85,14.5,21.0,11.91,0.0
2016,8,26,6,0,228.0,25.0,0.9,15.0,42.0,20.26,7.67
2016,8,26,6,15,335.5,37.0,0.9,15.5,85.0,29.08,19.29
2016,8,26,6,30,443.0,49.0,0.9,16.0,128.0,37.4,27.22
2016,8,26,6,45,511.5,57.5,0.9,16.5,178.0,42.14,31.7
2016,8,26,7,0,580.0,66.0,0.9,17.0,228.0,46.65,35.77
2016,8,26,7,15,290.0,65.0,0.9,17.5,146.0,45.0,34.26
2016,8,26,7,30,0.0,64.0,0.9,18.0,64.0,59.52,46.85
2016,8,26,7,45,0.0,93.0,0.9,18.5,93.0,85.31,68.92
2016,8,26,8,0,0.0,122.0,0.9,19.0,122.0,110.21,85.64
2016,8,26,8,15,4.0,152.0,0.9,19.5,154.5,136.4,106.07
2016,8,26,8,30,8.0,182.0,0.9,20.0,187.0,163.16,126.55
2016,8,26,8,45,6.5,185.5,0.9,20.5,190.0,167.72,129.51
2016,8,26,9,0,5.0,189.0,0.9,21.0,193.0,171.86,132.19
2016,8,26,9,15,8.5,209.5,0.95,21.5,216.0,191.75,147.04
2016,8,26,9,30,12.0,230.0,1.0,22.0,239.0,212.16,162.1
2016,8,26,9,45,27.5,276.5,1.05,22.5,297.5,254.12,193.3
2016,8,26,10,0,43.0,323.0,1.1,23.0,356.0,303.67,229.67
2016,8,26,10,15,43.5,336.0,1.1,23.0,370.5,319.87,241.25
2016,8,26,10,30,44.0,349.0,1.1,23.0,385.0,336.21,253.04
2016,8,26,10,45,49.0,365.0,1.15,23.5,406.5,358.08,268.49
2016,8,26,11,0,54.0,381.0,1.2,24.0,428.0,380.6,284.26
2016,8,26,11,15,57.5,391.5,1.2,24.0,442.0,397.84,296.53
2016,8,26,11,30,61.0,402.0,1.2,24.0,456.0,415.43,309.05
2016,8,26,11,45,52.5,394.0,1.25,24.0,441.0,407.15,303.01
2016,8,26,12,0,44.0,386.0,1.3,24.0,426.0,397.89,296.39
2016,8,26,12,15,41.0,379.5,1.3,24.0,416.5,393.7,293.43
2016,8,26,12,30,38.0,373.0,1.3,24.0,407.0,389.02,290.12
2016,8,26,12,45,65.5,396.0,1.35,24.0,454.0,439.37,327.4
2016,8,26,13,0,93.0,419.0,1.4,24.0,501.0,491.36,365.13
2016,8,26,13,15,94.5,411.0,1.4,24.0,492.5,489.81,364.09
2016,8,26,13,30,96.0,403.0,1.4,24.0,484.0,487.81,363.18
2016,8,26,13,45,77.0,379.0,1.4,24.0,443.0,449.76,336.09
2016,8,26,14,0,58.0,355.0,1.4,24.0,402.0,410.68,308.17
2016,8,26,14,15,68.5,347.5,1.4,23.5,400.5,415.84,313.68
2016,8,26,14,30,79.0,340.0,1.4,23.0,399.0,420.78,318.83
2016,8,26,14,45,93.0,326.0,1.4,23.0,392.0,421.43,320.51
2016,8,26,15,0,107.0,312.0,1.4,23.0,385.0,421.47,321.83
2016,8,26,15,15,106.5,291.0,1.35,22.5,359.5,399.82,307.26
2016,8,26,15,30,106.0,270.0,1.3,22.0,334.0,377.6,292.25
2016,8,26,15,45,68.0,234.5,1.3,22.0,275.0,305.66,237.88
2016,8,26,16,0,30.0,199.0,1.3,22.0,216.0,234.64,183.03
2016,8,26,16,15,20.5,174.5,1.25,21.5,185.5,190.03,148.89
2016,8,26,16,30,11.0,150.0,1.2,21.0,155.0,157.58,123.57
2016,8,26,16,45,6.5,131.5,1.2,20.5,134.0,135.99,106.68
2016,8,26,17,0,2.0,113.0,1.2,20.0,113.0,114.62,89.58
2016,8,26,17,15,1.0,92.5,1.1,19.0,92.5,93.38,72.45
2016,8,26,17,30,0.0,72.0,1.0,18.0,72.0,71.9,54.67
2016,8,26,17,45,0.0,53.0,0.95,17.5,53.0,52.49,38.17
2016,8,26,18,0,0.0,34.0,0.9,17.0,34.0,32.42,20.91
2016,8,26,18,15,0.0,19.5,0.85,16.5,19.5,18.1,6.8
2016,8,26,18,30,0.0,5.0,0.8,16.0,5.0,4.77,0.0
2016,8,26,18,45,0.0,2.5,0.8,15.5,2.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,4.0,0.95,14.5,4.0,3.81,0.0
2016,8,27,6,0,0.0,8.0,1.0,15.0,8.0,7.4,0.0
2016,8,27,6,15,0.0,18.0,1.0,15.0,18.0,16.68,8.67
2016,8,27,6,30,0.0,28.0,1.0,15.0,28.0,25.98,17.29
2016,8,27,6,45,0.0,40.5,1.0,15.5,40.5,37.62,27.83
2016,8,27,7,0,0.0,53.0,1.0,16.0,53.0,49.27,38.24
2016,8,27,7,15,0.0,65.5,0.95,16.5,65.5,60.89,48.42
2016,8,27,7,30,0.0,78.0,0.9,17.0,78.0,72.08,58.02
2016,8,27,7,45,0.0,90.5,0.9,17.5,90.5,83.18,67.35
2016,8,27,8,0,0.0,103.0,0.9,18.0,103.0,94.4,73.05
2016,8,27,8,15,0.0,118.0,0.85,18.5,118.0,107.78,83.53
2016,8,27,8,30,0.0,133.0,0.8,19.0,133.0,121.23,93.89
2016,8,27,8,45,1.5,155.5,0.8,19.5,156.5,141.46,109.48
2016,8,27,9,0,3.0,178.0,0.8,20.0,180.0,161.95,125.04
2016,8,27,9,15,8.0,206.5,0.8,20.5,212.5,188.99,145.4
2016,8,27,9,30,13.0,235.0,0.8,21.0,245.0,216.71,166.02
2016,8,27,9,45,20.0,265.0,0.85,21.5,280.5,247.3,188.61
2016,8,27,10,0,27.0,295.0,0.9,22.0,316.0,272.91,207.22
2016,8,27,10,15,49.5,335.0,0.9,22.0,375.5,322.07,243.58
2016,8,27,10,30,72.0,375.0,0.9,22.0,435.0,373.98,281.36
2016,8,27,10,45,65.0,379.5,0.95,22.5,434.5,380.24,285.02
2016,8,27,11,0,58.0,384.0,1.0,23.0,434.0,385.73,288.38
2016,8,27,11,15,132.5,409.0,1.05,23.0,525.0,464.62,346.44
2016,8,27,11,30,207.0,434.0,1.1,23.0,616.0,551.19,408.33
2016,8,27,11,45,521.0,295.0,1.15,23.0,757.0,680.12,504.61
2016,8,27,12,0,835.0,156.0,1.2,23.0,898.0,820.05,603.4
2016,8,27,12,15,834.5,155.5,1.2,23.0,896.5,845.34,618.35
2016,8,27,12,30,834.0,155.0,1.2,23.0,895.0,868.01,632.92
2016,8,27,12,45,836.0,152.0,1.25,23.0,886.5,887.63,646.29
2016,8,27,13,0,838.0,149.0,1.3,23.0,878.0,904.42,657.96
2016,8,27,13,15,833.0,148.0,1.3,23.0,860.5,914.04,664.42
2016,8,27,13,30,828.0,147.0,1.3,23.0,843.0,920.54,669.1
2016,8,27,13,45,826.5,142.5,1.35,23.0,820.0,923.45,672.36
2016,8,27,14,0,825.0,138.0,1.4,23.0,797.0,923.19,673.75
2016,8,27,14,15,815.5,135.5,1.35,22.5,765.0,914.55,669.77
2016,8,27,14,30,806.0,133.0,1.3,22.0,733.0,902.85,664.0
2016,8,27,14,45,798.5,128.0,1.3,22.0,696.5,887.27,655.26
2016,8,27,15,0,791.0,123.0,1.3,22.0,660.0,868.77,644.7
2016,8,27,15,15,774.5,119.5,1.3,21.5,617.0,841.18,629.34
2016,8,27,15,30,758.0,116.0,1.3,21.0,574.0,811.23,612.33
2016,8,27,15,45,739.5,111.0,1.3,20.5,527.5,780.02,594.25
2016,8,27,16,0,721.0,106.0,1.3,20.0,481.0,742.98,571.81
2016,8,27,16,15,692.0,100.5,1.25,19.5,430.5,695.42,540.96
2016,8,27,16,30,663.0,95.0,1.2,19.0,380.0,647.24,508.99
2016,8,27,16,45,625.0,88.0,1.2,19.0,328.5,590.32,469.12
2016,8,27,17,0,587.0,81.0,1.2,19.0,277.0,534.06,427.5
2016,8,27,17,15,531.5,72.5,1.15,18.5,226.0,465.47,374.97
2016,8,27,17,30,476.0,64.0,1.1,18.0,175.0,399.7,322.33
2016,8,27,17,45,395.0,52.5,1.05,17.5,128.5,319.12,255.59
2016,8,27,18,0,314.0,41.0,1.0,17.0,82.0,244.79,190.82
2016,8,27,18,15,196.0,25.5,0.95,16.5,47.0,150.68,89.91
2016,8,27,18,30,78.0,10.0,0.9,16.0,12.0,43.87,0.0
2016,8,27,18,45,39.0,5.0,0.9,15.5,6.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,5,45,83.0,11.5,0.85,13.5,17.5,10.96,0.0
2016,8,28,6,0,166.0,23.0,0.8,14.0,35.0,18.07,4.73
2016,8,28,6,15,266.0,38.5,0.75,14.5,76.0,29.77,19.85
2016,8,28,6,30,366.0,54.0,0.7,15.0,117.0,41.0,30.45
2016,8,28,6,45,440.5,64.5,0.7,15.5,166.5,48.53,37.45
2016,8,28,7,0,515.0,75.0,0.7,16.0,216.0,54.45,42.81
2016,8,28,7,15,268.5,105.0,0.65,16.5,180.0,79.75,64.95
2016,8,28,7,30,22.0,135.0,0.6,17.0,144.0,116.8,96.69
2016,8,28,7,45,44.5,162.5,0.55,17.5,183.0,131.03,108.21
2016,8,28,8,0,67.0,190.0,0.5,18.0,222.0,157.4,121.75
2016,8,28,8,15,56.0,206.5,0.5,18.5,235.0,175.67,135.23
2016,8,28,8,30,45.0,223.0,0.5,19.0,248.0,192.7,148.26
2016,8,28,8,45,90.0,255.5,0.55,20.0,311.0,232.43,176.55
2016,8,28,9,0,135.0,288.0,0.6,21.0,374.0,270.48,203.54
2016,8,28,9,15,156.0,308.5,0.65,21.5,414.0,304.38,228.58
2016,8,28,9,30,177.0,329.0,0.7,22.0,454.0,340.63,255.29
2016,8,28,9,45,212.5,343.0,0.75,22.5,501.0,380.38,284.27
2016,8,28,10,0,248.0,357.0,0.8,23.0,548.0,418.21,311.72
2016,8,28,10,15,558.0,241.5,0.85,23.5,691.0,498.96,371.53
2016,8,28,10,30,868.0,126.0,0.9,24.0,834.0,609.21,451.98
2016,8,28,10,45,874.5,127.0,0.95,24.5,856.0,653.35,482.98
2016,8,28,11,0,881.0,128.0,1.0,25.0,878.0,696.12,512.87
2016,8,28,11,15,884.0,128.5,1.05,25.0,892.5,734.47,540.15
2016,8,28,11,30,887.0,129.0,1.1,25.0,907.0,770.84,564.91
2016,8,28,11,45,888.5,129.5,1.15,25.0,913.0,803.91,586.69
2016,8,28,12,0,890.0,130.0,1.2,25.0,919.0,834.61,606.88
2016,8,28,12,15,889.5,130.0,1.2,25.0,917.0,860.67,623.42
2016,8,28,12,30,889.0,130.0,1.2,25.0,915.0,883.99,638.23
2016,8,28,12,45,902.0,121.0,1.3,25.0,909.5,907.39,654.58
2016,8,28,13,0,915.0,112.0,1.4,25.0,904.0,927.95,669.19
2016,8,28,13,15,910.5,111.0,1.4,24.5,886.5,937.94,677.12
2016,8,28,13,30,906.0,110.0,1.4,24.0,869.0,944.64,683.22
2016,8,28,13,45,900.0,109.0,1.4,24.0,843.5,946.66,685.19
2016,8,28,14,0,894.0,108.0,1.4,24.0,818.0,945.4,685.27
2016,8,28,14,15,885.5,106.0,1.35,23.5,786.0,937.5,681.86
2016,8,28,14,30,877.0,104.0,1.3,23.0,754.0,926.4,676.58
2016,8,28,14,45,865.5,102.0,1.3,23.0,715.5,909.48,667.1
2016,8,28,15,0,854.0,100.0,1.3,23.0,677.0,889.66,655.85
2016,8,28,15,15,838.5,97.5,1.25,22.5,633.0,870.3,645.53
2016,8,28,15,30,823.0,95.0,1.2,22.0,589.0,841.15,628.66
2016,8,28,15,45,802.5,92.0,1.15,22.0,540.5,804.87,605.76
2016,8,28,16,0,782.0,89.0,1.1,22.0,492.0,766.74,581.45
2016,8,28,16,15,754.5,84.5,1.05,21.5,441.0,719.67,551.64
2016,8,28,16,30,727.0,80.0,1.0,21.0,390.0,671.69,520.53
2016,8,28,16,45,687.5,75.0,1.0,20.5,337.0,617.75,484.62
2016,8,28,17,0,648.0,70.0,1.0,20.0,284.0,560.92,444.91
2016,8,28,17,15,592.5,63.0,0.95,19.0,231.5,492.15,393.59
2016,8,28,17,30,537.0,56.0,0.9,18.0,179.0,426.21,341.8
2016,8,28,17,45,449.5,46.5,0.9,17.5,131.0,342.16,272.7
2016,8,28,18,0,362.0,37.0,0.9,17.0,83.0,264.94,205.17
2016,8,28,18,15,225.5,23.5,0.85,16.5,47.5,161.4,86.2
2016,8,28,18,30,89.0,10.0,0.8,16.0,12.0,48.39,0.0
2016,8,28,18,45,44.5,5.0,0.8,15.5,6.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,5,45,108.5,11.5,1.3,12.5,18.5,10.96,0.0
2016,8,29,6,0,217.0,23.0,1.4,13.0,37.0,18.71,4.06
2016,8,29,6,15,330.0,35.0,1.4,13.5,79.5,27.62,17.99
2016,8,29,6,30,443.0,47.0,1.4,14.0,122.0,36.02,26.15
2016,8,29,6,45,513.5,55.0,1.45,14.5,172.0,40.4,30.37
2016,8,29,7,0,584.0,63.0,1.5,15.0,222.0,44.59,34.22
2016,8,29,7,15,292.0,72.0,1.45,15.5,151.5,50.17,39.13
2016,8,29,7,30,0.0,81.0,1.4,16.0,81.0,74.54,60.45
2016,8,29,7,45,0.0,103.5,1.4,16.5,103.5,93.81,76.91
2016,8,29,8,0,0.0,126.0,1.4,17.0,126.0,113.27,88.94
2016,8,29,8,15,7.5,160.0,1.4,17.0,164.0,142.93,112.47
2016,8,29,8,30,15.0,194.0,1.4,17.0,202.0,173.55,136.37
2016,8,29,8,45,36.5,231.0,1.4,17.5,253.5,202.64,157.98
2016,8,29,9,0,58.0,268.0,1.4,18.0,305.0,241.5,187.23
2016,8,29,9,15,115.0,298.0,1.3,18.5,377.0,282.87,217.31
2016,8,29,9,30,172.0,328.0,1.2,19.0,449.0,337.52,257.59
2016,8,29,9,45,246.5,333.5,1.2,20.0,516.5,381.16,289.08
2016,8,29,10,0,321.0,339.0,1.2,21.0,584.0,438.08,330.36
2016,8,29,10,15,424.5,314.0,1.2,21.5,651.0,488.13,367.26
2016,8,29,10,30,528.0,289.0,1.2,22.0,718.0,550.52,412.81
2016,8,29,10,45,727.0,192.5,1.2,22.5,800.5,615.75,461.55
2016,8,29,11,0,926.0,96.0,1.2,23.0,883.0,695.48,519.79
2016,8,29,11,15,929.0,97.0,1.2,23.5,897.5,735.61,546.53
2016,8,29,11,30,932.0,98.0,1.2,24.0,912.0,773.62,570.2
2016,8,29,11,45,934.0,97.5,1.25,24.5,918.0,807.19,591.26
2016,8,29,12,0,936.0,97.0,1.3,25.0,924.0,838.22,610.55
2016,8,29,12,15,935.5,97.0,1.35,25.0,922.5,865.01,628.25
2016,8,29,12,30,935.0,97.0,1.4,25.0,921.0,888.89,644.15
2016,8,29,12,45,923.5,102.5,1.45,25.0,908.0,905.76,655.61
2016,8,29,13,0,912.0,108.0,1.5,25.0,895.0,919.27,665.12
2016,8,29,13,15,908.0,107.0,1.55,24.5,877.5,929.56,674.02
2016,8,29,13,30,904.0,106.0,1.6,24.0,860.0,936.57,681.01
2016,8,29,13,45,899.5,104.0,1.65,24.0,835.0,938.78,683.77
2016,8,29,14,0,895.0,102.0,1.7,24.0,810.0,937.67,684.57
2016,8,29,14,15,886.5,100.5,1.75,23.5,778.0,930.17,682.71
2016,8,29,14,30,878.0,99.0,1.8,23.0,746.0,919.49,678.91
2016,8,29,14,45,867.5,97.0,1.85,23.0,708.0,903.35,670.3
2016,8,29,15,0,857.0,95.0,1.9,23.0,670.0,884.28,659.81
2016,8,29,15,15,842.0,92.5,1.9,22.5,626.5,857.89,645.15
2016,8,29,15,30,827.0,90.0,1.9,22.0,583.0,836.21,633.65
2016,8,29,15,45,809.5,86.0,1.9,21.5,535.5,801.13,612.73
2016,8,29,16,0,792.0,82.0,1.9,21.0,488.0,764.05,590.18
2016,8,29,16,15,765.0,78.5,1.9,20.5,437.0,718.33,560.95
2016,8,29,16,30,738.0,75.0,1.9,20.0,386.0,671.68,530.29
2016,8,29,16,45,704.0,69.5,1.9,19.5,333.5,616.9,492.57
2016,8,29,17,0,670.0,64.0,1.9,19.0,281.0,566.17,456.46
2016,8,29,17,15,615.0,58.0,1.85,18.5,229.0,498.36,403.76
2016,8,29,17,30,560.0,52.0,1.8,18.0,177.0,433.39,350.8
2016,8,29,17,45,473.0,43.0,1.8,17.5,129.0,349.67,280.51
2016,8,29,18,0,386.0,34.0,1.8,17.0,81.0,272.89,211.42
2016,8,29,18,15,193.0,17.0,1.75,16.5,40.5,135.1,59.57
2016,8,29,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,29,18,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
