Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,5,45,135.0,10.0,1.1,14.5,18.5,9.53,0.0
2016,8,30,6,0,270.0,20.0,1.1,15.0,37.0,15.97,1.47
2016,8,30,6,15,385.5,30.0,1.1,15.5,80.0,23.17,13.99
2016,8,30,6,30,501.0,40.0,1.1,16.0,123.0,29.99,20.64
2016,8,30,6,45,570.5,46.0,1.15,17.0,174.0,33.06,23.59
2016,8,30,7,0,640.0,52.0,1.2,18.0,225.0,39.43,29.25
2016,8,30,7,15,322.5,88.0,1.2,18.5,175.5,61.88,48.9
2016,8,30,7,30,5.0,124.0,1.2,19.0,126.0,108.47,88.98
2016,8,30,7,45,299.0,118.5,1.2,19.5,256.5,79.11,63.28
2016,8,30,8,0,593.0,113.0,1.2,20.0,387.0,105.48,64.07
2016,8,30,8,15,716.0,93.5,1.2,20.5,461.0,143.77,82.1
2016,8,30,8,30,839.0,74.0,1.2,21.0,535.0,195.93,117.17
2016,8,30,8,45,856.0,76.0,1.25,21.5,581.5,248.02,160.53
2016,8,30,9,0,873.0,78.0,1.3,22.0,628.0,301.37,206.28
2016,8,30,9,15,885.5,79.5,1.3,22.5,669.5,353.92,251.38
2016,8,30,9,30,898.0,81.0,1.3,23.0,711.0,406.82,295.82
2016,8,30,9,45,909.0,81.5,1.35,23.5,746.5,458.36,338.19
2016,8,30,10,0,920.0,82.0,1.4,24.0,782.0,509.65,379.05
2016,8,30,10,15,926.5,83.0,1.4,24.0,811.0,558.53,417.44
2016,8,30,10,30,933.0,84.0,1.4,24.0,840.0,606.28,453.9
2016,8,30,10,45,602.5,243.0,1.45,24.5,736.5,582.41,434.35
2016,8,30,11,0,272.0,402.0,1.5,25.0,633.0,536.52,397.18
2016,8,30,11,15,610.5,243.5,1.55,25.0,772.0,645.68,481.1
2016,8,30,11,30,949.0,85.0,1.6,25.0,911.0,771.97,571.94
2016,8,30,11,45,950.5,85.0,1.65,25.0,917.0,805.98,593.69
2016,8,30,12,0,952.0,85.0,1.7,25.0,923.0,837.37,614.56
2016,8,30,12,15,951.5,85.0,1.7,25.0,921.0,864.38,632.02
2016,8,30,12,30,951.0,85.0,1.7,25.0,919.0,888.42,647.56
2016,8,30,12,45,947.5,85.0,1.75,25.5,908.5,906.79,658.76
2016,8,30,13,0,944.0,85.0,1.8,26.0,898.0,921.89,667.96
2016,8,30,13,15,940.0,84.5,1.8,26.0,880.0,932.7,675.26
2016,8,30,13,30,936.0,84.0,1.8,26.0,862.0,940.13,680.56
2016,8,30,13,45,930.5,83.0,1.85,26.0,836.5,942.28,683.22
2016,8,30,14,0,925.0,82.0,1.9,26.0,811.0,941.03,683.89
2016,8,30,14,15,917.0,81.0,1.85,25.5,778.5,934.15,681.28
2016,8,30,14,30,909.0,80.0,1.8,25.0,746.0,923.99,676.71
2016,8,30,14,45,898.5,78.5,1.8,25.0,707.5,907.82,667.61
2016,8,30,15,0,888.0,77.0,1.8,25.0,669.0,888.63,656.66
2016,8,30,15,15,874.0,75.0,1.8,24.5,625.5,862.92,642.66
2016,8,30,15,30,860.0,73.0,1.8,24.0,582.0,834.64,626.88
2016,8,30,15,45,842.0,70.5,1.8,23.5,534.0,800.03,606.57
2016,8,30,16,0,824.0,68.0,1.8,23.0,486.0,763.48,584.61
2016,8,30,16,15,798.5,65.0,1.75,22.5,435.0,725.32,560.64
2016,8,30,16,30,773.0,62.0,1.7,22.0,384.0,679.47,530.57
2016,8,30,16,45,738.0,58.0,1.65,21.5,331.5,624.75,493.11
2016,8,30,17,0,703.0,54.0,1.6,21.0,279.0,570.35,454.5
2016,8,30,17,15,650.0,49.0,1.55,20.5,227.0,503.64,403.78
2016,8,30,17,30,597.0,44.0,1.5,20.0,175.0,439.41,351.83
2016,8,30,17,45,511.5,37.0,1.45,19.5,127.0,357.26,283.16
2016,8,30,18,0,426.0,30.0,1.4,19.0,79.0,287.55,218.79
2016,8,30,18,15,213.0,15.0,1.35,18.5,39.5,139.44,43.09
2016,8,30,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,5,45,146.0,9.5,1.25,14.5,18.5,9.05,0.0
2016,8,31,6,0,292.0,19.0,1.3,15.0,37.0,15.14,0.0
2016,8,31,6,15,411.5,28.0,1.3,15.5,81.0,21.5,12.5
2016,8,31,6,30,531.0,37.0,1.3,16.0,125.0,30.05,20.66
2016,8,31,6,45,599.5,43.0,1.35,16.5,176.0,33.57,24.07
2016,8,31,7,0,668.0,49.0,1.4,17.0,227.0,37.0,27.22
2016,8,31,7,15,712.5,53.5,1.35,17.5,281.0,39.01,28.97
2016,8,31,7,30,757.0,58.0,1.3,18.0,335.0,40.95,30.57
2016,8,31,7,45,788.0,61.0,1.3,18.5,388.0,41.63,31.01
2016,8,31,8,0,819.0,64.0,1.3,19.0,441.0,90.61,46.27
2016,8,31,8,15,840.5,67.0,1.3,19.0,491.5,141.53,75.87
2016,8,31,8,30,862.0,70.0,1.3,19.0,542.0,194.6,116.06
2016,8,31,8,45,878.5,72.0,1.3,19.5,589.0,247.77,160.61
2016,8,31,9,0,895.0,74.0,1.3,20.0,636.0,302.14,207.59
2016,8,31,9,15,907.0,75.5,1.3,20.5,677.5,355.64,253.92
2016,8,31,9,30,919.0,77.0,1.3,21.0,719.0,409.41,299.51
2016,8,31,9,45,919.5,83.0,1.35,21.5,753.0,462.2,343.28
2016,8,31,10,0,920.0,89.0,1.4,22.0,787.0,513.77,384.67
2016,8,31,10,15,926.5,90.0,1.45,22.0,816.0,562.73,423.67
2016,8,31,10,30,933.0,91.0,1.5,22.0,845.0,610.57,460.8
2016,8,31,10,45,938.5,91.5,1.55,22.0,867.0,656.02,495.31
2016,8,31,11,0,944.0,92.0,1.6,22.0,889.0,699.84,527.9
2016,8,31,11,15,946.5,92.5,1.6,22.0,902.5,739.78,556.47
2016,8,31,11,30,949.0,93.0,1.6,22.0,916.0,777.49,581.51
2016,8,31,11,45,950.0,93.5,1.6,22.5,922.0,811.68,602.85
2016,8,31,12,0,951.0,94.0,1.6,23.0,928.0,843.25,622.25
2016,8,31,12,15,950.5,94.0,1.6,22.5,926.0,870.34,641.04
2016,8,31,12,30,950.0,94.0,1.6,22.0,924.0,894.45,657.97
2016,8,31,12,45,943.0,96.0,1.65,22.0,912.0,911.92,670.0
2016,8,31,13,0,936.0,98.0,1.7,22.0,900.0,926.05,680.02
2016,8,31,13,15,932.0,97.5,1.7,22.0,882.0,936.92,687.46
2016,8,31,13,30,928.0,97.0,1.7,22.0,864.0,944.45,692.89
2016,8,31,13,45,922.5,95.0,1.75,22.0,838.5,945.65,695.01
2016,8,31,14,0,917.0,93.0,1.8,22.0,813.0,943.44,695.11
2016,8,31,14,15,908.5,92.0,1.8,21.5,780.0,936.25,692.84
2016,8,31,14,30,900.0,91.0,1.8,21.0,747.0,925.81,688.6
2016,8,31,14,45,890.5,88.0,1.8,21.0,708.5,909.04,678.98
2016,8,31,15,0,881.0,85.0,1.8,21.0,670.0,889.22,667.44
2016,8,31,15,15,866.0,83.0,1.8,20.5,625.5,862.85,652.77
2016,8,31,15,30,851.0,81.0,1.8,20.0,581.0,833.97,636.31
2016,8,31,15,45,833.5,77.5,1.8,20.0,533.0,798.89,614.17
2016,8,31,16,0,816.0,74.0,1.8,20.0,485.0,768.62,595.19
2016,8,31,16,15,789.0,70.5,1.75,19.5,433.0,722.25,565.02
2016,8,31,16,30,762.0,67.0,1.7,19.0,381.0,674.95,533.53
2016,8,31,16,45,727.0,62.0,1.7,19.0,328.5,619.38,494.29
2016,8,31,17,0,692.0,57.0,1.7,19.0,276.0,564.12,453.88
2016,8,31,17,15,635.5,51.5,1.6,18.5,223.5,494.99,400.08
2016,8,31,17,30,579.0,46.0,1.5,18.0,171.0,433.03,348.91
2016,8,31,17,45,487.0,38.5,1.45,17.5,122.5,348.4,277.52
2016,8,31,18,0,395.0,31.0,1.4,17.0,74.0,271.27,206.03
2016,8,31,18,15,197.5,15.5,1.3,16.5,37.0,130.96,16.21
2016,8,31,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,5,45,148.5,9.5,1.1,14.5,18.0,9.05,0.0
2016,9,1,6,0,297.0,19.0,1.1,15.0,36.0,15.25,0.0
2016,9,1,6,15,419.0,28.0,1.1,15.0,80.5,23.56,14.18
2016,9,1,6,30,541.0,37.0,1.1,15.0,125.0,30.19,20.85
2016,9,1,6,45,610.5,43.0,1.1,15.5,177.0,33.7,24.29
2016,9,1,7,0,680.0,49.0,1.1,16.0,229.0,37.13,27.46
2016,9,1,7,15,340.0,72.5,1.05,16.5,162.5,50.9,39.63
2016,9,1,7,30,0.0,96.0,1.0,17.0,96.0,86.68,70.81
2016,9,1,7,45,4.5,126.0,1.0,18.0,128.5,111.38,91.54
2016,9,1,8,0,9.0,156.0,1.0,19.0,161.0,136.87,107.07
2016,9,1,8,15,30.0,189.0,1.0,19.5,205.5,159.72,123.74
2016,9,1,8,30,51.0,222.0,1.0,20.0,250.0,191.83,147.46
2016,9,1,8,45,60.5,246.0,1.0,20.5,282.0,217.91,166.8
2016,9,1,9,0,70.0,270.0,1.0,21.0,314.0,245.33,187.15
2016,9,1,9,15,73.0,290.0,1.0,21.0,338.5,268.98,205.07
2016,9,1,9,30,76.0,310.0,1.0,21.0,363.0,293.12,223.23
2016,9,1,9,45,77.5,327.5,1.05,21.5,384.0,315.14,239.33
2016,9,1,10,0,79.0,345.0,1.1,22.0,405.0,337.42,255.43
2016,9,1,10,15,82.5,361.0,1.15,22.0,425.5,359.79,271.94
2016,9,1,10,30,86.0,377.0,1.2,22.0,446.0,382.59,288.67
2016,9,1,10,45,140.0,395.0,1.25,22.5,511.0,435.31,327.07
2016,9,1,11,0,194.0,413.0,1.3,23.0,576.0,496.39,370.79
2016,9,1,11,15,579.5,251.5,1.35,23.0,750.5,629.2,471.93
2016,9,1,11,30,965.0,90.0,1.4,23.0,925.0,784.26,583.15
2016,9,1,11,45,964.0,91.5,1.45,23.0,930.0,818.35,604.57
2016,9,1,12,0,963.0,93.0,1.5,23.0,935.0,849.66,625.41
2016,9,1,12,15,962.5,93.0,1.55,23.0,932.5,877.03,643.66
2016,9,1,12,30,962.0,93.0,1.6,23.0,930.0,901.37,660.0
2016,9,1,12,45,956.0,94.5,1.7,23.0,918.5,919.39,672.94
2016,9,1,13,0,950.0,96.0,1.8,23.0,907.0,934.06,683.86
2016,9,1,13,15,946.0,95.5,1.8,22.5,889.0,945.05,692.7
2016,9,1,13,30,942.0,95.0,1.8,22.0,871.0,952.63,699.51
2016,9,1,13,45,934.5,94.5,1.85,21.5,844.5,953.64,702.86
2016,9,1,14,0,927.0,94.0,1.9,21.0,818.0,951.23,704.18
2016,9,1,14,15,919.0,92.5,1.8,21.0,785.0,943.91,699.29
2016,9,1,14,30,911.0,91.0,1.7,21.0,752.0,933.28,692.4
2016,9,1,14,45,901.0,89.0,1.65,21.0,713.0,917.09,682.61
2016,9,1,15,0,891.0,87.0,1.6,21.0,674.0,897.84,670.95
2016,9,1,15,15,876.5,84.5,1.55,20.5,629.5,871.19,655.66
2016,9,1,15,30,862.0,82.0,1.5,20.0,585.0,841.95,638.6
2016,9,1,15,45,843.0,79.0,1.5,20.0,536.0,806.01,616.16
2016,9,1,16,0,824.0,76.0,1.5,20.0,487.0,774.92,596.86
2016,9,1,16,15,796.5,72.5,1.5,19.5,434.5,727.97,567.03
2016,9,1,16,30,769.0,69.0,1.5,19.0,382.0,680.08,535.77
2016,9,1,16,45,728.0,64.5,1.55,18.5,328.0,620.64,495.19
2016,9,1,17,0,687.0,60.0,1.6,18.0,274.0,561.86,453.3
2016,9,1,17,15,628.5,54.0,1.55,17.5,221.0,495.27,401.03
2016,9,1,17,30,570.0,48.0,1.5,17.0,168.0,428.22,345.87
2016,9,1,17,45,465.0,40.0,1.5,16.5,119.0,336.3,268.41
2016,9,1,18,0,360.0,32.0,1.5,16.0,70.0,252.88,190.55
2016,9,1,18,15,180.0,16.0,1.45,15.5,35.0,121.43,0.0
2016,9,1,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,5,45,102.0,9.5,1.05,14.0,15.5,9.05,0.0
2016,9,2,6,0,204.0,19.0,1.1,15.0,31.0,15.32,0.0
2016,9,2,6,15,327.5,30.5,1.05,15.5,72.5,23.93,14.35
2016,9,2,6,30,451.0,42.0,1.0,16.0,114.0,32.06,22.36
2016,9,2,6,45,520.5,50.0,1.0,16.5,163.5,36.65,26.76
2016,9,2,7,0,590.0,58.0,1.0,17.0,213.0,41.02,30.77
2016,9,2,7,15,295.0,70.0,0.95,17.5,147.5,49.04,37.83
2016,9,2,7,30,0.0,82.0,0.9,18.0,82.0,75.22,60.58
2016,9,2,7,45,0.0,94.0,0.9,18.5,94.0,85.88,69.46
2016,9,2,8,0,0.0,106.0,0.9,19.0,106.0,96.67,74.68
2016,9,2,8,15,0.0,120.0,0.9,19.5,120.0,109.23,84.47
2016,9,2,8,30,0.0,134.0,0.9,20.0,134.0,121.85,94.15
2016,9,2,8,45,1.0,152.5,0.9,20.5,153.5,138.55,106.91
2016,9,2,9,0,2.0,171.0,0.9,21.0,173.0,155.46,119.67
2016,9,2,9,15,2.0,173.0,0.95,21.5,175.0,158.13,121.2
2016,9,2,9,30,2.0,175.0,1.0,22.0,177.0,160.66,122.68
2016,9,2,9,45,12.0,226.5,1.05,22.5,236.5,210.46,160.58
2016,9,2,10,0,22.0,278.0,1.1,23.0,296.0,261.3,198.4
2016,9,2,10,15,69.0,331.5,1.15,23.0,387.0,328.31,248.22
2016,9,2,10,30,116.0,385.0,1.2,23.0,478.0,402.15,302.3
2016,9,2,10,45,160.5,397.5,1.25,23.5,530.0,449.49,336.11
2016,9,2,11,0,205.0,410.0,1.3,24.0,582.0,500.52,372.38
2016,9,2,11,15,558.5,256.0,1.35,24.0,734.5,617.71,461.81
2016,9,2,11,30,912.0,102.0,1.4,24.0,887.0,755.23,561.58
2016,9,2,11,45,913.0,102.0,1.45,24.5,893.0,787.79,581.18
2016,9,2,12,0,914.0,102.0,1.5,25.0,899.0,817.81,600.05
2016,9,2,12,15,914.0,102.0,1.5,25.0,897.0,844.35,617.21
2016,9,2,12,30,914.0,102.0,1.5,25.0,895.0,868.04,632.54
2016,9,2,12,45,901.0,107.5,1.55,25.0,882.0,883.18,642.96
2016,9,2,13,0,888.0,113.0,1.6,25.0,869.0,894.97,651.41
2016,9,2,13,15,884.0,112.5,1.6,25.0,851.0,905.33,658.5
2016,9,2,13,30,880.0,112.0,1.6,25.0,833.0,912.5,663.66
2016,9,2,13,45,876.5,109.0,1.6,25.0,808.5,914.29,665.52
2016,9,2,14,0,873.0,106.0,1.6,25.0,784.0,912.81,665.46
2016,9,2,14,15,718.5,167.5,1.6,24.5,710.0,852.87,628.51
2016,9,2,14,30,564.0,229.0,1.6,24.0,636.0,775.1,577.49
2016,9,2,14,45,699.5,163.0,1.6,24.0,640.0,828.82,617.62
2016,9,2,15,0,835.0,97.0,1.6,24.0,644.0,864.31,642.22
2016,9,2,15,15,819.0,94.0,1.6,23.5,600.5,836.75,626.24
2016,9,2,15,30,803.0,91.0,1.6,23.0,557.0,806.77,609.13
2016,9,2,15,45,783.0,87.5,1.65,22.5,509.0,770.67,588.05
2016,9,2,16,0,763.0,84.0,1.7,22.0,461.0,732.78,565.27
2016,9,2,16,15,733.5,80.0,1.65,21.5,410.5,685.37,534.26
2016,9,2,16,30,704.0,76.0,1.6,21.0,360.0,637.26,501.99
2016,9,2,16,45,664.0,70.5,1.6,20.5,308.0,583.44,464.7
2016,9,2,17,0,624.0,65.0,1.6,20.0,256.0,526.94,423.03
2016,9,2,17,15,562.5,58.0,1.55,19.0,205.0,456.06,368.18
2016,9,2,17,30,501.0,51.0,1.5,18.0,154.0,388.66,313.27
2016,9,2,17,45,403.5,41.0,1.5,17.5,108.5,301.65,239.63
2016,9,2,18,0,306.0,31.0,1.5,17.0,63.0,222.87,164.58
2016,9,2,18,15,153.0,15.5,1.45,16.5,31.5,106.19,0.0
2016,9,2,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,3,5,45,63.0,10.5,1.55,14.5,13.5,10.01,0.0
2016,9,3,6,0,126.0,21.0,1.6,15.0,27.0,16.65,0.0
2016,9,3,6,15,246.0,35.0,1.6,15.0,67.0,27.26,17.01
2016,9,3,6,30,366.0,49.0,1.6,15.0,107.0,38.62,28.12
2016,9,3,6,45,433.5,61.0,1.65,15.0,155.0,46.4,35.51
2016,9,3,7,0,501.0,73.0,1.7,15.0,203.0,53.76,42.31
2016,9,3,7,15,258.5,100.0,1.65,15.5,168.0,76.37,62.27
2016,9,3,7,30,16.0,127.0,1.6,16.0,133.0,110.33,91.71
2016,9,3,7,45,21.0,147.5,1.6,16.5,156.5,127.25,105.85
2016,9,3,8,0,26.0,168.0,1.6,17.0,180.0,146.22,115.29
2016,9,3,8,15,36.0,193.0,1.55,17.5,211.5,162.56,127.03
2016,9,3,8,30,46.0,218.0,1.5,18.0,243.0,187.67,145.88
2016,9,3,8,45,44.5,235.0,1.5,18.5,261.0,206.08,159.9
2016,9,3,9,0,43.0,252.0,1.5,19.0,279.0,224.39,173.79
2016,9,3,9,15,139.0,284.0,1.5,19.0,378.5,278.21,213.14
2016,9,3,9,30,235.0,316.0,1.5,19.0,478.0,349.18,266.12
2016,9,3,9,45,313.0,315.5,1.5,19.5,543.0,392.0,297.92
2016,9,3,10,0,391.0,315.0,1.5,20.0,608.0,448.02,339.79
2016,9,3,10,15,650.5,207.5,1.5,20.0,718.0,510.03,387.85
2016,9,3,10,30,910.0,100.0,1.5,20.0,828.0,599.81,456.65
2016,9,3,10,45,918.5,99.5,1.55,20.5,850.5,645.26,490.25
2016,9,3,11,0,927.0,99.0,1.6,21.0,873.0,689.33,522.34
2016,9,3,11,15,929.5,99.5,1.65,21.0,886.5,728.64,551.35
2016,9,3,11,30,932.0,100.0,1.7,21.0,900.0,765.76,577.03
2016,9,3,11,45,933.5,100.0,1.75,21.0,906.0,799.3,599.81
2016,9,3,12,0,935.0,100.0,1.8,21.0,912.0,830.27,620.82
2016,9,3,12,15,934.0,99.5,1.85,21.0,909.0,856.01,638.33
2016,9,3,12,30,933.0,99.0,1.9,21.0,906.0,878.77,653.94
2016,9,3,12,45,920.0,104.5,1.95,21.0,892.5,894.25,664.8
2016,9,3,13,0,907.0,110.0,2.0,21.0,879.0,906.32,673.57
2016,9,3,13,15,902.5,109.5,2.0,20.5,860.0,916.4,681.97
2016,9,3,13,30,898.0,109.0,2.0,20.0,841.0,923.22,688.37
2016,9,3,13,45,895.0,105.5,2.0,20.0,816.0,924.93,690.25
2016,9,3,14,0,892.0,102.0,2.0,20.0,791.0,923.3,690.11
2016,9,3,14,15,883.0,100.0,2.0,19.5,758.5,914.58,686.7
2016,9,3,14,30,874.0,98.0,2.0,19.0,726.0,902.66,681.33
2016,9,3,14,45,866.5,94.0,2.0,19.0,688.0,886.74,672.07
2016,9,3,15,0,859.0,90.0,2.0,19.0,650.0,867.76,660.84
2016,9,3,15,15,844.0,87.5,1.95,18.5,606.0,841.14,645.12
2016,9,3,15,30,829.0,85.0,1.9,18.0,562.0,819.01,632.53
2016,9,3,15,45,671.5,116.0,1.9,18.0,480.5,713.65,559.72
2016,9,3,16,0,514.0,147.0,1.9,18.0,399.0,602.56,479.42
2016,9,3,16,15,626.0,109.0,1.9,17.5,382.0,638.42,510.92
2016,9,3,16,30,738.0,71.0,1.9,17.0,365.0,654.01,524.63
2016,9,3,16,45,691.0,67.5,1.95,17.0,311.5,592.66,479.77
2016,9,3,17,0,644.0,64.0,2.0,17.0,258.0,536.86,437.22
2016,9,3,17,15,581.0,57.5,2.0,16.5,206.0,465.09,380.03
2016,9,3,17,30,518.0,51.0,2.0,16.0,154.0,396.83,322.87
2016,9,3,17,45,391.5,42.5,2.0,15.5,106.5,295.12,236.15
2016,9,3,18,0,265.0,34.0,2.0,15.0,59.0,205.07,149.36
2016,9,3,18,15,132.5,17.0,1.95,14.5,29.5,77.0,0.0
2016,9,3,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,4,5,45,28.0,9.5,1.95,14.0,11.0,9.05,0.0
2016,9,4,6,0,56.0,19.0,2.0,14.0,22.0,15.86,0.0
2016,9,4,6,15,151.5,39.0,1.95,14.0,59.5,31.69,20.57
2016,9,4,6,30,247.0,59.0,1.9,14.0,97.0,45.38,34.09
2016,9,4,6,45,316.5,75.5,1.9,14.5,144.0,56.79,44.71
2016,9,4,7,0,386.0,92.0,1.9,15.0,191.0,67.66,54.58
2016,9,4,7,15,442.5,103.5,1.8,15.5,242.0,74.23,60.36
2016,9,4,7,30,499.0,115.0,1.7,16.0,293.0,80.46,65.65
2016,9,4,7,45,550.0,121.0,1.65,16.5,345.5,82.47,67.11
2016,9,4,8,0,601.0,127.0,1.6,17.0,398.0,110.04,71.49
2016,9,4,8,15,632.0,133.5,1.55,17.5,447.5,153.14,95.31
2016,9,4,8,30,663.0,140.0,1.5,18.0,497.0,199.8,129.08
2016,9,4,8,45,702.5,138.5,1.45,18.5,546.0,245.13,165.22
2016,9,4,9,0,742.0,137.0,1.4,19.0,595.0,294.48,206.3
2016,9,4,9,15,759.0,140.5,1.4,19.0,636.5,344.54,249.43
2016,9,4,9,30,776.0,144.0,1.4,19.0,678.0,395.71,292.91
2016,9,4,9,45,835.0,123.5,1.4,19.5,725.0,448.85,336.07
2016,9,4,10,0,894.0,103.0,1.4,20.0,772.0,505.9,381.31
2016,9,4,10,15,902.0,104.0,1.45,20.0,801.0,554.55,420.39
2016,9,4,10,30,910.0,105.0,1.5,20.0,830.0,602.23,457.78
2016,9,4,10,45,916.5,105.5,1.55,20.5,852.5,647.4,491.52
2016,9,4,11,0,923.0,106.0,1.6,21.0,875.0,691.06,523.28
2016,9,4,11,15,926.5,106.5,1.6,21.0,889.0,730.97,552.29
2016,9,4,11,30,930.0,107.0,1.6,21.0,903.0,768.76,578.26
2016,9,4,11,45,932.5,106.5,1.65,21.5,909.0,802.58,600.02
2016,9,4,12,0,935.0,106.0,1.7,22.0,915.0,833.88,619.96
2016,9,4,12,15,935.0,106.0,1.75,22.0,913.0,860.96,638.25
2016,9,4,12,30,935.0,106.0,1.8,22.0,911.0,885.13,654.68
2016,9,4,12,45,938.0,102.5,1.85,22.0,901.5,905.32,668.57
2016,9,4,13,0,941.0,99.0,1.9,22.0,892.0,922.37,680.54
2016,9,4,13,15,937.0,98.0,1.9,22.0,873.5,932.61,687.62
2016,9,4,13,30,933.0,97.0,1.9,22.0,855.0,939.46,692.67
2016,9,4,13,45,927.5,95.5,1.9,22.0,829.0,941.02,694.44
2016,9,4,14,0,922.0,94.0,1.9,22.0,803.0,939.16,694.18
2016,9,4,14,15,913.0,92.5,1.9,21.5,770.0,930.79,691.13
2016,9,4,14,30,904.0,91.0,1.9,21.0,737.0,919.14,686.09
2016,9,4,14,45,892.5,89.0,1.9,21.0,697.0,901.53,675.88
2016,9,4,15,0,881.0,87.0,1.9,21.0,657.0,880.93,663.78
2016,9,4,15,15,865.5,85.0,1.85,20.5,612.5,854.07,648.18
2016,9,4,15,30,850.0,83.0,1.8,20.0,568.0,824.73,630.82
2016,9,4,15,45,828.0,80.5,1.8,20.0,518.5,794.0,611.64
2016,9,4,16,0,806.0,78.0,1.8,20.0,469.0,754.61,586.09
2016,9,4,16,15,777.0,74.0,1.75,19.5,417.0,706.46,554.48
2016,9,4,16,30,748.0,70.0,1.7,19.0,365.0,657.5,521.46
2016,9,4,16,45,704.0,66.0,1.7,18.5,311.0,597.46,479.31
2016,9,4,17,0,660.0,62.0,1.7,18.0,257.0,542.6,438.52
2016,9,4,17,15,596.0,55.0,1.65,17.0,204.5,469.16,380.99
2016,9,4,17,30,532.0,48.0,1.6,16.0,152.0,399.38,323.36
2016,9,4,17,45,418.5,39.0,1.55,15.5,104.5,304.33,241.98
2016,9,4,18,0,305.0,30.0,1.5,15.0,57.0,218.68,154.38
2016,9,4,18,15,152.5,15.0,1.45,14.5,28.5,83.66,0.0
2016,9,4,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,5,45,68.0,9.0,0.7,12.5,12.5,8.58,0.0
2016,9,5,6,0,136.0,18.0,0.7,13.0,25.0,14.25,0.0
2016,9,5,6,15,260.5,32.0,0.7,13.5,64.5,25.73,15.56
2016,9,5,6,30,385.0,46.0,0.7,14.0,104.0,36.13,26.03
2016,9,5,6,45,463.5,55.5,0.7,14.5,153.0,41.79,31.51
2016,9,5,7,0,542.0,65.0,0.7,15.0,202.0,47.2,36.52
2016,9,5,7,15,274.5,93.0,0.65,15.5,162.5,66.04,53.18
2016,9,5,7,30,7.0,121.0,0.6,16.0,123.0,105.67,87.57
2016,9,5,7,45,13.5,141.5,0.55,17.0,147.0,122.65,101.44
2016,9,5,8,0,20.0,162.0,0.5,18.0,171.0,141.12,110.5
2016,9,5,8,15,96.5,197.5,0.5,18.5,248.5,170.71,130.08
2016,9,5,8,30,173.0,233.0,0.5,19.0,326.0,209.1,155.85
2016,9,5,8,45,497.5,166.0,0.55,19.5,465.0,225.01,155.51
2016,9,5,9,0,822.0,99.0,0.6,20.0,604.0,287.53,196.16
2016,9,5,9,15,836.5,101.0,0.6,20.5,645.5,339.06,239.87
2016,9,5,9,30,851.0,103.0,0.6,21.0,687.0,396.48,287.11
2016,9,5,9,45,873.0,99.5,0.65,22.0,725.0,447.14,327.75
2016,9,5,10,0,895.0,96.0,0.7,23.0,763.0,498.52,367.65
2016,9,5,10,15,902.5,97.5,0.75,23.5,792.0,547.29,405.11
2016,9,5,10,30,910.0,99.0,0.8,24.0,821.0,595.06,440.69
2016,9,5,10,45,913.5,100.5,0.85,24.5,842.0,639.22,472.73
2016,9,5,11,0,917.0,102.0,0.9,25.0,863.0,681.64,502.69
2016,9,5,11,15,920.0,102.5,0.95,25.0,876.5,720.9,530.83
2016,9,5,11,30,923.0,103.0,1.0,25.0,890.0,758.01,556.09
2016,9,5,11,45,923.0,104.0,1.05,25.5,895.0,791.05,576.77
2016,9,5,12,0,923.0,105.0,1.1,26.0,900.0,821.46,595.64
2016,9,5,12,15,922.5,105.0,1.15,26.0,898.0,847.76,613.0
2016,9,5,12,30,922.0,105.0,1.2,26.0,896.0,871.15,628.56
2016,9,5,12,45,912.5,108.5,1.25,26.0,883.0,887.4,639.65
2016,9,5,13,0,903.0,112.0,1.3,26.0,870.0,900.35,648.82
2016,9,5,13,15,898.5,111.5,1.3,26.0,851.5,910.32,655.54
2016,9,5,13,30,894.0,111.0,1.3,26.0,833.0,917.02,660.35
2016,9,5,13,45,885.5,110.0,1.35,26.0,807.0,916.36,661.35
2016,9,5,14,0,877.0,109.0,1.4,26.0,781.0,912.41,660.45
2016,9,5,14,15,868.0,107.5,1.4,25.5,748.0,904.27,657.63
2016,9,5,14,30,859.0,106.0,1.4,25.0,715.0,893.01,652.93
2016,9,5,14,45,845.5,104.0,1.45,25.0,676.0,881.27,647.43
2016,9,5,15,0,832.0,102.0,1.5,25.0,637.0,859.75,635.52
2016,9,5,15,15,815.0,99.0,1.5,24.5,592.5,831.36,619.71
2016,9,5,15,30,798.0,96.0,1.5,24.0,548.0,800.58,602.16
2016,9,5,15,45,775.0,92.5,1.55,24.0,499.5,762.13,578.45
2016,9,5,16,0,752.0,89.0,1.6,24.0,451.0,722.02,553.16
2016,9,5,16,15,720.5,84.5,1.55,23.5,399.5,676.67,523.78
2016,9,5,16,30,689.0,80.0,1.5,23.0,348.0,627.39,490.74
2016,9,5,16,45,646.0,73.5,1.45,22.5,295.5,567.41,448.49
2016,9,5,17,0,603.0,67.0,1.4,22.0,243.0,508.54,404.36
2016,9,5,17,15,537.5,59.0,1.25,21.0,192.0,435.24,347.22
2016,9,5,17,30,472.0,51.0,1.1,20.0,141.0,365.73,290.37
2016,9,5,17,45,369.0,39.5,1.0,19.0,96.0,276.32,215.22
2016,9,5,18,0,266.0,28.0,0.9,18.0,51.0,194.58,129.37
2016,9,5,18,15,133.0,14.0,0.85,17.0,25.5,73.3,0.0
2016,9,5,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,6,5,45,79.5,8.5,0.75,13.5,12.0,8.1,0.0
2016,9,6,6,0,159.0,17.0,0.7,14.0,24.0,13.82,0.0
2016,9,6,6,15,289.5,29.0,0.6,14.5,64.0,23.02,13.08
2016,9,6,6,30,420.0,41.0,0.5,15.0,104.0,31.66,22.01
2016,9,6,6,45,501.0,49.0,0.4,15.5,153.5,36.27,26.52
2016,9,6,7,0,582.0,57.0,0.3,16.0,203.0,40.69,30.63
2016,9,6,7,15,632.5,63.0,0.25,17.0,255.5,43.24,32.84
2016,9,6,7,30,683.0,69.0,0.2,18.0,308.0,45.67,34.81
2016,9,6,7,45,721.0,72.5,0.2,19.0,360.5,50.94,39.16
2016,9,6,8,0,759.0,76.0,0.2,20.0,413.0,78.68,42.78
2016,9,6,8,15,783.5,79.5,0.2,21.0,463.0,127.12,67.26
2016,9,6,8,30,808.0,83.0,0.2,22.0,513.0,178.17,103.03
2016,9,6,8,45,828.0,85.0,0.25,23.0,559.5,229.52,143.79
2016,9,6,9,0,848.0,87.0,0.3,24.0,606.0,288.79,192.16
2016,9,6,9,15,862.0,89.0,0.35,25.0,647.5,341.03,235.33
2016,9,6,9,30,876.0,91.0,0.4,26.0,689.0,393.76,278.03
2016,9,6,9,45,879.5,96.0,0.5,27.0,723.0,444.99,318.76
2016,9,6,10,0,883.0,101.0,0.6,28.0,757.0,495.3,357.44
2016,9,6,10,15,891.0,102.5,0.65,28.0,786.0,543.81,394.68
2016,9,6,10,30,899.0,104.0,0.7,28.0,815.0,591.37,430.26
2016,9,6,10,45,904.5,105.0,0.8,28.5,836.5,635.85,462.45
2016,9,6,11,0,910.0,106.0,0.9,29.0,858.0,678.76,492.8
2016,9,6,11,15,913.0,106.5,0.95,29.0,871.5,717.77,520.36
2016,9,6,11,30,916.0,107.0,1.0,29.0,885.0,754.65,545.35
2016,9,6,11,45,917.5,107.5,1.05,29.5,891.0,788.13,565.99
2016,9,6,12,0,919.0,108.0,1.1,30.0,897.0,819.07,584.9
2016,9,6,12,15,918.5,107.5,1.1,30.0,894.5,844.78,600.95
2016,9,6,12,30,918.0,107.0,1.1,30.0,892.0,867.57,615.2
2016,9,6,12,45,908.0,111.0,1.15,30.0,879.0,883.81,626.11
2016,9,6,13,0,898.0,115.0,1.2,30.0,866.0,896.76,635.15
2016,9,6,13,15,893.5,114.0,1.2,29.5,847.5,906.14,642.66
2016,9,6,13,30,889.0,113.0,1.2,29.0,829.0,912.26,648.33
2016,9,6,13,45,884.0,111.0,1.25,29.0,803.5,913.61,650.62
2016,9,6,14,0,879.0,109.0,1.3,29.0,778.0,911.69,651.04
2016,9,6,14,15,869.5,107.0,1.3,28.5,744.5,902.51,647.6
2016,9,6,14,30,860.0,105.0,1.3,28.0,711.0,890.2,642.33
2016,9,6,14,45,849.0,102.0,1.35,28.0,672.5,879.4,637.57
2016,9,6,15,0,838.0,99.0,1.4,28.0,634.0,858.8,626.46
2016,9,6,15,15,821.5,96.0,1.4,27.5,589.5,830.7,611.09
2016,9,6,15,30,805.0,93.0,1.4,27.0,545.0,800.19,594.01
2016,9,6,15,45,785.0,88.5,1.4,27.0,497.0,762.84,570.91
2016,9,6,16,0,765.0,84.0,1.4,27.0,449.0,723.69,546.26
2016,9,6,16,15,734.0,79.5,1.3,26.5,397.5,674.6,514.3
2016,9,6,16,30,703.0,75.0,1.2,26.0,346.0,628.71,483.84
2016,9,6,16,45,662.5,69.0,1.2,25.5,293.5,570.75,444.28
2016,9,6,17,0,622.0,63.0,1.2,25.0,241.0,513.74,402.46
2016,9,6,17,15,555.0,55.5,1.1,23.5,189.5,439.67,346.34
2016,9,6,17,30,488.0,48.0,1.0,22.0,138.0,369.56,290.24
2016,9,6,17,45,384.0,37.0,0.9,21.0,93.5,280.05,215.24
2016,9,6,18,0,280.0,26.0,0.8,20.0,49.0,196.16,121.32
2016,9,6,18,15,140.0,13.0,0.75,19.0,24.5,74.93,0.0
2016,9,6,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,5,45,64.5,7.5,0.85,15.5,10.5,7.15,0.0
2016,9,7,6,0,129.0,15.0,0.8,16.0,21.0,11.99,0.0
2016,9,7,6,15,251.0,29.5,0.75,17.0,60.0,23.6,13.15
2016,9,7,6,30,373.0,44.0,0.7,18.0,99.0,34.56,24.14
2016,9,7,6,45,442.5,55.5,0.65,19.5,147.0,42.09,31.05
2016,9,7,7,0,512.0,67.0,0.6,21.0,195.0,49.21,37.3
2016,9,7,7,15,565.5,75.0,0.55,22.0,247.0,52.93,40.45
2016,9,7,7,30,619.0,83.0,0.5,23.0,299.0,56.46,43.28
2016,9,7,7,45,648.5,91.5,0.45,24.0,349.5,60.07,46.07
2016,9,7,8,0,678.0,100.0,0.4,25.0,400.0,86.99,51.11
2016,9,7,8,15,706.0,105.0,0.35,26.0,449.5,132.87,73.71
2016,9,7,8,30,734.0,110.0,0.3,27.0,499.0,181.82,106.9
2016,9,7,8,45,747.0,117.0,0.25,28.0,543.5,232.23,145.77
2016,9,7,9,0,760.0,124.0,0.2,29.0,588.0,283.74,186.72
2016,9,7,9,15,776.0,127.5,0.25,29.5,629.0,339.08,230.96
2016,9,7,9,30,792.0,131.0,0.3,30.0,670.0,390.09,271.41
2016,9,7,9,45,833.5,120.0,0.4,30.5,713.0,439.87,310.27
2016,9,7,10,0,875.0,109.0,0.5,31.0,756.0,496.44,353.02
2016,9,7,10,15,883.0,110.5,0.6,31.0,785.0,544.65,389.87
2016,9,7,10,30,891.0,112.0,0.7,31.0,814.0,591.92,425.25
2016,9,7,10,45,893.0,114.5,0.8,31.5,834.0,635.37,456.32
2016,9,7,11,0,895.0,117.0,0.9,32.0,854.0,677.01,485.41
2016,9,7,11,15,898.0,118.0,0.95,32.0,867.5,716.01,512.63
2016,9,7,11,30,901.0,119.0,1.0,32.0,881.0,752.94,537.84
2016,9,7,11,45,896.0,122.5,1.05,32.0,884.5,784.01,557.83
2016,9,7,12,0,891.0,126.0,1.1,32.0,888.0,812.27,576.05
2016,9,7,12,15,890.0,126.0,1.15,32.0,885.0,837.54,592.42
2016,9,7,12,30,889.0,126.0,1.2,32.0,882.0,859.98,607.07
2016,9,7,12,45,868.5,135.0,1.25,32.0,866.0,871.85,615.19
2016,9,7,13,0,848.0,144.0,1.3,32.0,850.0,886.09,625.03
2016,9,7,13,15,842.5,142.5,1.3,31.5,831.0,894.33,631.81
2016,9,7,13,30,837.0,141.0,1.3,31.0,812.0,899.37,636.79
2016,9,7,13,45,824.5,141.5,1.35,31.0,784.5,897.11,636.76
2016,9,7,14,0,812.0,142.0,1.4,31.0,757.0,891.67,634.92
2016,9,7,14,15,800.5,139.5,1.4,30.5,723.5,880.84,630.41
2016,9,7,14,30,789.0,137.0,1.4,30.0,690.0,866.98,624.12
2016,9,7,14,45,643.5,175.0,1.4,30.0,609.5,781.89,570.14
2016,9,7,15,0,498.0,213.0,1.4,30.0,529.0,687.62,506.52
2016,9,7,15,15,395.5,221.5,1.4,29.5,461.5,605.16,450.99
2016,9,7,15,30,293.0,230.0,1.4,29.0,394.0,512.78,386.63
2016,9,7,15,45,193.0,214.0,1.4,29.0,318.0,397.24,302.92
2016,9,7,16,0,93.0,198.0,1.4,29.0,242.0,286.62,219.65
2016,9,7,16,15,83.5,176.5,1.3,28.0,213.0,255.51,197.62
2016,9,7,16,30,74.0,155.0,1.2,27.0,184.0,224.54,174.78
2016,9,7,16,45,268.5,120.5,1.2,26.5,200.0,340.6,269.03
2016,9,7,17,0,463.0,86.0,1.2,26.0,216.0,430.61,338.97
2016,9,7,17,15,394.5,73.0,1.1,24.5,167.5,356.36,280.85
2016,9,7,17,30,326.0,60.0,1.0,23.0,119.0,286.94,224.95
2016,9,7,17,45,229.5,43.0,0.9,22.0,77.5,202.56,154.21
2016,9,7,18,0,133.0,26.0,0.8,21.0,36.0,120.75,66.0
2016,9,7,18,15,66.5,13.0,0.7,20.5,18.0,41.83,0.0
2016,9,7,18,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,5,45,37.0,7.0,0.7,14.5,8.5,0.0,0.0
2016,9,8,6,0,74.0,14.0,0.7,15.0,17.0,13.34,0.0
2016,9,8,6,15,180.5,31.0,0.65,15.5,53.5,24.22,13.49
2016,9,8,6,30,287.0,48.0,0.6,16.0,90.0,36.89,26.33
2016,9,8,6,45,371.5,60.5,0.6,16.5,137.5,45.47,34.39
2016,9,8,7,0,456.0,73.0,0.6,17.0,185.0,54.65,42.71
2016,9,8,7,15,228.0,71.5,0.6,17.5,127.5,50.41,39.02
2016,9,8,7,30,0.0,70.0,0.6,18.0,70.0,64.94,51.64
2016,9,8,7,45,0.0,73.0,0.6,18.5,73.0,67.93,53.99
2016,9,8,8,0,0.0,76.0,0.6,19.0,76.0,70.74,53.45
2016,9,8,8,15,0.0,91.5,0.6,19.5,91.5,84.76,64.65
2016,9,8,8,30,0.0,107.0,0.6,20.0,107.0,98.59,75.48
2016,9,8,8,45,0.0,136.5,0.6,20.5,137.0,124.51,95.83
2016,9,8,9,0,0.0,166.0,0.6,21.0,167.0,150.42,115.76
2016,9,8,9,15,3.0,182.0,0.6,21.5,184.5,165.89,127.14
2016,9,8,9,30,6.0,198.0,0.6,22.0,202.0,181.77,138.79
2016,9,8,9,45,14.5,236.0,0.65,22.5,246.5,219.21,166.81
2016,9,8,10,0,23.0,274.0,0.7,23.0,291.0,257.72,195.15
2016,9,8,10,15,27.5,294.0,0.75,23.5,315.5,275.07,207.41
2016,9,8,10,30,32.0,314.0,0.8,24.0,340.0,298.39,224.13
2016,9,8,10,45,42.5,338.0,0.85,24.5,373.0,329.45,246.4
2016,9,8,11,0,53.0,362.0,0.9,25.0,406.0,361.83,269.36
2016,9,8,11,15,60.5,375.0,0.95,25.0,426.0,383.72,285.14
2016,9,8,11,30,68.0,388.0,1.0,25.0,446.0,406.32,301.46
2016,9,8,11,45,68.5,389.0,1.05,25.5,447.5,413.37,305.99
2016,9,8,12,0,69.0,390.0,1.1,26.0,449.0,420.23,310.5
2016,9,8,12,15,443.5,274.5,1.1,26.0,650.0,626.67,464.17
2016,9,8,12,30,818.0,159.0,1.1,26.0,851.0,836.13,607.64
2016,9,8,12,45,839.5,144.5,1.15,26.0,847.0,859.7,621.27
2016,9,8,13,0,861.0,130.0,1.2,26.0,843.0,875.35,632.14
2016,9,8,13,15,856.0,128.5,1.2,26.0,824.5,883.44,637.65
2016,9,8,13,30,851.0,127.0,1.2,26.0,806.0,894.55,645.33
2016,9,8,13,45,841.5,126.5,1.25,26.0,779.5,893.79,646.21
2016,9,8,14,0,832.0,126.0,1.3,26.0,753.0,889.82,645.31
2016,9,8,14,15,821.5,124.0,1.3,26.0,720.0,880.19,640.22
2016,9,8,14,30,811.0,122.0,1.3,26.0,687.0,867.52,633.32
2016,9,8,14,45,794.5,120.0,1.3,26.0,647.0,846.65,621.18
2016,9,8,15,0,778.0,118.0,1.3,26.0,607.0,823.11,607.37
2016,9,8,15,15,758.5,114.0,1.3,25.5,563.0,792.29,589.84
2016,9,8,15,30,739.0,110.0,1.3,25.0,519.0,763.45,573.48
2016,9,8,15,45,712.0,106.0,1.3,24.5,470.5,722.81,548.69
2016,9,8,16,0,685.0,102.0,1.3,24.0,422.0,680.93,522.57
2016,9,8,16,15,650.0,96.0,1.3,23.5,371.5,629.66,488.99
2016,9,8,16,30,615.0,90.0,1.3,23.0,321.0,578.27,453.93
2016,9,8,16,45,564.5,82.5,1.3,22.5,269.0,514.61,407.62
2016,9,8,17,0,514.0,75.0,1.3,22.0,217.0,452.65,360.62
2016,9,8,17,15,444.0,64.5,1.25,21.0,168.0,377.46,301.49
2016,9,8,17,30,374.0,54.0,1.2,20.0,119.0,305.1,241.94
2016,9,8,17,45,270.0,39.0,1.2,19.5,77.5,217.59,166.81
2016,9,8,18,0,166.0,24.0,1.2,19.0,36.0,131.65,62.15
2016,9,8,18,15,83.0,12.0,1.2,18.0,18.0,47.85,0.0
2016,9,8,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,5,45,57.0,6.5,0.65,13.5,9.0,0.0,0.0
2016,9,9,6,0,114.0,13.0,0.6,14.0,18.0,12.39,0.0
2016,9,9,6,15,237.5,27.5,0.55,14.5,55.5,21.95,11.48
2016,9,9,6,30,361.0,42.0,0.5,15.0,93.0,32.98,23.03
2016,9,9,6,45,443.5,51.5,0.5,15.5,141.0,38.8,28.67
2016,9,9,7,0,526.0,61.0,0.5,16.0,189.0,44.36,33.82
