Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,7,15,263.0,76.5,0.5,16.5,140.5,54.24,42.59
2016,9,9,7,30,0.0,92.0,0.5,17.0,92.0,83.02,67.64
2016,9,9,7,45,0.0,113.5,0.5,18.0,113.5,101.14,82.76
2016,9,9,8,0,0.0,135.0,0.5,19.0,135.0,119.42,93.18
2016,9,9,8,15,0.5,147.0,0.5,19.5,147.5,130.83,101.79
2016,9,9,8,30,1.0,159.0,0.5,20.0,160.0,142.24,110.29
2016,9,9,8,45,2.0,167.5,0.5,21.0,168.5,150.89,116.26
2016,9,9,9,0,3.0,176.0,0.5,22.0,177.0,159.55,122.18
2016,9,9,9,15,3.5,182.5,0.55,22.5,185.0,166.42,126.97
2016,9,9,9,30,4.0,189.0,0.6,23.0,193.0,173.27,131.74
2016,9,9,9,45,6.5,205.0,0.65,24.0,210.5,189.19,143.16
2016,9,9,10,0,9.0,221.0,0.7,25.0,228.0,205.47,154.68
2016,9,9,10,15,13.0,246.5,0.7,25.5,257.0,231.2,173.4
2016,9,9,10,30,17.0,272.0,0.7,26.0,286.0,257.5,192.28
2016,9,9,10,45,33.0,314.0,0.75,26.5,341.5,303.0,225.2
2016,9,9,11,0,49.0,356.0,0.8,27.0,397.0,353.93,261.42
2016,9,9,11,15,50.5,363.5,0.85,27.0,406.0,366.67,270.32
2016,9,9,11,30,52.0,371.0,0.9,27.0,415.0,379.53,279.58
2016,9,9,11,45,46.0,364.5,0.95,27.5,403.5,374.08,275.15
2016,9,9,12,0,40.0,358.0,1.0,28.0,392.0,367.87,270.3
2016,9,9,12,15,43.0,362.0,1.0,28.0,398.5,378.12,277.78
2016,9,9,12,30,46.0,366.0,1.0,28.0,405.0,388.52,285.28
2016,9,9,12,45,36.5,342.5,1.05,28.5,373.5,361.51,265.61
2016,9,9,13,0,27.0,319.0,1.1,29.0,342.0,333.4,245.26
2016,9,9,13,15,27.0,311.5,1.1,29.0,334.0,328.71,242.3
2016,9,9,13,30,27.0,304.0,1.1,29.0,326.0,323.81,239.09
2016,9,9,13,45,42.5,316.5,1.15,29.0,349.5,353.23,261.26
2016,9,9,14,0,58.0,329.0,1.2,29.0,373.0,383.37,283.7
2016,9,9,14,15,45.0,301.0,1.2,28.5,334.5,344.99,256.64
2016,9,9,14,30,32.0,273.0,1.2,28.0,296.0,305.99,229.03
2016,9,9,14,45,36.5,263.5,1.25,28.0,288.0,302.23,227.26
2016,9,9,15,0,41.0,254.0,1.3,28.0,280.0,298.35,225.25
2016,9,9,15,15,32.0,229.0,1.3,27.5,248.5,265.15,201.26
2016,9,9,15,30,23.0,204.0,1.3,27.0,217.0,220.41,168.19
2016,9,9,15,45,21.0,186.0,1.3,26.5,197.0,201.22,154.4
2016,9,9,16,0,19.0,168.0,1.3,26.0,177.0,182.02,140.27
2016,9,9,16,15,9.5,132.5,1.3,25.0,137.0,137.49,105.86
2016,9,9,16,30,0.0,97.0,1.3,24.0,97.0,93.43,70.91
2016,9,9,16,45,279.0,81.5,1.3,23.5,157.5,309.08,249.45
2016,9,9,17,0,558.0,66.0,1.3,23.0,218.0,468.54,373.14
2016,9,9,17,15,484.5,57.0,1.25,22.0,168.0,391.75,311.23
2016,9,9,17,30,411.0,48.0,1.2,21.0,118.0,319.56,251.76
2016,9,9,17,45,294.0,35.5,1.2,20.0,76.0,226.17,171.78
2016,9,9,18,0,177.0,23.0,1.2,19.0,34.0,133.46,46.88
2016,9,9,18,15,88.5,11.5,1.15,18.5,17.0,49.43,0.0
2016,9,9,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,5,45,25.5,6.0,0.7,13.5,7.0,0.0,0.0
2016,9,10,6,0,51.0,12.0,0.7,14.0,14.0,11.44,0.0
2016,9,10,6,15,156.5,29.5,0.7,14.5,48.5,23.09,11.99
2016,9,10,6,30,262.0,47.0,0.7,15.0,83.0,36.2,25.73
2016,9,10,6,45,341.5,60.0,0.7,15.5,129.0,45.19,34.23
2016,9,10,7,0,421.0,73.0,0.7,16.0,175.0,53.78,42.1
2016,9,10,7,15,210.5,73.5,0.7,16.5,124.5,57.47,45.4
2016,9,10,7,30,0.0,74.0,0.7,17.0,74.0,68.24,54.74
2016,9,10,7,45,0.0,89.0,0.7,17.5,89.0,81.43,65.97
2016,9,10,8,0,0.0,104.0,0.7,18.0,104.0,94.62,73.39
2016,9,10,8,15,0.0,124.5,0.7,18.5,124.5,112.55,87.6
2016,9,10,8,30,0.0,145.0,0.7,19.0,145.0,130.6,101.65
2016,9,10,8,45,2.5,164.5,0.75,20.0,166.0,148.43,115.0
2016,9,10,9,0,5.0,184.0,0.8,21.0,187.0,166.67,128.47
2016,9,10,9,15,8.5,204.0,0.8,21.5,210.0,186.03,142.84
2016,9,10,9,30,12.0,224.0,0.8,22.0,233.0,205.89,157.46
2016,9,10,9,45,15.5,243.5,0.85,22.5,255.5,225.84,172.08
2016,9,10,10,0,19.0,263.0,0.9,23.0,278.0,246.28,186.96
2016,9,10,10,15,19.0,270.5,0.95,23.0,286.0,255.06,193.36
2016,9,10,10,30,19.0,278.0,1.0,23.0,294.0,263.79,199.78
2016,9,10,10,45,24.5,300.0,1.05,23.5,320.5,288.59,217.81
2016,9,10,11,0,30.0,322.0,1.1,24.0,347.0,312.05,234.65
2016,9,10,11,15,26.5,317.0,1.1,24.0,339.5,309.03,232.16
2016,9,10,11,30,23.0,312.0,1.1,24.0,332.0,305.07,229.14
2016,9,10,11,45,32.5,336.5,1.15,24.5,364.5,338.23,253.29
2016,9,10,12,0,42.0,361.0,1.2,25.0,397.0,372.16,277.56
2016,9,10,12,15,51.0,370.5,1.2,25.0,413.5,392.51,292.32
2016,9,10,12,30,60.0,380.0,1.2,25.0,430.0,413.46,307.58
2016,9,10,12,45,55.0,369.5,1.25,25.0,415.0,403.52,300.6
2016,9,10,13,0,50.0,359.0,1.3,25.0,400.0,392.94,293.34
2016,9,10,13,15,59.5,359.0,1.3,24.5,407.0,405.02,303.31
2016,9,10,13,30,69.0,359.0,1.3,24.0,414.0,417.26,313.33
2016,9,10,13,45,75.5,350.0,1.3,24.0,408.5,417.48,314.12
2016,9,10,14,0,82.0,341.0,1.3,24.0,403.0,417.44,314.85
2016,9,10,14,15,139.0,330.5,1.3,24.0,429.0,471.73,356.42
2016,9,10,14,30,196.0,320.0,1.3,24.0,455.0,513.92,388.68
2016,9,10,14,45,138.5,296.5,1.3,24.0,389.0,440.42,334.87
2016,9,10,15,0,81.0,273.0,1.3,24.0,323.0,354.46,271.41
2016,9,10,15,15,81.0,252.5,1.25,23.5,299.5,333.79,257.68
2016,9,10,15,30,81.0,232.0,1.2,23.0,276.0,312.65,243.03
2016,9,10,15,45,49.5,198.5,1.2,22.5,225.0,250.12,195.46
2016,9,10,16,0,18.0,165.0,1.2,22.0,174.0,178.1,139.21
2016,9,10,16,15,16.0,147.0,1.15,21.5,154.0,158.92,124.74
2016,9,10,16,30,14.0,129.0,1.1,21.0,134.0,139.78,109.83
2016,9,10,16,45,234.0,103.5,1.05,21.0,167.0,292.57,237.05
2016,9,10,17,0,454.0,78.0,1.0,21.0,200.0,409.39,328.45
2016,9,10,17,15,382.0,66.0,0.95,20.0,152.5,335.41,268.17
2016,9,10,17,30,310.0,54.0,0.9,19.0,105.0,266.76,211.0
2016,9,10,17,45,208.5,37.5,0.85,18.5,66.0,182.48,137.36
2016,9,10,18,0,107.0,21.0,0.8,18.0,27.0,95.05,15.05
2016,9,10,18,15,53.5,10.5,0.75,17.5,13.5,33.06,0.0
2016,9,10,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,5,45,21.0,5.0,0.85,13.5,5.5,0.0,0.0
2016,9,11,6,0,42.0,10.0,0.9,14.0,11.0,9.53,0.0
2016,9,11,6,15,136.0,28.5,0.9,14.5,44.5,22.3,10.97
2016,9,11,6,30,230.0,47.0,0.9,15.0,78.0,36.23,25.69
2016,9,11,6,45,308.5,62.0,0.9,15.5,123.5,46.78,35.59
2016,9,11,7,0,387.0,77.0,0.9,16.0,169.0,56.87,44.79
2016,9,11,7,15,193.5,63.0,0.85,16.5,109.0,44.38,33.84
2016,9,11,7,30,0.0,49.0,0.8,17.0,49.0,45.53,34.8
2016,9,11,7,45,0.0,60.0,0.8,17.5,60.0,55.79,43.66
2016,9,11,8,0,0.0,71.0,0.8,18.0,71.0,66.07,49.85
2016,9,11,8,15,0.0,90.5,0.8,18.5,90.5,83.83,64.21
2016,9,11,8,30,0.0,110.0,0.8,19.0,110.0,101.1,77.92
2016,9,11,8,45,0.0,125.0,0.8,19.5,125.0,114.55,88.33
2016,9,11,9,0,0.0,140.0,0.8,20.0,140.0,128.06,98.67
2016,9,11,9,15,2.0,163.5,0.8,20.5,165.0,149.59,115.16
2016,9,11,9,30,4.0,187.0,0.8,21.0,190.0,171.45,131.68
2016,9,11,9,45,28.5,250.5,0.85,21.5,271.5,231.46,177.13
2016,9,11,10,0,53.0,314.0,0.9,22.0,353.0,298.29,226.68
2016,9,11,10,15,51.0,324.5,0.9,22.5,363.5,311.76,235.79
2016,9,11,10,30,49.0,335.0,0.9,23.0,374.0,325.04,244.94
2016,9,11,10,45,51.5,346.5,0.95,23.5,388.0,341.65,256.64
2016,9,11,11,0,54.0,358.0,1.0,24.0,402.0,358.56,268.45
2016,9,11,11,15,50.5,360.0,1.0,24.0,402.0,363.33,271.71
2016,9,11,11,30,47.0,362.0,1.0,24.0,402.0,367.67,274.73
2016,9,11,11,45,87.5,387.5,1.05,24.0,461.0,425.48,317.36
2016,9,11,12,0,128.0,413.0,1.1,24.0,520.0,489.43,363.44
2016,9,11,12,15,144.0,412.5,1.15,24.0,533.0,510.1,378.32
2016,9,11,12,30,160.0,412.0,1.2,24.0,546.0,531.07,393.79
2016,9,11,12,45,167.0,402.0,1.25,24.0,540.5,535.35,397.51
2016,9,11,13,0,174.0,392.0,1.3,24.0,535.0,538.97,400.98
2016,9,11,13,15,507.5,257.5,1.3,24.0,659.0,713.84,531.61
2016,9,11,13,30,841.0,123.0,1.3,24.0,783.0,874.12,641.03
2016,9,11,13,45,687.5,186.5,1.35,24.0,714.0,818.63,604.03
2016,9,11,14,0,534.0,250.0,1.4,24.0,645.0,751.52,557.94
2016,9,11,14,15,501.0,249.0,1.4,23.5,606.5,724.8,541.95
2016,9,11,14,30,468.0,248.0,1.4,23.0,568.0,696.27,524.06
2016,9,11,14,45,460.5,235.5,1.45,22.5,535.0,675.89,512.81
2016,9,11,15,0,453.0,223.0,1.5,22.0,502.0,653.6,499.96
2016,9,11,15,15,307.5,229.5,1.45,21.5,413.0,522.56,404.95
2016,9,11,15,30,162.0,236.0,1.4,21.0,324.0,396.46,310.24
2016,9,11,15,45,120.0,211.5,1.4,20.5,273.0,334.64,264.39
2016,9,11,16,0,78.0,187.0,1.4,20.0,222.0,261.98,208.41
2016,9,11,16,15,72.0,165.0,1.35,19.5,194.5,233.25,186.77
2016,9,11,16,30,66.0,143.0,1.3,19.0,167.0,204.43,164.36
2016,9,11,16,45,286.0,106.0,1.3,18.5,184.5,330.61,270.32
2016,9,11,17,0,506.0,69.0,1.3,18.0,202.0,434.11,352.57
2016,9,11,17,15,431.5,59.0,1.25,17.5,154.0,357.96,289.21
2016,9,11,17,30,357.0,49.0,1.2,17.0,106.0,286.47,228.3
2016,9,11,17,45,240.5,34.5,1.2,16.5,66.5,194.13,145.99
2016,9,11,18,0,124.0,20.0,1.2,16.0,27.0,99.98,0.0
2016,9,11,18,15,62.0,10.0,1.15,15.5,13.5,36.0,0.0
2016,9,11,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,1.5,1.1,13.0,1.5,0.0,0.0
2016,9,12,6,0,0.0,3.0,1.1,13.0,3.0,2.86,0.0
2016,9,12,6,15,0.0,11.5,1.15,13.5,11.5,10.65,2.08
2016,9,12,6,30,0.0,20.0,1.2,14.0,20.0,18.54,10.45
2016,9,12,6,45,0.0,31.5,1.25,14.5,31.5,29.24,20.26
2016,9,12,7,0,0.0,43.0,1.3,15.0,43.0,39.94,29.99
2016,9,12,7,15,0.0,54.5,1.25,15.5,54.5,50.66,39.56
2016,9,12,7,30,0.0,66.0,1.2,16.0,66.0,61.4,48.96
2016,9,12,7,45,0.0,85.0,1.2,16.5,85.0,78.03,63.33
2016,9,12,8,0,0.0,104.0,1.2,17.0,104.0,94.5,73.68
2016,9,12,8,15,11.5,147.5,1.2,17.5,153.5,131.78,103.38
2016,9,12,8,30,23.0,191.0,1.2,18.0,203.0,170.12,133.06
2016,9,12,8,45,49.5,225.0,1.2,18.5,253.5,197.41,152.89
2016,9,12,9,0,76.0,259.0,1.2,19.0,304.0,235.21,181.06
2016,9,12,9,15,62.5,269.0,1.2,19.0,308.0,246.8,190.36
2016,9,12,9,30,49.0,279.0,1.2,19.0,312.0,256.73,198.26
2016,9,12,9,45,116.5,311.5,1.25,19.5,394.5,309.79,237.66
2016,9,12,10,0,184.0,344.0,1.3,20.0,477.0,375.7,286.47
2016,9,12,10,15,182.0,358.5,1.3,20.0,495.0,399.91,304.55
2016,9,12,10,30,180.0,373.0,1.3,20.0,513.0,423.85,322.41
2016,9,12,10,45,237.0,374.5,1.3,20.5,563.5,470.9,356.85
2016,9,12,11,0,294.0,376.0,1.3,21.0,614.0,520.67,392.74
2016,9,12,11,15,258.0,390.5,1.3,21.0,601.5,526.65,396.46
2016,9,12,11,30,222.0,405.0,1.3,21.0,589.0,528.99,397.69
2016,9,12,11,45,319.5,376.5,1.35,21.0,643.5,588.14,442.24
2016,9,12,12,0,417.0,348.0,1.4,21.0,698.0,653.44,490.21
2016,9,12,12,15,453.0,332.0,1.4,21.0,710.5,684.1,512.18
2016,9,12,12,30,489.0,316.0,1.4,21.0,723.0,714.49,534.19
2016,9,12,12,45,403.0,345.0,1.45,21.0,677.5,680.78,509.72
2016,9,12,13,0,317.0,374.0,1.5,21.0,632.0,649.05,486.63
2016,9,12,13,15,323.0,360.5,1.5,20.5,618.0,650.11,489.51
2016,9,12,13,30,329.0,347.0,1.5,20.0,604.0,649.67,491.12
2016,9,12,13,45,361.5,326.5,1.55,20.0,600.0,663.44,502.93
2016,9,12,14,0,394.0,306.0,1.6,20.0,596.0,675.5,513.52
2016,9,12,14,15,636.5,200.5,1.6,19.5,644.5,794.41,604.56
2016,9,12,14,30,879.0,95.0,1.6,19.0,693.0,878.96,663.9
2016,9,12,14,45,869.5,92.0,1.65,19.0,654.0,861.91,653.42
2016,9,12,15,0,860.0,89.0,1.7,19.0,615.0,841.89,642.08
2016,9,12,15,15,844.5,86.0,1.7,18.5,570.5,820.75,630.62
2016,9,12,15,30,829.0,83.0,1.7,18.0,526.0,790.46,612.67
2016,9,12,15,45,493.0,135.5,1.7,18.0,392.5,566.44,450.74
2016,9,12,16,0,157.0,188.0,1.7,18.0,259.0,336.09,269.83
2016,9,12,16,15,444.0,127.5,1.7,17.5,292.5,499.1,405.03
2016,9,12,16,30,731.0,67.0,1.7,17.0,326.0,618.5,499.1
2016,9,12,16,45,688.0,61.0,1.7,16.5,273.0,558.14,453.24
2016,9,12,17,0,645.0,55.0,1.7,16.0,220.0,503.22,409.75
2016,9,12,17,15,569.5,48.0,1.65,15.5,168.5,425.37,345.55
2016,9,12,17,30,494.0,41.0,1.6,15.0,117.0,352.28,282.06
2016,9,12,17,45,247.0,35.5,1.6,14.5,73.5,198.95,148.44
2016,9,12,18,0,0.0,30.0,1.6,14.0,30.0,41.54,0.0
2016,9,12,18,15,0.0,15.0,1.55,13.5,15.0,14.3,0.0
2016,9,12,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.5,1.05,14.0,0.5,0.0,0.0
2016,9,13,6,0,0.0,1.0,1.1,14.0,1.0,0.95,0.0
2016,9,13,6,15,0.0,4.0,1.15,14.0,4.0,3.7,0.0
2016,9,13,6,30,0.0,7.0,1.2,14.0,7.0,6.48,0.0
2016,9,13,6,45,0.0,11.5,1.25,14.5,11.5,10.65,3.79
2016,9,13,7,0,0.0,16.0,1.3,15.0,16.0,14.82,7.61
2016,9,13,7,15,0.0,21.0,1.3,15.0,21.0,19.47,11.83
2016,9,13,7,30,0.0,26.0,1.3,15.0,26.0,24.12,16.0
2016,9,13,7,45,0.0,21.0,1.3,15.5,21.0,19.48,11.78
2016,9,13,8,0,0.0,16.0,1.3,16.0,16.0,14.84,7.0
2016,9,13,8,15,0.0,38.0,1.25,16.0,38.0,35.3,24.3
2016,9,13,8,30,0.0,60.0,1.2,16.0,60.0,55.82,41.42
2016,9,13,8,45,0.0,59.0,1.2,16.5,59.0,54.9,40.4
2016,9,13,9,0,0.0,58.0,1.2,17.0,58.0,53.99,39.43
2016,9,13,9,15,0.0,80.5,1.15,17.0,80.5,75.02,56.65
2016,9,13,9,30,0.0,103.0,1.1,17.0,103.0,95.82,73.46
2016,9,13,9,45,0.0,127.5,1.05,17.5,127.5,118.04,91.04
2016,9,13,10,0,0.0,152.0,1.0,18.0,152.0,140.27,108.38
2016,9,13,10,15,3.5,181.5,1.0,18.0,184.5,168.78,130.69
2016,9,13,10,30,7.0,211.0,1.0,18.0,217.0,197.74,153.13
2016,9,13,10,45,12.5,246.0,1.0,18.5,256.5,233.3,180.13
2016,9,13,11,0,18.0,281.0,1.0,19.0,296.0,269.6,207.25
2016,9,13,11,15,23.0,302.0,1.0,19.0,321.5,293.7,225.27
2016,9,13,11,30,28.0,323.0,1.0,19.0,347.0,318.84,244.02
2016,9,13,11,45,14.0,231.5,1.05,19.5,243.5,225.82,173.03
2016,9,13,12,0,0.0,140.0,1.1,20.0,140.0,130.78,99.06
2016,9,13,12,15,11.5,225.5,1.1,20.0,235.5,220.16,169.2
2016,9,13,12,30,23.0,311.0,1.1,20.0,331.0,311.41,238.27
2016,9,13,12,45,23.0,307.5,1.1,20.0,327.0,309.73,236.64
2016,9,13,13,0,23.0,304.0,1.1,20.0,323.0,307.95,235.52
2016,9,13,13,15,22.5,297.0,1.1,20.0,315.0,302.24,231.47
2016,9,13,13,30,22.0,290.0,1.1,20.0,307.0,296.41,227.38
2016,9,13,13,45,21.0,280.0,1.1,20.0,296.0,287.04,220.64
2016,9,13,14,0,20.0,270.0,1.1,20.0,285.0,277.54,213.82
2016,9,13,14,15,377.0,215.0,1.1,20.0,470.5,576.9,446.39
2016,9,13,14,30,734.0,160.0,1.1,20.0,656.0,833.45,627.39
2016,9,13,14,45,713.0,157.5,1.15,20.0,615.5,809.28,609.9
2016,9,13,15,0,692.0,155.0,1.2,20.0,575.0,782.72,594.22
2016,9,13,15,15,669.0,149.5,1.15,19.5,530.5,749.03,573.38
2016,9,13,15,30,646.0,144.0,1.1,19.0,486.0,713.47,551.04
2016,9,13,15,45,610.5,138.5,1.1,19.0,437.0,666.41,519.16
2016,9,13,16,0,575.0,133.0,1.1,19.0,388.0,614.34,482.97
2016,9,13,16,15,534.0,123.5,1.05,18.5,337.5,558.81,443.64
2016,9,13,16,30,493.0,114.0,1.0,18.0,287.0,504.07,403.59
2016,9,13,16,45,436.5,102.0,1.0,18.0,236.5,437.14,352.17
2016,9,13,17,0,380.0,90.0,1.0,18.0,186.0,373.09,301.09
2016,9,13,17,15,305.5,73.5,0.95,17.0,139.0,296.15,238.54
2016,9,13,17,30,231.0,57.0,0.9,16.0,92.0,224.83,178.1
2016,9,13,17,45,142.5,36.5,0.85,15.5,55.0,137.28,98.59
2016,9,13,18,0,54.0,16.0,0.8,15.0,18.0,51.53,0.0
2016,9,13,18,15,27.0,8.0,0.75,14.5,9.0,7.63,0.0
2016,9,13,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,14,5,45,16.0,4.0,0.5,13.0,4.5,0.0,0.0
2016,9,14,6,0,32.0,8.0,0.5,13.0,9.0,7.63,0.0
2016,9,14,6,15,129.0,27.5,0.45,13.5,42.0,21.64,8.79
2016,9,14,6,30,226.0,47.0,0.4,14.0,75.0,36.46,25.83
2016,9,14,6,45,312.0,61.5,0.35,15.0,121.5,46.66,35.5
2016,9,14,7,0,398.0,76.0,0.3,16.0,168.0,56.42,44.37
2016,9,14,7,15,456.0,87.5,0.3,16.5,218.0,63.42,50.62
2016,9,14,7,30,514.0,99.0,0.3,17.0,268.0,70.1,56.35
2016,9,14,7,45,562.0,105.5,0.3,17.5,319.5,72.5,58.21
2016,9,14,8,0,610.0,112.0,0.3,18.0,371.0,83.86,57.77
2016,9,14,8,15,641.0,118.5,0.3,18.5,419.5,127.04,76.26
2016,9,14,8,30,672.0,125.0,0.3,19.0,468.0,173.71,106.96
2016,9,14,8,45,702.0,127.0,0.35,20.0,514.5,219.89,142.13
2016,9,14,9,0,732.0,129.0,0.4,21.0,561.0,268.99,181.85
2016,9,14,9,15,749.5,132.5,0.4,21.5,601.5,318.34,222.93
2016,9,14,9,30,767.0,136.0,0.4,22.0,642.0,368.82,264.36
2016,9,14,9,45,827.0,116.0,0.4,22.5,688.0,420.78,305.48
2016,9,14,10,0,887.0,96.0,0.4,23.0,734.0,476.79,348.76
2016,9,14,10,15,894.5,97.5,0.4,23.5,762.0,524.96,385.47
2016,9,14,10,30,902.0,99.0,0.4,24.0,790.0,572.09,420.2
2016,9,14,10,45,909.0,99.0,0.45,24.5,811.5,616.34,452.4
2016,9,14,11,0,916.0,99.0,0.5,25.0,833.0,659.06,482.68
2016,9,14,11,15,919.0,100.0,0.55,25.0,846.0,698.36,510.85
2016,9,14,11,30,922.0,101.0,0.6,25.0,859.0,735.47,537.07
2016,9,14,11,45,924.0,100.5,0.65,25.5,864.0,768.09,557.47
2016,9,14,12,0,926.0,100.0,0.7,26.0,869.0,798.12,576.11
2016,9,14,12,15,925.5,100.0,0.75,26.0,865.5,823.95,593.17
2016,9,14,12,30,925.0,100.0,0.8,26.0,862.0,846.83,608.44
2016,9,14,12,45,915.5,103.0,0.9,26.0,849.0,862.28,619.89
2016,9,14,13,0,906.0,106.0,1.0,26.0,836.0,874.38,629.4
2016,9,14,13,15,901.0,105.0,1.05,26.0,816.5,882.84,635.98
2016,9,14,13,30,896.0,104.0,1.1,26.0,797.0,887.99,640.61
2016,9,14,13,45,889.0,102.5,1.15,26.0,770.0,887.57,641.86
2016,9,14,14,0,882.0,101.0,1.2,26.0,743.0,883.86,641.18
2016,9,14,14,15,871.5,99.5,1.2,25.5,709.0,873.88,637.14
2016,9,14,14,30,861.0,98.0,1.2,25.0,675.0,860.79,631.24
2016,9,14,14,45,847.0,95.5,1.25,25.0,635.0,847.2,624.57
2016,9,14,15,0,833.0,93.0,1.3,25.0,595.0,824.31,611.74
2016,9,14,15,15,814.0,90.5,1.3,24.5,550.0,794.64,594.91
2016,9,14,15,30,795.0,88.0,1.3,24.0,505.0,762.69,576.36
2016,9,14,15,45,769.5,84.0,1.3,24.0,455.5,721.83,550.21
2016,9,14,16,0,744.0,80.0,1.3,24.0,406.0,679.5,522.6
2016,9,14,16,15,708.5,75.5,1.3,23.5,354.5,628.11,488.71
2016,9,14,16,30,673.0,71.0,1.3,23.0,303.0,580.66,456.52
2016,9,14,16,45,621.0,65.0,1.35,22.5,251.0,516.99,409.74
2016,9,14,17,0,569.0,59.0,1.4,22.0,199.0,455.23,362.04
2016,9,14,17,15,488.5,50.0,1.3,21.0,149.5,375.38,297.81
2016,9,14,17,30,408.0,41.0,1.2,20.0,100.0,300.88,234.67
2016,9,14,17,45,274.5,28.0,1.2,19.0,60.5,202.06,140.52
2016,9,14,18,0,141.0,15.0,1.2,18.0,21.0,78.8,0.0
2016,9,14,18,15,70.5,7.5,1.15,17.5,10.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,15,5,45,54.5,5.0,0.75,13.5,6.0,0.0,0.0
2016,9,15,6,0,109.0,10.0,0.7,14.0,12.0,9.53,0.0
2016,9,15,6,15,258.5,22.5,0.6,14.5,49.0,17.98,5.59
2016,9,15,6,30,408.0,35.0,0.5,15.0,86.0,27.39,17.87
2016,9,15,6,45,497.0,43.0,0.45,15.5,135.0,32.21,22.75
2016,9,15,7,0,586.0,51.0,0.4,16.0,184.0,36.87,27.15
2016,9,15,7,15,640.0,57.0,0.4,16.5,236.5,39.64,29.69
2016,9,15,7,30,694.0,63.0,0.4,17.0,289.0,46.5,35.69
2016,9,15,7,45,733.0,66.5,0.45,18.0,342.0,47.3,36.17
2016,9,15,8,0,772.0,70.0,0.5,19.0,395.0,57.81,35.64
2016,9,15,8,15,797.5,73.5,0.5,19.5,445.0,106.74,54.51
2016,9,15,8,30,823.0,77.0,0.5,20.0,495.0,158.35,88.23
2016,9,15,8,45,843.0,79.5,0.55,20.5,541.5,217.12,134.31
2016,9,15,9,0,863.0,82.0,0.6,21.0,588.0,270.73,179.06
2016,9,15,9,15,876.5,84.0,0.65,21.5,629.0,323.36,224.06
2016,9,15,9,30,890.0,86.0,0.7,22.0,670.0,376.39,268.88
2016,9,15,9,45,902.0,86.5,0.75,23.0,705.5,427.73,310.86
2016,9,15,10,0,914.0,87.0,0.8,24.0,741.0,478.81,351.25
2016,9,15,10,15,921.5,88.0,0.85,24.5,769.5,527.66,389.38
2016,9,15,10,30,929.0,89.0,0.9,25.0,798.0,575.39,425.5
2016,9,15,10,45,934.0,90.0,0.95,25.5,818.5,620.37,458.61
2016,9,15,11,0,939.0,91.0,1.0,26.0,839.0,663.61,489.58
2016,9,15,11,15,941.5,91.5,1.05,26.0,852.0,702.83,518.04
2016,9,15,11,30,944.0,92.0,1.1,26.0,865.0,739.75,544.23
2016,9,15,11,45,945.5,92.0,1.15,26.5,870.0,773.01,565.21
2016,9,15,12,0,947.0,92.0,1.2,27.0,875.0,803.59,584.32
2016,9,15,12,15,946.0,92.0,1.2,27.0,871.5,829.41,600.83
2016,9,15,12,30,945.0,92.0,1.2,27.0,868.0,852.16,615.42
2016,9,15,12,45,935.0,96.0,1.25,27.0,854.5,868.47,626.61
2016,9,15,13,0,925.0,100.0,1.3,27.0,841.0,881.38,635.8
2016,9,15,13,15,920.0,99.0,1.35,27.0,821.5,889.93,642.37
2016,9,15,13,30,915.0,98.0,1.4,27.0,802.0,895.1,646.95
2016,9,15,13,45,907.5,97.0,1.45,27.0,774.5,894.74,648.16
2016,9,15,14,0,900.0,96.0,1.5,27.0,747.0,891.04,647.39
2016,9,15,14,15,890.5,94.5,1.5,26.5,713.0,881.77,643.83
2016,9,15,14,30,881.0,93.0,1.5,26.0,679.0,869.33,638.34
2016,9,15,14,45,866.5,91.0,1.5,26.0,638.5,848.99,626.51
2016,9,15,15,0,852.0,89.0,1.5,26.0,598.0,832.44,617.3
2016,9,15,15,15,833.5,86.5,1.5,25.5,552.5,802.84,600.48
2016,9,15,15,30,815.0,84.0,1.5,25.0,507.0,770.92,581.96
2016,9,15,15,45,788.5,80.5,1.55,24.5,457.5,729.44,556.91
2016,9,15,16,0,762.0,77.0,1.6,24.0,408.0,686.52,530.19
2016,9,15,16,15,726.0,72.5,1.55,23.5,355.5,634.35,495.15
2016,9,15,16,30,690.0,68.0,1.5,23.0,303.0,585.86,461.66
2016,9,15,16,45,635.5,62.5,1.5,22.5,250.0,520.78,413.28
2016,9,15,17,0,581.0,57.0,1.5,22.0,197.0,457.79,364.1
2016,9,15,17,15,497.5,48.5,1.45,21.0,147.0,376.69,298.73
2016,9,15,17,30,414.0,40.0,1.4,20.0,97.0,301.14,234.29
2016,9,15,17,45,270.5,27.0,1.35,19.0,57.5,196.38,130.72
2016,9,15,18,0,127.0,14.0,1.3,18.0,18.0,70.89,0.0
2016,9,15,18,15,63.5,7.0,1.25,17.5,9.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,205.0,17.0,0.65,13.5,42.0,12.99,1.88
2016,9,16,6,30,410.0,34.0,0.5,14.0,84.0,26.6,17.22
2016,9,16,6,45,500.5,42.0,0.4,14.5,133.5,31.47,22.19
2016,9,16,7,0,591.0,50.0,0.3,15.0,183.0,36.17,26.65
2016,9,16,7,15,646.0,56.0,0.25,15.5,236.0,42.75,32.6
2016,9,16,7,30,701.0,62.0,0.2,16.0,289.0,45.8,35.25
2016,9,16,7,45,350.5,91.0,0.15,17.0,204.5,62.13,49.38
2016,9,16,8,0,0.0,120.0,0.1,18.0,120.0,107.01,83.53
2016,9,16,8,15,0.0,135.5,0.05,19.0,135.5,121.0,93.95
2016,9,16,8,30,0.0,151.0,0.0,20.0,151.0,135.05,104.36
2016,9,16,8,45,2.5,166.0,0.0,21.0,167.5,149.21,114.56
2016,9,16,9,0,5.0,181.0,0.0,22.0,184.0,163.7,124.88
2016,9,16,9,15,12.0,208.5,0.05,22.5,216.0,190.25,144.48
2016,9,16,9,30,19.0,236.0,0.1,23.0,248.0,217.74,164.55
2016,9,16,9,45,45.5,278.0,0.15,24.0,310.0,259.53,194.45
2016,9,16,10,0,72.0,320.0,0.2,25.0,372.0,310.35,230.45
2016,9,16,10,15,72.5,332.0,0.25,25.5,386.0,327.39,242.12
2016,9,16,10,30,73.0,344.0,0.3,26.0,400.0,344.46,253.98
2016,9,16,10,45,296.5,314.5,0.4,27.0,549.0,449.22,329.64
2016,9,16,11,0,520.0,285.0,0.5,28.0,698.0,576.24,418.02
2016,9,16,11,15,447.5,322.5,0.55,28.0,681.5,587.36,424.36
2016,9,16,11,30,375.0,360.0,0.6,28.0,665.0,592.06,427.17
2016,9,16,11,45,660.5,227.5,0.7,28.5,769.0,695.51,502.36
2016,9,16,12,0,946.0,95.0,0.8,29.0,873.0,803.14,575.21
2016,9,16,12,15,944.5,95.0,0.85,29.0,869.0,828.53,590.85
2016,9,16,12,30,943.0,95.0,0.9,29.0,865.0,850.84,605.61
2016,9,16,12,45,935.5,97.0,0.95,29.0,851.5,867.12,616.68
2016,9,16,13,0,928.0,99.0,1.0,29.0,838.0,880.03,625.81
2016,9,16,13,15,923.0,98.0,1.05,28.5,818.0,888.54,633.59
2016,9,16,13,30,918.0,97.0,1.1,28.0,798.0,893.66,639.45
2016,9,16,13,45,908.0,96.5,1.15,28.0,770.0,891.64,639.7
2016,9,16,14,0,898.0,96.0,1.2,28.0,742.0,886.27,638.01
2016,9,16,14,15,887.5,94.5,1.15,28.0,707.5,876.11,631.99
2016,9,16,14,30,877.0,93.0,1.1,28.0,673.0,862.78,624.1
2016,9,16,14,45,860.5,91.5,1.1,28.0,632.0,841.34,611.81
2016,9,16,15,0,844.0,90.0,1.1,28.0,591.0,823.76,602.14
2016,9,16,15,15,825.0,87.0,1.1,27.5,545.0,793.29,585.06
2016,9,16,15,30,806.0,84.0,1.1,27.0,499.0,760.53,566.33
2016,9,16,15,45,778.0,81.0,1.1,26.5,449.0,718.72,541.06
2016,9,16,16,0,750.0,78.0,1.1,26.0,399.0,675.57,514.26
2016,9,16,16,15,713.5,73.5,1.05,25.5,347.0,623.45,479.77
2016,9,16,16,30,677.0,69.0,1.0,25.0,295.0,575.31,446.81
2016,9,16,16,45,621.5,62.5,0.95,24.5,242.5,508.93,397.86
2016,9,16,17,0,566.0,56.0,0.9,24.0,190.0,444.76,348.34
2016,9,16,17,15,481.0,47.0,0.85,22.5,140.5,363.13,284.1
2016,9,16,17,30,396.0,38.0,0.8,21.0,91.0,287.36,220.55
2016,9,16,17,45,254.0,25.0,0.75,20.0,53.0,182.67,112.79
2016,9,16,18,0,112.0,12.0,0.7,19.0,15.0,61.7,0.0
2016,9,16,18,15,56.0,6.0,0.65,18.0,7.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,17,6,15,176.0,18.0,0.6,14.5,39.0,13.95,1.58
2016,9,17,6,30,352.0,36.0,0.5,15.0,78.0,28.57,18.73
2016,9,17,6,45,445.0,45.5,0.45,15.5,126.0,34.64,24.82
2016,9,17,7,0,538.0,55.0,0.4,16.0,174.0,40.44,30.27
2016,9,17,7,15,595.0,61.5,0.35,16.5,225.5,43.41,33.01
2016,9,17,7,30,652.0,68.0,0.3,17.0,277.0,46.28,35.51
2016,9,17,7,45,355.0,116.5,0.25,18.0,233.0,80.41,65.05
2016,9,17,8,0,58.0,165.0,0.2,19.0,189.0,133.14,109.32
2016,9,17,8,15,69.5,188.5,0.15,20.0,221.0,157.45,120.24
2016,9,17,8,30,81.0,212.0,0.1,21.0,253.0,183.36,138.31
2016,9,17,8,45,95.0,235.0,0.1,22.5,287.5,210.91,157.54
2016,9,17,9,0,109.0,258.0,0.1,24.0,322.0,240.22,178.09
2016,9,17,9,15,150.5,278.5,0.15,25.0,373.0,271.14,199.47
2016,9,17,9,30,192.0,299.0,0.2,26.0,424.0,312.93,229.01
2016,9,17,9,45,312.5,288.0,0.25,27.0,504.0,359.78,261.21
2016,9,17,10,0,433.0,277.0,0.3,28.0,584.0,419.18,302.84
2016,9,17,10,15,669.0,186.0,0.35,28.5,681.5,480.48,346.91
2016,9,17,10,30,905.0,95.0,0.4,29.0,779.0,563.47,406.42
2016,9,17,10,45,910.0,96.0,0.5,30.0,799.0,607.41,437.21
2016,9,17,11,0,915.0,97.0,0.6,31.0,819.0,649.65,466.34
2016,9,17,11,15,917.5,97.5,0.65,31.0,831.5,687.95,493.45
2016,9,17,11,30,920.0,98.0,0.7,31.0,844.0,723.99,518.61
2016,9,17,11,45,921.0,98.0,0.75,31.0,848.5,756.09,539.7
2016,9,17,12,0,922.0,98.0,0.8,31.0,853.0,785.54,558.81
2016,9,17,12,15,921.0,98.0,0.85,31.0,849.0,810.68,575.2
2016,9,17,12,30,920.0,98.0,0.9,31.0,845.0,832.82,589.81
2016,9,17,12,45,913.0,99.5,0.95,31.0,832.0,848.54,600.48
2016,9,17,13,0,906.0,101.0,1.0,31.0,819.0,860.97,609.26
2016,9,17,13,15,901.0,100.0,1.0,30.5,799.0,869.18,616.05
2016,9,17,13,30,896.0,99.0,1.0,30.0,779.0,874.07,620.95
2016,9,17,13,45,889.0,97.5,1.05,30.0,752.0,873.41,622.05
2016,9,17,14,0,882.0,96.0,1.1,30.0,725.0,869.45,621.26
2016,9,17,14,15,871.0,94.0,1.1,29.5,691.0,858.29,616.54
2016,9,17,14,30,860.0,92.0,1.1,29.0,657.0,844.0,609.97
2016,9,17,14,45,847.0,89.5,1.1,29.0,617.0,824.49,598.89
2016,9,17,15,0,834.0,87.0,1.1,29.0,577.0,808.68,590.31
2016,9,17,15,15,815.0,84.0,1.1,28.5,532.0,778.34,573.23
2016,9,17,15,30,796.0,81.0,1.1,28.0,487.0,745.76,554.54
2016,9,17,15,45,770.5,77.5,1.1,28.0,438.0,705.54,529.23
2016,9,17,16,0,745.0,74.0,1.1,28.0,389.0,663.92,502.45
2016,9,17,16,15,708.5,69.5,1.05,27.0,337.5,612.07,469.14
2016,9,17,16,30,672.0,65.0,1.0,26.0,286.0,563.85,436.94
2016,9,17,16,45,617.0,59.0,1.0,25.5,234.5,498.83,389.2
2016,9,17,17,0,562.0,53.0,1.0,25.0,183.0,436.06,340.78
2016,9,17,17,15,475.5,44.5,0.9,23.5,134.5,354.78,276.37
2016,9,17,17,30,389.0,36.0,0.8,22.0,86.0,279.6,212.7
2016,9,17,17,45,243.0,23.5,0.7,21.0,49.5,172.37,95.52
2016,9,17,18,0,97.0,11.0,0.6,20.0,13.0,53.6,0.0
2016,9,17,18,15,48.5,5.5,0.55,19.5,6.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,175.5,17.0,0.7,17.0,37.5,13.14,0.14
2016,9,18,6,30,351.0,34.0,0.6,18.0,75.0,26.83,16.9
2016,9,18,6,45,438.5,44.5,0.55,19.0,122.5,33.88,23.73
2016,9,18,7,0,526.0,55.0,0.5,20.0,170.0,40.57,29.82
2016,9,18,7,15,584.5,62.0,0.5,21.0,221.5,43.95,32.8
2016,9,18,7,30,643.0,69.0,0.5,22.0,273.0,47.18,35.5
2016,9,18,7,45,679.5,75.0,0.5,23.0,324.5,49.43,37.22
2016,9,18,8,0,716.0,81.0,0.5,24.0,376.0,55.04,41.74
2016,9,18,8,15,744.5,85.0,0.45,25.0,425.5,106.83,56.73
2016,9,18,8,30,773.0,89.0,0.4,26.0,475.0,156.16,86.75
2016,9,18,8,45,792.5,93.0,0.35,27.5,520.5,206.8,124.14
2016,9,18,9,0,812.0,97.0,0.3,29.0,566.0,259.08,165.23
2016,9,18,9,15,828.0,99.5,0.25,30.0,607.0,310.56,206.54
2016,9,18,9,30,844.0,102.0,0.2,31.0,648.0,362.83,247.72
2016,9,18,9,45,860.0,102.0,0.15,32.0,684.0,418.11,289.63
2016,9,18,10,0,876.0,102.0,0.1,33.0,720.0,468.53,326.64
2016,9,18,10,15,884.0,103.5,0.15,33.5,748.0,516.34,361.92
2016,9,18,10,30,892.0,105.0,0.2,34.0,776.0,563.16,395.41
2016,9,18,10,45,895.0,107.0,0.25,34.5,796.0,606.38,425.54
2016,9,18,11,0,898.0,109.0,0.3,35.0,816.0,647.8,453.65
2016,9,18,11,15,901.5,109.5,0.4,35.0,828.5,686.21,480.8
2016,9,18,11,30,905.0,110.0,0.5,35.0,841.0,722.49,506.22
2016,9,18,11,45,902.5,112.0,0.6,35.5,844.5,753.62,526.41
2016,9,18,12,0,900.0,114.0,0.7,36.0,848.0,782.0,544.07
2016,9,18,12,15,899.0,114.0,0.75,35.5,844.0,806.75,561.05
2016,9,18,12,30,898.0,114.0,0.8,35.0,840.0,828.58,576.37
2016,9,18,12,45,875.0,123.0,0.85,35.0,822.0,838.55,583.33
2016,9,18,13,0,852.0,132.0,0.9,35.0,804.0,850.04,591.47
2016,9,18,13,15,846.0,130.5,0.9,35.0,784.0,857.15,596.27
2016,9,18,13,30,840.0,129.0,0.9,35.0,764.0,861.03,599.25
2016,9,18,13,45,830.5,127.5,0.95,35.0,736.5,858.72,599.33
2016,9,18,14,0,821.0,126.0,1.0,35.0,709.0,853.21,597.61
2016,9,18,14,15,809.0,123.5,1.0,34.5,674.5,841.37,592.57
2016,9,18,14,30,797.0,121.0,1.0,34.0,640.0,826.52,585.77
2016,9,18,14,45,782.0,117.0,1.05,34.0,600.5,804.62,574.01
2016,9,18,15,0,767.0,113.0,1.1,34.0,561.0,780.06,560.51
2016,9,18,15,15,745.0,109.0,1.1,33.5,515.5,751.3,544.68
2016,9,18,15,30,723.0,105.0,1.1,33.0,470.0,716.92,524.9
2016,9,18,15,45,694.5,99.5,1.1,33.0,421.5,674.06,498.0
2016,9,18,16,0,666.0,94.0,1.1,33.0,373.0,630.13,469.82
2016,9,18,16,15,625.0,87.5,1.05,31.5,322.0,575.33,435.04
2016,9,18,16,30,584.0,81.0,1.0,30.0,271.0,520.9,398.48
2016,9,18,16,45,520.5,73.0,0.95,29.0,219.5,450.88,347.7
2016,9,18,17,0,457.0,65.0,0.9,28.0,168.0,383.61,296.55
2016,9,18,17,15,370.0,52.0,0.85,26.5,121.0,300.97,231.72
2016,9,18,17,30,283.0,39.0,0.8,25.0,74.0,224.11,167.57
2016,9,18,17,45,160.5,22.5,0.8,24.0,40.5,126.4,57.34
2016,9,18,18,0,38.0,6.0,0.8,23.0,7.0,22.44,0.0
2016,9,18,18,15,19.0,3.0,0.8,22.5,3.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,19,6,15,108.5,19.0,0.75,22.5,31.0,14.88,0.0
2016,9,19,6,30,217.0,38.0,0.6,23.0,62.0,29.49,18.56
2016,9,19,6,45,294.5,54.0,0.5,23.5,106.0,41.11,29.31
2016,9,19,7,0,372.0,70.0,0.4,24.0,150.0,52.21,39.19
2016,9,19,7,15,431.0,81.5,0.35,24.5,199.0,59.38,45.45
2016,9,19,7,30,490.0,93.0,0.3,25.0,248.0,66.22,51.21
2016,9,19,7,45,524.5,104.0,0.3,26.0,296.0,72.29,56.03
2016,9,19,8,0,559.0,115.0,0.3,27.0,344.0,78.77,61.04
2016,9,19,8,15,591.5,122.5,0.35,27.5,392.0,119.66,71.51
2016,9,19,8,30,624.0,130.0,0.4,28.0,440.0,164.24,98.43
