Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,10,0,37.0,271.0,0.8,22.0,296.0,253.03,193.17
2016,9,29,10,15,45.0,289.5,0.85,22.5,321.0,276.53,210.34
2016,9,29,10,30,53.0,308.0,0.9,23.0,346.0,301.02,228.16
2016,9,29,10,45,80.5,330.5,0.95,23.5,390.0,340.33,256.91
2016,9,29,11,0,108.0,353.0,1.0,24.0,434.0,382.24,287.24
2016,9,29,11,15,134.5,362.0,1.05,24.0,464.0,414.31,310.85
2016,9,29,11,30,161.0,371.0,1.1,24.0,494.0,448.78,336.19
2016,9,29,11,45,162.0,371.0,1.15,24.5,495.5,459.26,343.29
2016,9,29,12,0,163.0,371.0,1.2,25.0,497.0,469.25,350.19
2016,9,29,12,15,513.0,245.0,1.2,25.0,636.5,622.57,465.86
2016,9,29,12,30,863.0,119.0,1.2,25.0,776.0,775.19,574.04
2016,9,29,12,45,869.0,113.5,1.3,25.5,765.5,792.59,584.26
2016,9,29,13,0,875.0,108.0,1.4,26.0,755.0,807.03,594.09
2016,9,29,13,15,869.0,107.0,1.4,26.0,734.5,813.52,598.83
2016,9,29,13,30,863.0,106.0,1.4,26.0,714.0,816.79,601.67
2016,9,29,13,45,846.5,107.0,1.45,26.0,684.0,815.9,602.49
2016,9,29,14,0,830.0,108.0,1.5,26.0,654.0,806.87,598.04
2016,9,29,14,15,817.0,106.0,1.5,25.5,619.5,794.28,592.01
2016,9,29,14,30,804.0,104.0,1.5,25.0,585.0,778.74,584.06
2016,9,29,14,45,785.5,101.0,1.55,24.5,544.0,754.88,570.91
2016,9,29,15,0,767.0,98.0,1.6,24.0,503.0,728.5,555.9
2016,9,29,15,15,742.5,94.0,1.6,23.5,458.0,694.1,534.56
2016,9,29,15,30,718.0,90.0,1.6,23.0,413.0,661.6,514.21
2016,9,29,15,45,691.5,83.5,1.6,22.5,365.5,619.76,486.52
2016,9,29,16,0,665.0,77.0,1.6,22.0,318.0,576.87,456.78
2016,9,29,16,15,617.5,71.0,1.6,21.0,267.5,519.93,415.47
2016,9,29,16,30,570.0,65.0,1.6,20.0,217.0,463.95,372.91
2016,9,29,16,45,507.5,55.5,1.65,19.5,168.5,396.2,318.4
2016,9,29,17,0,445.0,46.0,1.7,19.0,120.0,331.6,263.68
2016,9,29,17,15,329.5,34.0,1.7,18.0,78.0,240.72,184.27
2016,9,29,17,30,214.0,22.0,1.7,17.0,36.0,149.41,49.47
2016,9,29,17,45,107.0,11.0,1.75,16.5,18.0,56.98,0.0
2016,9,29,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,6,15,138.5,13.5,1.35,12.0,24.5,12.87,0.0
2016,9,30,6,30,277.0,27.0,1.4,12.0,49.0,21.92,10.41
2016,9,30,6,45,388.5,37.0,1.45,12.5,94.0,28.8,19.44
2016,9,30,7,0,500.0,47.0,1.5,13.0,139.0,35.39,25.84
2016,9,30,7,15,566.0,54.0,1.5,13.5,189.0,39.06,29.37
2016,9,30,7,30,632.0,61.0,1.5,14.0,239.0,42.61,32.62
2016,9,30,7,45,316.0,65.5,1.55,14.5,154.5,45.44,35.08
2016,9,30,8,0,0.0,70.0,1.6,15.0,70.0,65.13,52.39
2016,9,30,8,15,0.0,95.5,1.6,15.5,95.5,87.39,68.28
2016,9,30,8,30,0.0,121.0,1.6,16.0,121.0,109.46,86.22
2016,9,30,8,45,0.0,141.5,1.6,16.5,142.0,127.52,100.57
2016,9,30,9,0,0.0,162.0,1.6,17.0,163.0,145.73,114.84
2016,9,30,9,15,20.0,204.0,1.6,17.0,217.0,186.83,146.87
2016,9,30,9,30,40.0,246.0,1.6,17.0,271.0,223.96,175.49
2016,9,30,9,45,466.5,166.0,1.6,17.5,474.5,300.23,227.49
2016,9,30,10,0,893.0,86.0,1.6,18.0,678.0,433.61,326.98
2016,9,30,10,15,901.0,87.0,1.6,18.0,705.0,480.87,366.39
2016,9,30,10,30,909.0,88.0,1.6,18.0,732.0,527.02,404.39
2016,9,30,10,45,914.0,89.5,1.65,18.5,751.5,570.71,438.96
2016,9,30,11,0,919.0,91.0,1.7,19.0,771.0,612.66,471.26
2016,9,30,11,15,922.0,91.5,1.7,19.0,782.5,650.52,500.44
2016,9,30,11,30,925.0,92.0,1.7,19.0,794.0,686.11,527.36
2016,9,30,11,45,926.0,92.0,1.75,19.5,797.5,717.43,550.12
2016,9,30,12,0,927.0,92.0,1.8,20.0,801.0,746.04,569.68
2016,9,30,12,15,926.0,92.0,1.85,20.0,796.0,770.37,586.83
2016,9,30,12,30,925.0,92.0,1.9,20.0,791.0,791.66,601.98
2016,9,30,12,45,916.0,94.0,1.95,20.0,777.0,805.75,612.28
2016,9,30,13,0,907.0,96.0,2.0,20.0,763.0,816.49,620.46
2016,9,30,13,15,901.0,95.0,2.0,19.5,742.0,823.1,626.73
2016,9,30,13,30,895.0,94.0,2.0,19.0,721.0,826.38,630.91
2016,9,30,13,45,887.0,92.5,2.05,19.0,692.5,824.21,630.75
2016,9,30,14,0,879.0,91.0,2.1,19.0,664.0,818.76,628.5
2016,9,30,14,15,866.5,89.0,2.15,18.5,629.0,805.95,622.42
2016,9,30,14,30,854.0,87.0,2.2,18.0,594.0,790.1,614.28
2016,9,30,14,45,838.5,84.0,2.25,18.0,553.0,773.73,604.64
2016,9,30,15,0,823.0,81.0,2.3,18.0,512.0,748.89,588.87
2016,9,30,15,15,800.0,78.0,2.3,17.5,466.0,715.85,567.77
2016,9,30,15,30,777.0,75.0,2.3,17.0,420.0,680.81,544.84
2016,9,30,15,45,745.5,71.0,2.3,17.0,370.5,636.78,513.6
2016,9,30,16,0,714.0,67.0,2.3,17.0,321.0,591.76,480.83
2016,9,30,16,15,667.5,61.5,2.25,16.5,270.0,534.41,437.01
2016,9,30,16,30,621.0,56.0,2.2,16.0,219.0,482.04,394.94
2016,9,30,16,45,548.0,49.0,2.2,15.5,169.0,409.79,335.1
2016,9,30,17,0,475.0,42.0,2.2,15.0,119.0,341.45,275.67
2016,9,30,17,15,353.0,31.0,2.1,14.5,76.5,247.94,190.74
2016,9,30,17,30,231.0,20.0,2.0,14.0,34.0,152.57,22.05
2016,9,30,17,45,115.5,10.0,1.9,14.0,17.0,59.24,0.0
2016,9,30,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,6,15,144.0,13.0,1.2,11.0,24.5,12.39,0.0
2016,10,1,6,30,288.0,26.0,1.2,12.0,49.0,21.11,9.21
2016,10,1,6,45,402.5,36.5,1.3,13.0,94.5,28.52,19.09
2016,10,1,7,0,517.0,47.0,1.4,14.0,140.0,35.59,25.87
2016,10,1,7,15,585.0,54.0,1.45,14.5,191.5,39.26,29.4
2016,10,1,7,30,653.0,61.0,1.5,15.0,243.0,42.82,32.66
2016,10,1,7,45,700.0,65.5,1.55,15.5,295.0,48.7,37.83
2016,10,1,8,0,747.0,70.0,1.6,16.0,347.0,50.35,39.14
2016,10,1,8,15,777.0,73.5,1.55,16.5,396.5,74.35,41.77
2016,10,1,8,30,807.0,77.0,1.5,17.0,446.0,124.15,66.32
2016,10,1,8,45,832.0,78.5,1.5,17.5,492.0,174.52,102.07
2016,10,1,9,0,857.0,80.0,1.5,18.0,538.0,226.98,144.92
2016,10,1,9,15,872.5,82.0,1.45,18.5,578.5,284.9,194.57
2016,10,1,9,30,888.0,84.0,1.4,19.0,619.0,337.42,240.21
2016,10,1,9,45,904.0,83.5,1.4,19.5,654.0,388.27,284.04
2016,10,1,10,0,920.0,83.0,1.4,20.0,689.0,439.12,326.81
2016,10,1,10,15,927.5,84.5,1.4,20.0,716.5,487.74,367.41
2016,10,1,10,30,935.0,86.0,1.4,20.0,744.0,535.16,405.94
2016,10,1,10,45,940.5,86.5,1.4,20.5,764.0,579.2,440.12
2016,10,1,11,0,946.0,87.0,1.4,21.0,784.0,621.44,471.94
2016,10,1,11,15,949.0,87.5,1.4,21.0,795.5,660.17,501.29
2016,10,1,11,30,952.0,88.0,1.4,21.0,807.0,696.55,528.34
2016,10,1,11,45,952.5,88.5,1.45,21.5,810.0,728.74,551.35
2016,10,1,12,0,953.0,89.0,1.5,22.0,813.0,758.12,571.08
2016,10,1,12,15,951.5,88.5,1.55,22.0,808.0,782.12,587.74
2016,10,1,12,30,950.0,88.0,1.6,22.0,803.0,802.96,602.38
2016,10,1,12,45,946.5,88.0,1.65,22.0,789.5,819.56,614.26
2016,10,1,13,0,943.0,88.0,1.7,22.0,776.0,832.82,624.06
2016,10,1,13,15,937.0,87.0,1.7,22.0,754.5,839.66,629.18
2016,10,1,13,30,931.0,86.0,1.7,22.0,733.0,843.05,632.18
2016,10,1,13,45,921.5,85.5,1.75,22.0,704.0,840.76,632.05
2016,10,1,14,0,912.0,85.0,1.8,22.0,675.0,835.1,629.84
2016,10,1,14,15,900.0,83.0,1.8,21.5,639.5,822.48,623.72
2016,10,1,14,30,888.0,81.0,1.8,21.0,604.0,806.7,615.54
2016,10,1,14,45,870.5,79.5,1.85,21.0,562.0,784.19,602.01
2016,10,1,15,0,853.0,78.0,1.9,21.0,520.0,764.93,590.73
2016,10,1,15,15,830.5,75.0,1.9,20.5,473.5,731.78,570.11
2016,10,1,15,30,808.0,72.0,1.9,20.0,427.0,696.54,547.68
2016,10,1,15,45,775.0,68.5,1.9,20.0,376.0,651.41,516.4
2016,10,1,16,0,742.0,65.0,1.9,20.0,325.0,605.29,483.57
2016,10,1,16,15,694.5,60.0,1.85,19.5,273.0,547.24,440.07
2016,10,1,16,30,647.0,55.0,1.8,19.0,221.0,494.14,398.1
2016,10,1,16,45,570.5,48.0,1.8,18.5,170.0,419.25,337.14
2016,10,1,17,0,494.0,41.0,1.8,18.0,119.0,348.49,276.52
2016,10,1,17,15,360.5,30.5,1.75,17.0,75.5,249.6,187.34
2016,10,1,17,30,227.0,20.0,1.7,16.0,32.0,147.62,0.0
2016,10,1,17,45,113.5,10.0,1.65,15.5,16.0,57.91,0.0
2016,10,1,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,6,15,134.0,12.5,1.1,11.5,23.0,11.91,0.0
2016,10,2,6,30,268.0,25.0,1.1,12.0,46.0,20.27,7.91
2016,10,2,6,45,381.5,36.0,1.1,13.0,90.5,28.19,18.75
2016,10,2,7,0,495.0,47.0,1.1,14.0,135.0,35.72,25.96
2016,10,2,7,15,563.5,54.0,1.1,14.0,185.0,39.37,29.56
2016,10,2,7,30,632.0,61.0,1.1,14.0,235.0,42.92,32.9
2016,10,2,7,45,680.0,65.0,1.15,14.5,286.0,43.96,33.78
2016,10,2,8,0,728.0,69.0,1.2,15.0,337.0,49.62,38.68
2016,10,2,8,15,757.5,72.5,1.2,15.5,385.5,70.97,40.62
2016,10,2,8,30,787.0,76.0,1.2,16.0,434.0,119.56,63.98
2016,10,2,8,45,812.5,77.5,1.2,16.5,479.0,168.82,98.62
2016,10,2,9,0,838.0,79.0,1.2,17.0,524.0,220.23,140.48
2016,10,2,9,15,852.5,81.0,1.2,17.5,563.0,276.81,189.1
2016,10,2,9,30,867.0,83.0,1.2,18.0,602.0,327.92,233.72
2016,10,2,9,45,879.0,84.0,1.3,18.5,635.5,377.52,276.95
2016,10,2,10,0,891.0,85.0,1.4,19.0,669.0,426.81,319.02
2016,10,2,10,15,898.0,86.0,1.45,19.0,695.0,473.38,358.49
2016,10,2,10,30,905.0,87.0,1.5,19.0,721.0,518.75,396.03
2016,10,2,10,45,908.0,88.5,1.55,19.0,739.0,561.07,430.37
2016,10,2,11,0,911.0,90.0,1.6,19.0,757.0,601.49,462.48
2016,10,2,11,15,913.5,90.5,1.65,19.0,768.0,638.6,491.52
2016,10,2,11,30,916.0,91.0,1.7,19.0,779.0,673.42,518.35
2016,10,2,11,45,916.0,91.5,1.75,19.0,782.0,704.12,541.8
2016,10,2,12,0,916.0,92.0,1.8,19.0,785.0,732.09,562.48
2016,10,2,12,15,915.5,92.0,1.8,19.0,780.5,756.37,579.33
2016,10,2,12,30,915.0,92.0,1.8,19.0,776.0,777.66,594.16
2016,10,2,12,45,599.0,212.5,1.85,19.0,657.5,683.13,524.88
2016,10,2,13,0,283.0,333.0,1.9,19.0,539.0,562.06,432.24
2016,10,2,13,15,587.5,213.0,1.9,19.0,623.5,698.79,539.67
2016,10,2,13,30,892.0,93.0,1.9,19.0,708.0,816.01,624.49
2016,10,2,13,45,885.0,91.0,1.9,19.0,680.5,813.98,622.83
2016,10,2,14,0,878.0,89.0,1.9,19.0,653.0,808.69,620.26
2016,10,2,14,15,666.0,149.5,1.9,19.0,564.0,715.17,555.57
2016,10,2,14,30,454.0,210.0,1.9,19.0,475.0,606.99,474.8
2016,10,2,14,45,357.5,212.5,1.95,19.0,412.0,521.61,412.24
2016,10,2,15,0,261.0,215.0,2.0,19.0,349.0,449.53,357.45
2016,10,2,15,15,519.5,145.0,2.0,18.5,380.5,573.83,459.23
2016,10,2,15,30,778.0,75.0,2.0,18.0,412.0,674.65,538.03
2016,10,2,15,45,744.5,71.0,2.0,17.5,362.5,629.35,505.78
2016,10,2,16,0,711.0,67.0,2.0,17.0,313.0,583.17,472.87
2016,10,2,16,15,662.5,62.0,1.95,16.5,262.0,529.49,431.46
2016,10,2,16,30,614.0,57.0,1.9,16.0,211.0,473.41,386.4
2016,10,2,16,45,530.5,50.0,1.9,16.0,161.0,395.88,321.59
2016,10,2,17,0,447.0,43.0,1.9,16.0,111.0,322.86,257.79
2016,10,2,17,15,311.5,31.0,1.8,15.5,69.5,223.71,165.91
2016,10,2,17,30,176.0,19.0,1.7,15.0,28.0,120.17,0.0
2016,10,2,17,45,88.0,9.5,1.6,14.5,14.0,46.21,0.0
2016,10,2,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,6,15,114.0,12.5,0.9,12.5,21.0,11.91,0.0
2016,10,3,6,30,228.0,25.0,0.8,13.0,42.0,20.41,7.05
2016,10,3,6,45,343.0,36.0,0.75,13.5,84.5,28.31,18.75
2016,10,3,7,0,458.0,47.0,0.7,14.0,127.0,35.83,26.05
2016,10,3,7,15,528.0,54.5,0.7,14.5,175.5,39.89,29.96
2016,10,3,7,30,598.0,62.0,0.7,15.0,224.0,43.82,33.56
2016,10,3,7,45,642.0,67.5,0.7,15.5,273.5,45.94,35.41
2016,10,3,8,0,686.0,73.0,0.7,16.0,323.0,48.0,37.11
2016,10,3,8,15,449.0,130.5,0.65,16.0,303.0,101.0,71.93
2016,10,3,8,30,212.0,188.0,0.6,16.0,283.0,164.15,122.59
2016,10,3,8,45,167.5,210.5,0.6,16.5,290.0,189.98,143.13
2016,10,3,9,0,123.0,233.0,0.6,17.0,297.0,211.29,161.39
2016,10,3,9,15,69.0,221.5,0.6,17.5,258.0,206.0,159.04
2016,10,3,9,30,15.0,210.0,0.6,18.0,219.0,192.58,149.83
2016,10,3,9,45,12.0,210.5,0.65,18.5,218.0,194.17,150.77
2016,10,3,10,0,9.0,211.0,0.7,19.0,217.0,195.18,151.16
2016,10,3,10,15,96.0,270.5,0.7,19.0,337.5,282.12,217.5
2016,10,3,10,30,183.0,330.0,0.7,19.0,458.0,378.58,289.35
2016,10,3,10,45,114.0,320.0,0.75,19.5,400.5,346.29,264.59
2016,10,3,11,0,45.0,310.0,0.8,20.0,343.0,307.73,235.26
2016,10,3,11,15,32.0,290.0,0.8,20.0,314.0,286.43,219.37
2016,10,3,11,30,19.0,270.0,0.8,20.0,285.0,262.38,201.12
2016,10,3,11,45,15.0,254.5,0.85,20.0,266.5,246.97,189.59
2016,10,3,12,0,11.0,239.0,0.9,20.0,248.0,230.98,177.48
2016,10,3,12,15,7.5,215.0,0.9,20.0,221.0,206.83,158.97
2016,10,3,12,30,4.0,191.0,0.9,20.0,194.0,182.18,139.97
2016,10,3,12,45,36.5,258.0,0.95,20.0,284.5,277.16,214.2
2016,10,3,13,0,69.0,325.0,1.0,20.0,375.0,372.42,286.15
2016,10,3,13,15,47.0,293.0,0.95,20.0,326.5,326.18,250.74
2016,10,3,13,30,25.0,261.0,0.9,20.0,278.0,270.16,208.36
2016,10,3,13,45,21.5,245.5,0.9,20.0,260.0,253.29,196.03
2016,10,3,14,0,18.0,230.0,0.9,20.0,242.0,236.2,183.24
2016,10,3,14,15,30.5,233.0,0.9,19.5,252.0,260.72,203.41
2016,10,3,14,30,43.0,236.0,0.9,19.0,262.0,276.71,216.86
2016,10,3,14,45,21.5,194.0,0.9,19.0,207.0,206.06,161.71
2016,10,3,15,0,0.0,152.0,0.9,19.0,152.0,146.77,114.58
2016,10,3,15,15,372.0,113.0,0.9,18.5,272.0,423.46,342.15
2016,10,3,15,30,744.0,74.0,0.9,18.0,392.0,645.27,509.74
2016,10,3,15,45,710.5,70.0,0.9,18.0,344.0,600.88,476.02
2016,10,3,16,0,677.0,66.0,0.9,18.0,296.0,555.73,443.39
2016,10,3,16,15,628.0,60.5,0.85,17.5,247.0,502.27,402.87
2016,10,3,16,30,579.0,55.0,0.8,17.0,198.0,446.6,358.91
2016,10,3,16,45,502.0,47.5,0.8,17.0,150.0,373.87,299.15
2016,10,3,17,0,425.0,40.0,0.8,17.0,102.0,305.46,240.11
2016,10,3,17,15,291.0,28.5,0.75,16.5,63.0,209.42,150.03
2016,10,3,17,30,157.0,17.0,0.7,16.0,24.0,88.06,0.0
2016,10,3,17,45,78.5,8.5,0.65,15.5,12.0,8.1,0.0
2016,10,3,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,6,15,70.0,13.5,0.75,13.5,18.5,12.87,0.0
2016,10,4,6,30,140.0,27.0,0.8,14.0,37.0,21.36,6.42
2016,10,4,6,45,233.5,43.5,0.9,14.5,76.5,33.81,23.25
2016,10,4,7,0,327.0,60.0,1.0,15.0,116.0,45.75,34.56
2016,10,4,7,15,400.0,72.0,1.0,15.0,163.5,53.67,42.03
2016,10,4,7,30,473.0,84.0,1.0,15.0,211.0,61.27,48.99
2016,10,4,7,45,508.0,96.0,1.0,15.5,258.0,68.44,55.27
2016,10,4,8,0,543.0,108.0,1.0,16.0,305.0,75.29,61.09
2016,10,4,8,15,355.5,148.5,0.95,16.0,285.0,117.19,87.48
2016,10,4,8,30,168.0,189.0,0.9,16.0,265.0,160.55,121.6
2016,10,4,8,45,159.0,210.0,0.9,16.5,287.5,187.82,142.14
2016,10,4,9,0,150.0,231.0,0.9,17.0,310.0,214.33,163.12
2016,10,4,9,15,247.0,237.0,0.9,17.5,378.0,248.87,186.93
2016,10,4,9,30,344.0,243.0,0.9,18.0,446.0,298.6,223.65
2016,10,4,9,45,277.5,271.0,0.95,18.5,441.0,319.62,242.47
2016,10,4,10,0,211.0,299.0,1.0,19.0,436.0,337.96,258.13
2016,10,4,10,15,184.0,313.5,1.0,19.0,437.0,352.2,269.77
2016,10,4,10,30,157.0,328.0,1.0,19.0,438.0,363.9,279.05
2016,10,4,10,45,507.0,224.5,1.0,19.5,590.0,464.87,355.61
2016,10,4,11,0,857.0,121.0,1.0,20.0,742.0,592.86,450.44
2016,10,4,11,15,861.0,122.0,1.05,20.0,753.5,630.36,478.3
2016,10,4,11,30,865.0,123.0,1.1,20.0,765.0,665.84,505.09
2016,10,4,11,45,874.0,119.5,1.2,20.5,770.0,698.07,528.82
2016,10,4,12,0,883.0,116.0,1.3,21.0,775.0,726.35,549.53
2016,10,4,12,15,882.0,115.5,1.35,21.0,770.0,749.2,566.26
2016,10,4,12,30,881.0,115.0,1.4,21.0,765.0,769.15,580.42
2016,10,4,12,45,884.5,110.5,1.5,21.0,753.5,785.46,592.75
2016,10,4,13,0,888.0,106.0,1.6,21.0,742.0,798.72,603.14
2016,10,4,13,15,882.0,105.0,1.65,21.0,721.0,805.1,608.5
2016,10,4,13,30,876.0,104.0,1.7,21.0,700.0,808.22,611.85
2016,10,4,13,45,869.0,101.0,1.8,21.0,672.0,810.26,615.12
2016,10,4,14,0,862.0,98.0,1.9,21.0,644.0,804.24,612.94
2016,10,4,14,15,849.0,96.0,1.95,20.5,608.5,791.4,606.91
2016,10,4,14,30,836.0,94.0,2.0,20.0,573.0,775.53,598.83
2016,10,4,14,45,821.0,90.0,2.05,20.0,532.5,752.92,584.83
2016,10,4,15,0,806.0,86.0,2.1,20.0,492.0,727.62,568.84
2016,10,4,15,15,782.0,82.5,2.1,19.5,446.0,693.75,547.13
2016,10,4,15,30,758.0,79.0,2.1,19.0,400.0,657.95,523.61
2016,10,4,15,45,726.5,74.0,2.15,19.0,351.0,613.53,492.29
2016,10,4,16,0,695.0,69.0,2.2,19.0,302.0,572.04,461.38
2016,10,4,16,15,644.0,63.0,2.15,18.5,251.0,512.93,415.74
2016,10,4,16,30,593.0,57.0,2.1,18.0,200.0,455.03,369.06
2016,10,4,16,45,515.0,48.5,2.1,17.5,151.0,380.26,306.86
2016,10,4,17,0,437.0,40.0,2.1,17.0,102.0,309.85,245.13
2016,10,4,17,15,294.0,28.0,2.0,16.5,62.0,209.05,146.09
2016,10,4,17,30,151.0,16.0,1.9,16.0,22.0,83.68,0.0
2016,10,4,17,45,75.5,8.0,1.85,15.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,15,104.0,12.5,1.2,10.5,19.0,11.91,0.0
2016,10,5,6,30,208.0,25.0,1.2,11.0,38.0,20.76,4.79
2016,10,5,6,45,340.0,36.0,1.3,12.0,82.5,28.66,18.97
2016,10,5,7,0,472.0,47.0,1.4,13.0,127.0,36.21,26.4
2016,10,5,7,15,547.0,54.5,1.4,13.5,177.5,40.27,30.36
2016,10,5,7,30,622.0,62.0,1.4,14.0,228.0,44.22,34.02
2016,10,5,7,45,675.0,66.5,1.45,15.0,280.0,45.59,35.14
2016,10,5,8,0,728.0,71.0,1.5,16.0,332.0,51.81,40.47
2016,10,5,8,15,760.5,75.0,1.45,16.5,381.5,67.08,40.92
2016,10,5,8,30,793.0,79.0,1.4,17.0,431.0,116.16,62.22
2016,10,5,8,45,819.5,81.0,1.35,17.5,477.0,165.99,95.9
2016,10,5,9,0,846.0,83.0,1.3,18.0,523.0,218.08,137.48
2016,10,5,9,15,862.5,85.5,1.25,18.5,563.5,270.22,182.12
2016,10,5,9,30,879.0,88.0,1.2,19.0,604.0,328.06,231.67
2016,10,5,9,45,896.0,87.5,1.2,19.5,639.5,378.53,275.06
2016,10,5,10,0,913.0,87.0,1.2,20.0,675.0,429.07,317.58
2016,10,5,10,15,921.5,88.5,1.2,20.0,702.5,477.56,358.09
2016,10,5,10,30,930.0,90.0,1.2,20.0,730.0,524.93,396.62
2016,10,5,10,45,938.0,89.5,1.25,20.5,750.0,568.9,431.14
2016,10,5,11,0,946.0,89.0,1.3,21.0,770.0,611.23,463.5
2016,10,5,11,15,949.5,89.5,1.3,21.0,781.5,649.99,493.0
2016,10,5,11,30,953.0,90.0,1.3,21.0,793.0,686.42,520.19
2016,10,5,11,45,955.5,89.5,1.35,21.5,797.0,718.73,543.44
2016,10,5,12,0,958.0,89.0,1.4,22.0,801.0,748.3,564.12
2016,10,5,12,15,957.0,89.0,1.45,22.0,795.5,773.01,581.3
2016,10,5,12,30,956.0,89.0,1.5,22.0,790.0,794.59,596.46
2016,10,5,12,45,949.5,90.0,1.6,22.5,776.0,809.86,606.83
2016,10,5,13,0,943.0,91.0,1.7,23.0,762.0,821.72,615.03
2016,10,5,13,15,937.0,90.0,1.7,22.5,740.0,828.43,621.28
2016,10,5,13,30,931.0,89.0,1.7,22.0,718.0,831.68,625.42
2016,10,5,13,45,922.0,87.5,1.75,22.0,688.5,828.62,624.77
2016,10,5,14,0,913.0,86.0,1.8,22.0,659.0,822.17,622.01
2016,10,5,14,15,900.0,84.0,1.8,22.0,623.0,808.74,614.11
2016,10,5,14,30,887.0,82.0,1.8,22.0,587.0,792.18,604.19
2016,10,5,14,45,868.5,80.0,1.85,22.0,544.5,768.44,589.74
2016,10,5,15,0,850.0,78.0,1.9,22.0,502.0,747.82,577.43
2016,10,5,15,15,825.0,75.0,1.9,21.5,454.5,713.08,555.53
2016,10,5,15,30,800.0,72.0,1.9,21.0,407.0,676.36,531.83
2016,10,5,15,45,761.0,69.0,1.9,20.5,355.5,628.25,499.03
2016,10,5,16,0,722.0,66.0,1.9,20.0,304.0,579.46,463.92
2016,10,5,16,15,668.5,60.5,1.85,19.5,252.0,522.42,420.11
2016,10,5,16,30,615.0,55.0,1.8,19.0,200.0,463.09,372.57
2016,10,5,16,45,524.0,47.5,1.75,18.5,149.5,381.78,305.45
2016,10,5,17,0,433.0,40.0,1.7,18.0,99.0,305.58,239.22
2016,10,5,17,15,282.0,27.5,1.65,17.0,59.0,199.4,132.57
2016,10,5,17,30,131.0,15.0,1.6,16.0,19.0,73.08,0.0
2016,10,5,17,45,65.5,7.5,1.6,15.5,9.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,6,15,117.0,11.0,0.9,11.5,18.5,10.48,0.0
2016,10,6,6,30,234.0,22.0,0.8,12.0,37.0,17.94,1.8
2016,10,6,6,45,361.5,33.0,0.75,13.0,80.5,26.0,16.54
2016,10,6,7,0,489.0,44.0,0.7,14.0,124.0,33.68,24.06
2016,10,6,7,15,561.5,51.0,0.7,14.5,174.0,37.45,27.74
2016,10,6,7,30,634.0,58.0,0.7,15.0,224.0,41.12,31.14
2016,10,6,7,45,683.0,62.0,0.75,16.0,275.0,46.45,35.78
2016,10,6,8,0,732.0,66.0,0.8,17.0,326.0,47.8,36.79
2016,10,6,8,15,763.5,70.0,0.8,17.5,375.0,61.05,37.17
2016,10,6,8,30,795.0,74.0,0.8,18.0,424.0,110.09,57.41
2016,10,6,8,45,819.5,76.0,0.85,19.0,469.5,159.66,90.16
2016,10,6,9,0,844.0,78.0,0.9,20.0,515.0,211.24,130.66
2016,10,6,9,15,860.0,80.5,0.9,20.5,554.5,268.49,178.74
2016,10,6,9,30,876.0,83.0,0.9,21.0,594.0,320.51,223.28
2016,10,6,9,45,893.5,82.0,0.95,22.0,629.0,370.38,265.41
2016,10,6,10,0,911.0,81.0,1.0,23.0,664.0,420.36,306.62
2016,10,6,10,15,919.0,82.0,1.0,23.5,690.5,467.93,345.29
2016,10,6,10,30,927.0,83.0,1.0,24.0,717.0,514.33,381.84
2016,10,6,10,45,931.0,84.0,1.0,24.5,735.5,557.3,414.74
2016,10,6,11,0,935.0,85.0,1.0,25.0,754.0,598.37,445.24
2016,10,6,11,15,938.0,85.5,1.0,25.0,765.0,636.29,473.56
2016,10,6,11,30,941.0,86.0,1.0,25.0,776.0,671.88,499.62
2016,10,6,11,45,941.0,86.5,1.0,25.5,778.5,703.01,521.1
2016,10,6,12,0,941.0,87.0,1.0,26.0,781.0,731.33,540.13
2016,10,6,12,15,939.5,86.5,1.0,26.0,775.5,754.66,555.48
2016,10,6,12,30,938.0,86.0,1.0,26.0,770.0,774.88,568.85
2016,10,6,12,45,936.0,85.0,1.05,26.5,757.0,791.0,579.12
2016,10,6,13,0,934.0,84.0,1.1,27.0,744.0,803.84,587.36
2016,10,6,13,15,928.0,83.0,1.1,26.5,722.0,810.27,593.22
2016,10,6,13,30,922.0,82.0,1.1,26.0,700.0,813.3,597.08
2016,10,6,13,45,912.5,81.0,1.15,26.0,671.0,810.2,596.57
2016,10,6,14,0,903.0,80.0,1.2,26.0,642.0,803.79,594.04
2016,10,6,14,15,891.0,78.0,1.2,26.0,606.5,791.05,586.82
2016,10,6,14,30,879.0,76.0,1.2,26.0,571.0,775.21,577.65
2016,10,6,14,45,861.5,74.0,1.2,26.0,529.5,752.23,563.7
2016,10,6,15,0,844.0,72.0,1.2,26.0,488.0,726.66,547.96
2016,10,6,15,15,820.5,69.0,1.2,25.5,442.0,698.79,531.48
2016,10,6,15,30,797.0,66.0,1.2,25.0,396.0,663.29,509.27
2016,10,6,15,45,763.0,62.5,1.25,24.5,346.0,618.26,480.01
2016,10,6,16,0,729.0,59.0,1.3,24.0,296.0,572.41,448.41
2016,10,6,16,15,678.5,54.0,1.25,23.0,245.0,513.83,405.29
2016,10,6,16,30,628.0,49.0,1.2,22.0,194.0,456.18,360.61
2016,10,6,16,45,545.5,42.0,1.15,21.5,145.0,384.56,301.89
2016,10,6,17,0,463.0,35.0,1.1,21.0,96.0,313.65,240.35
2016,10,6,17,15,313.5,23.5,1.1,20.0,56.5,207.07,127.01
2016,10,6,17,30,164.0,12.0,1.1,19.0,17.0,84.3,0.0
2016,10,6,17,45,82.0,6.0,1.1,18.0,8.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,6,15,105.5,10.0,1.0,13.5,16.5,9.53,0.0
2016,10,7,6,30,211.0,20.0,0.9,14.0,33.0,16.12,0.0
2016,10,7,6,45,310.0,33.0,0.85,15.0,72.5,26.12,16.35
2016,10,7,7,0,409.0,46.0,0.8,16.0,112.0,35.57,25.44
2016,10,7,7,15,469.5,56.0,0.8,16.5,157.5,41.8,31.3
2016,10,7,7,30,530.0,66.0,0.8,17.0,203.0,47.74,36.69
2016,10,7,7,45,574.0,71.5,0.85,18.0,248.5,49.65,38.28
2016,10,7,8,0,618.0,77.0,0.9,19.0,294.0,51.55,39.74
2016,10,7,8,15,642.0,84.0,0.9,20.0,338.0,63.0,40.99
2016,10,7,8,30,666.0,91.0,0.9,21.0,382.0,107.54,59.72
2016,10,7,8,45,754.5,83.5,0.95,22.0,445.0,155.51,88.69
2016,10,7,9,0,843.0,76.0,1.0,23.0,508.0,207.05,125.84
2016,10,7,9,15,858.5,78.0,1.0,23.5,547.5,263.62,172.88
2016,10,7,9,30,874.0,80.0,1.0,24.0,587.0,314.88,216.46
2016,10,7,9,45,877.0,85.0,1.0,25.0,618.5,364.82,258.42
2016,10,7,10,0,880.0,90.0,1.0,26.0,650.0,413.67,298.3
2016,10,7,10,15,888.0,91.5,0.95,26.5,676.0,460.32,335.54
2016,10,7,10,30,896.0,93.0,0.9,27.0,702.0,505.86,370.67
2016,10,7,10,45,899.5,94.5,0.85,27.5,720.5,547.82,402.0
2016,10,7,11,0,903.0,96.0,0.8,28.0,739.0,587.91,430.91
2016,10,7,11,15,906.0,96.5,0.7,28.5,749.5,624.76,456.1
2016,10,7,11,30,909.0,97.0,0.6,29.0,760.0,659.35,478.78
2016,10,7,11,45,676.0,193.5,0.5,29.5,687.5,631.09,455.62
2016,10,7,12,0,443.0,290.0,0.4,30.0,615.0,585.72,420.75
2016,10,7,12,15,674.0,194.0,0.35,30.0,684.5,674.25,484.07
2016,10,7,12,30,905.0,98.0,0.3,30.0,754.0,759.72,541.18
2016,10,7,12,45,889.0,102.5,0.25,30.0,737.0,770.66,546.5
2016,10,7,13,0,873.0,107.0,0.2,30.0,720.0,778.16,550.8
2016,10,7,13,15,698.5,165.5,0.2,30.0,646.5,724.2,516.08
2016,10,7,13,30,524.0,224.0,0.2,30.0,573.0,654.47,469.09
2016,10,7,13,45,495.0,224.5,0.2,30.0,543.0,638.38,459.8
2016,10,7,14,0,466.0,225.0,0.2,30.0,513.0,620.24,448.41
2016,10,7,14,15,494.5,201.5,0.25,29.5,491.5,619.28,451.28
2016,10,7,14,30,523.0,178.0,0.3,29.0,470.0,615.38,452.03
2016,10,7,14,45,498.0,173.0,0.4,29.0,434.5,588.49,435.7
2016,10,7,15,0,473.0,168.0,0.5,29.0,399.0,560.29,418.31
2016,10,7,15,15,598.0,119.5,0.55,28.5,382.5,595.47,447.75
2016,10,7,15,30,723.0,71.0,0.6,28.0,366.0,613.39,463.75
2016,10,7,15,45,656.5,76.0,0.7,27.5,318.0,561.75,429.31
2016,10,7,16,0,590.0,81.0,0.8,27.0,270.0,508.08,391.85
2016,10,7,16,15,548.0,71.5,0.9,25.5,223.0,454.07,354.16
2016,10,7,16,30,506.0,62.0,1.0,24.0,176.0,400.84,314.42
2016,10,7,16,45,412.0,52.0,1.1,23.0,129.0,319.18,249.4
2016,10,7,17,0,318.0,42.0,1.2,22.0,82.0,242.87,184.91
2016,10,7,17,15,183.0,26.5,1.15,21.5,47.0,144.0,78.41
2016,10,7,17,30,48.0,11.0,1.1,21.0,12.0,31.6,0.0
2016,10,7,17,45,24.0,5.5,1.1,20.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,6,15,81.0,10.5,1.05,15.5,15.0,10.01,0.0
2016,10,8,6,30,162.0,21.0,0.9,16.0,30.0,16.62,0.0
2016,10,8,6,45,289.5,34.0,0.8,17.0,71.5,27.24,16.98
2016,10,8,7,0,417.0,47.0,0.7,18.0,113.0,36.72,26.16
2016,10,8,7,15,495.0,55.5,0.7,19.0,161.5,41.6,30.76
2016,10,8,7,30,573.0,64.0,0.7,20.0,210.0,46.34,34.99
2016,10,8,7,45,624.0,70.0,0.75,21.0,260.0,48.77,37.02
2016,10,8,8,0,675.0,76.0,0.8,22.0,310.0,51.15,38.89
2016,10,8,8,15,709.5,80.5,0.75,23.0,358.5,59.45,38.33
2016,10,8,8,30,744.0,85.0,0.7,24.0,407.0,111.42,59.99
2016,10,8,8,45,768.5,88.5,0.7,25.0,451.5,159.28,90.01
2016,10,8,9,0,793.0,92.0,0.7,26.0,496.0,209.25,127.62
2016,10,8,9,15,811.0,94.5,0.7,26.5,535.5,258.77,168.04
2016,10,8,9,30,829.0,97.0,0.7,27.0,575.0,309.22,209.9
2016,10,8,9,45,873.0,86.5,0.7,28.0,615.5,362.14,252.21
2016,10,8,10,0,917.0,76.0,0.7,29.0,656.0,412.67,292.05
2016,10,8,10,15,925.0,77.0,0.7,29.5,682.5,460.28,329.73
2016,10,8,10,30,933.0,78.0,0.7,30.0,709.0,506.7,365.3
2016,10,8,10,45,937.5,79.0,0.75,30.5,727.5,549.95,397.89
2016,10,8,11,0,942.0,80.0,0.8,31.0,746.0,591.31,428.21
2016,10,8,11,15,945.0,80.5,0.8,31.0,757.0,629.26,455.84
2016,10,8,11,30,948.0,81.0,0.8,31.0,768.0,664.85,481.24
2016,10,8,11,45,948.0,81.5,0.8,31.5,770.5,695.98,502.14
2016,10,8,12,0,948.0,82.0,0.8,32.0,773.0,724.28,520.71
2016,10,8,12,15,947.0,81.5,0.8,32.0,767.5,747.92,535.92
2016,10,8,12,30,946.0,81.0,0.8,32.0,762.0,768.44,549.09
2016,10,8,12,45,941.5,81.0,0.85,32.0,748.0,783.7,559.68
2016,10,8,13,0,937.0,81.0,0.9,32.0,734.0,795.62,568.31
2016,10,8,13,15,930.5,80.0,0.9,31.5,712.5,801.56,573.75
2016,10,8,13,30,924.0,79.0,0.9,31.0,691.0,804.09,577.22
2016,10,8,13,45,914.0,78.5,0.9,31.0,661.5,801.08,576.15
2016,10,8,14,0,904.0,78.0,0.9,31.0,632.0,794.76,573.15
2016,10,8,14,15,891.5,76.0,0.9,30.5,596.0,781.59,566.98
2016,10,8,14,30,879.0,74.0,0.9,30.0,560.0,765.33,558.89
2016,10,8,14,45,860.5,72.0,0.95,30.0,518.5,741.63,545.4
2016,10,8,15,0,842.0,70.0,1.0,30.0,477.0,715.37,530.08
2016,10,8,15,15,817.5,67.5,1.0,29.5,430.5,687.45,513.85
2016,10,8,15,30,793.0,65.0,1.0,29.0,384.0,652.06,492.05
2016,10,8,15,45,757.5,61.0,1.0,28.5,334.5,605.73,461.91
2016,10,8,16,0,722.0,57.0,1.0,28.0,285.0,558.69,429.24
2016,10,8,16,15,669.5,52.0,0.95,26.5,234.5,499.5,387.0
2016,10,8,16,30,617.0,47.0,0.9,25.0,184.0,441.42,343.09
2016,10,8,16,45,531.0,39.5,0.9,24.0,135.0,368.4,284.62
2016,10,8,17,0,445.0,32.0,0.9,23.0,86.0,296.58,222.52
2016,10,8,17,15,287.0,21.0,0.9,22.0,49.0,184.92,86.29
2016,10,8,17,30,129.0,10.0,0.9,21.0,12.0,65.72,0.0
2016,10,8,17,45,64.5,5.0,0.95,20.5,6.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.2,19.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,6,15,126.0,9.5,1.05,16.5,16.0,9.05,0.0
2016,10,9,6,30,252.0,19.0,0.9,17.0,32.0,15.45,0.0
2016,10,9,6,45,379.0,29.0,0.8,17.5,75.0,22.75,13.08
2016,10,9,7,0,506.0,39.0,0.7,18.0,118.0,29.69,20.06
2016,10,9,7,15,578.5,46.0,0.65,19.0,167.5,33.68,23.86
2016,10,9,7,30,651.0,53.0,0.6,20.0,217.0,41.14,30.47
2016,10,9,7,45,696.0,58.0,0.6,21.0,267.5,43.5,32.45
2016,10,9,8,0,741.0,63.0,0.6,22.0,318.0,45.82,34.3
2016,10,9,8,15,771.5,66.5,0.6,22.5,366.0,52.13,39.59
2016,10,9,8,30,802.0,70.0,0.6,23.0,414.0,100.78,50.33
2016,10,9,8,45,822.5,73.0,0.6,24.0,458.0,150.73,81.49
2016,10,9,9,0,843.0,76.0,0.6,25.0,502.0,202.25,120.51
2016,10,9,9,15,858.5,78.0,0.6,25.5,541.5,258.6,166.54
2016,10,9,9,30,874.0,80.0,0.6,26.0,581.0,309.68,209.28
2016,10,9,9,45,884.5,82.0,0.65,27.0,613.5,359.39,250.48
2016,10,9,10,0,895.0,84.0,0.7,28.0,646.0,408.63,290.31
2016,10,9,10,15,902.5,85.5,0.75,28.0,672.0,455.51,328.51
2016,10,9,10,30,910.0,87.0,0.8,28.0,698.0,501.21,364.89
2016,10,9,10,45,913.0,88.5,0.85,28.5,716.0,543.26,397.0
2016,10,9,11,0,916.0,90.0,0.9,29.0,734.0,583.38,426.81
2016,10,9,11,15,918.5,90.5,0.9,29.0,744.5,620.17,454.01
2016,10,9,11,30,921.0,91.0,0.9,29.0,755.0,654.64,479.0
2016,10,9,11,45,920.0,92.0,0.95,29.0,757.0,684.88,501.13
2016,10,9,12,0,919.0,93.0,1.0,29.0,759.0,712.32,521.1
