Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,12,15,917.0,92.5,1.0,29.0,753.0,734.67,536.46
2016,10,9,12,30,915.0,92.0,1.0,29.0,747.0,753.95,549.16
2016,10,9,12,45,906.5,93.5,1.05,29.0,732.0,767.41,558.75
2016,10,9,13,0,898.0,95.0,1.1,29.0,717.0,777.55,566.36
2016,10,9,13,15,891.0,94.0,1.15,28.5,695.0,782.9,572.11
2016,10,9,13,30,884.0,93.0,1.2,28.0,673.0,784.95,575.9
2016,10,9,13,45,561.0,183.0,1.25,28.0,545.5,641.04,477.49
2016,10,9,14,0,238.0,273.0,1.3,28.0,418.0,472.19,354.59
2016,10,9,14,15,215.0,258.5,1.3,27.5,384.0,441.78,335.0
2016,10,9,14,30,192.0,244.0,1.3,27.0,350.0,410.64,313.53
2016,10,9,14,45,493.0,162.5,1.3,27.0,405.5,568.61,435.38
2016,10,9,15,0,794.0,81.0,1.3,27.0,461.0,695.07,527.5
2016,10,9,15,15,767.0,77.5,1.25,26.5,415.0,659.53,503.34
2016,10,9,15,30,740.0,74.0,1.2,26.0,369.0,622.28,479.07
2016,10,9,15,45,700.5,70.0,1.2,25.5,320.0,574.57,446.35
2016,10,9,16,0,661.0,66.0,1.2,25.0,271.0,530.49,414.5
2016,10,9,16,15,604.0,59.5,1.1,24.0,221.0,469.14,368.45
2016,10,9,16,30,547.0,53.0,1.0,23.0,171.0,409.52,321.55
2016,10,9,16,45,454.0,44.0,0.95,22.5,124.0,329.37,256.17
2016,10,9,17,0,361.0,35.0,0.9,22.0,77.0,254.96,190.84
2016,10,9,17,15,180.5,17.5,0.8,20.5,38.5,127.3,43.77
2016,10,9,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,6,15,88.5,9.5,1.0,12.5,14.0,9.05,0.0
2016,10,10,6,30,177.0,19.0,0.9,13.0,28.0,15.56,0.0
2016,10,10,6,45,307.5,31.5,0.85,14.0,69.0,25.2,15.18
2016,10,10,7,0,438.0,44.0,0.8,15.0,110.0,34.33,24.34
2016,10,10,7,15,515.0,52.0,0.75,15.5,159.0,38.91,28.82
2016,10,10,7,30,592.0,60.0,0.7,16.0,208.0,43.36,32.95
2016,10,10,7,45,296.0,71.0,0.7,16.5,145.0,50.26,39.07
2016,10,10,8,0,0.0,82.0,0.7,17.0,82.0,74.88,60.56
2016,10,10,8,15,0.0,106.0,0.7,17.5,106.0,95.13,77.83
2016,10,10,8,30,0.0,130.0,0.7,18.0,130.0,115.76,90.73
2016,10,10,8,45,60.5,175.0,0.7,19.0,205.5,153.91,118.25
2016,10,10,9,0,121.0,220.0,0.7,20.0,281.0,197.83,149.51
2016,10,10,9,15,160.0,237.5,0.75,20.5,324.5,230.12,173.03
2016,10,10,9,30,199.0,255.0,0.8,21.0,368.0,266.44,200.1
2016,10,10,9,45,278.0,257.0,0.85,21.5,425.0,303.37,227.05
2016,10,10,10,0,357.0,259.0,0.9,22.0,482.0,351.76,263.19
2016,10,10,10,15,361.5,270.0,0.95,22.0,503.5,383.37,288.27
2016,10,10,10,30,366.0,281.0,1.0,22.0,525.0,414.89,313.0
2016,10,10,10,45,356.0,292.5,1.05,22.5,535.5,439.45,331.61
2016,10,10,11,0,346.0,304.0,1.1,23.0,546.0,462.65,348.82
2016,10,10,11,15,461.0,267.0,1.1,23.0,594.0,513.92,387.64
2016,10,10,11,30,576.0,230.0,1.1,23.0,642.0,570.41,429.85
2016,10,10,11,45,484.0,266.5,1.15,23.5,614.0,567.82,426.73
2016,10,10,12,0,392.0,303.0,1.2,24.0,586.0,555.51,416.84
2016,10,10,12,15,478.0,267.5,1.2,24.0,609.0,599.79,450.37
2016,10,10,12,30,564.0,232.0,1.2,24.0,632.0,641.43,481.46
2016,10,10,12,45,717.5,170.0,1.25,24.0,669.5,709.11,531.99
2016,10,10,13,0,871.0,108.0,1.3,24.0,707.0,771.23,576.46
2016,10,10,13,15,713.5,157.0,1.3,23.5,638.0,718.19,540.53
2016,10,10,13,30,556.0,206.0,1.3,23.0,569.0,653.64,495.27
2016,10,10,13,45,512.0,212.0,1.3,23.0,535.0,632.05,480.86
2016,10,10,14,0,468.0,218.0,1.3,23.0,501.0,608.42,464.43
2016,10,10,14,15,469.0,203.0,1.3,22.5,472.5,595.07,457.28
2016,10,10,14,30,470.0,188.0,1.3,22.0,444.0,579.53,448.39
2016,10,10,14,45,456.5,174.5,1.3,22.0,407.5,552.68,430.08
2016,10,10,15,0,443.0,161.0,1.3,22.0,371.0,524.18,410.39
2016,10,10,15,15,415.5,152.0,1.25,21.5,333.0,489.38,385.83
2016,10,10,15,30,388.0,143.0,1.2,21.0,295.0,454.04,360.33
2016,10,10,15,45,366.5,126.0,1.2,20.5,254.5,413.19,330.4
2016,10,10,16,0,345.0,109.0,1.2,20.0,214.0,371.94,299.12
2016,10,10,16,15,309.5,92.5,1.15,19.0,173.5,322.62,260.43
2016,10,10,16,30,274.0,76.0,1.1,18.0,133.0,274.48,221.07
2016,10,10,16,45,217.5,58.0,1.1,17.5,95.5,214.6,170.25
2016,10,10,17,0,161.0,40.0,1.1,17.0,58.0,148.16,111.42
2016,10,10,17,15,80.5,20.0,1.05,16.0,29.0,71.45,10.95
2016,10,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,6,15,64.0,9.5,0.7,13.0,12.5,9.05,0.0
2016,10,11,6,30,128.0,19.0,0.7,13.0,25.0,15.08,0.0
2016,10,11,6,45,249.0,33.5,0.75,13.5,64.0,26.19,15.81
2016,10,11,7,0,370.0,48.0,0.8,14.0,103.0,38.28,27.84
2016,10,11,7,15,185.0,51.5,0.8,14.0,79.0,38.11,28.27
2016,10,11,7,30,0.0,55.0,0.8,14.0,55.0,50.89,39.91
2016,10,11,7,45,0.0,68.5,0.8,14.5,68.5,62.91,50.6
2016,10,11,8,0,0.0,82.0,0.8,15.0,82.0,74.82,60.98
2016,10,11,8,15,16.5,122.5,0.8,15.5,129.5,107.82,89.52
2016,10,11,8,30,33.0,163.0,0.8,16.0,177.0,136.33,107.27
2016,10,11,8,45,36.5,181.0,0.85,16.5,198.0,155.06,121.42
2016,10,11,9,0,40.0,199.0,0.9,17.0,219.0,174.3,136.14
2016,10,11,9,15,44.5,216.5,0.85,17.5,240.5,193.91,151.04
2016,10,11,9,30,49.0,234.0,0.8,18.0,262.0,214.13,166.34
2016,10,11,9,45,46.0,245.0,0.8,18.5,272.5,227.46,176.41
2016,10,11,10,0,43.0,256.0,0.8,19.0,283.0,240.44,186.1
2016,10,11,10,15,43.5,266.5,0.75,19.0,295.0,254.15,196.46
2016,10,11,10,30,44.0,277.0,0.7,19.0,307.0,267.91,206.77
2016,10,11,10,45,473.5,184.5,0.7,19.5,512.5,401.63,308.32
2016,10,11,11,0,903.0,92.0,0.7,20.0,718.0,572.07,433.42
2016,10,11,11,15,906.5,92.5,0.7,20.0,729.0,608.84,460.05
2016,10,11,11,30,910.0,93.0,0.7,20.0,740.0,643.39,485.89
2016,10,11,11,45,910.0,93.5,0.7,20.5,742.5,673.34,507.05
2016,10,11,12,0,910.0,94.0,0.7,21.0,745.0,700.57,525.88
2016,10,11,12,15,909.0,93.5,0.75,21.0,739.5,723.29,542.96
2016,10,11,12,30,908.0,93.0,0.8,21.0,734.0,743.02,556.97
2016,10,11,12,45,626.5,194.0,0.85,21.0,632.5,664.19,500.33
2016,10,11,13,0,345.0,295.0,0.9,21.0,531.0,560.08,423.88
2016,10,11,13,15,384.0,274.5,0.95,21.0,529.5,576.36,438.55
2016,10,11,13,30,423.0,254.0,1.0,21.0,528.0,600.05,457.17
2016,10,11,13,45,495.5,216.5,1.05,21.0,523.5,622.06,475.66
2016,10,11,14,0,568.0,179.0,1.1,21.0,519.0,640.79,491.95
2016,10,11,14,15,547.0,174.0,1.15,20.5,485.5,620.66,479.59
2016,10,11,14,30,526.0,169.0,1.2,20.0,452.0,598.61,466.02
2016,10,11,14,45,470.0,167.0,1.25,20.0,405.5,552.31,433.06
2016,10,11,15,0,414.0,165.0,1.3,20.0,359.0,505.63,399.28
2016,10,11,15,15,481.0,134.5,1.3,19.5,337.5,513.87,408.89
2016,10,11,15,30,548.0,104.0,1.3,19.0,316.0,521.77,417.36
2016,10,11,15,45,496.0,100.0,1.35,18.5,272.5,466.51,376.05
2016,10,11,16,0,444.0,96.0,1.4,18.0,229.0,417.86,338.66
2016,10,11,16,15,450.0,78.5,1.4,17.5,192.0,389.23,315.99
2016,10,11,16,30,456.0,61.0,1.4,17.0,155.0,360.95,291.59
2016,10,11,16,45,357.5,49.5,1.4,16.5,110.0,278.55,221.88
2016,10,11,17,0,259.0,38.0,1.4,16.0,65.0,204.63,153.77
2016,10,11,17,15,129.5,19.0,1.3,15.5,32.5,99.44,0.0
2016,10,11,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,6,15,62.0,9.0,0.85,12.5,11.5,8.58,0.0
2016,10,12,6,30,124.0,18.0,0.8,13.0,23.0,14.3,0.0
2016,10,12,6,45,254.0,31.5,0.75,13.5,62.0,25.53,14.99
2016,10,12,7,0,384.0,45.0,0.7,14.0,101.0,35.62,25.48
2016,10,12,7,15,465.0,54.5,0.65,14.0,148.5,41.46,31.21
2016,10,12,7,30,546.0,64.0,0.6,14.0,196.0,47.1,36.53
2016,10,12,7,45,273.0,73.5,0.55,14.5,139.5,52.24,41.15
2016,10,12,8,0,0.0,83.0,0.5,15.0,83.0,75.57,61.66
2016,10,12,8,15,0.0,106.5,0.5,15.5,106.5,95.31,78.6
2016,10,12,8,30,0.0,130.0,0.5,16.0,130.0,115.5,91.21
2016,10,12,8,45,6.0,152.5,0.5,17.0,155.5,135.79,106.8
2016,10,12,9,0,12.0,175.0,0.5,18.0,181.0,156.95,122.73
2016,10,12,9,15,164.5,204.0,0.55,18.5,296.0,205.1,154.52
2016,10,12,9,30,317.0,233.0,0.6,19.0,411.0,274.92,204.3
2016,10,12,9,45,315.0,250.0,0.65,19.5,435.5,307.6,230.45
2016,10,12,10,0,313.0,267.0,0.7,20.0,460.0,339.95,256.13
2016,10,12,10,15,194.5,282.0,0.75,20.0,403.5,325.52,247.94
2016,10,12,10,30,76.0,297.0,0.8,20.0,347.0,298.94,229.24
2016,10,12,10,45,76.0,305.0,0.9,20.5,356.5,312.09,239.25
2016,10,12,11,0,76.0,313.0,1.0,21.0,366.0,325.12,248.85
2016,10,12,11,15,49.5,290.5,1.05,20.5,325.5,295.71,227.13
2016,10,12,11,30,23.0,268.0,1.1,20.0,285.0,262.25,202.09
2016,10,12,11,45,23.0,268.5,1.15,20.0,285.5,264.54,204.1
2016,10,12,12,0,23.0,269.0,1.2,20.0,286.0,266.74,205.92
2016,10,12,12,15,59.0,298.0,1.2,20.0,339.5,325.03,251.02
2016,10,12,12,30,95.0,327.0,1.2,20.0,393.0,382.8,294.84
2016,10,12,12,45,99.5,321.5,1.25,20.5,389.5,385.45,296.49
2016,10,12,13,0,104.0,316.0,1.3,21.0,386.0,387.85,298.36
2016,10,12,13,15,307.0,267.5,1.25,21.0,466.5,510.06,393.39
2016,10,12,13,30,510.0,219.0,1.2,21.0,547.0,627.89,481.33
2016,10,12,13,45,298.5,241.5,1.15,21.0,431.5,487.3,375.93
2016,10,12,14,0,87.0,264.0,1.1,21.0,316.0,335.48,259.75
2016,10,12,14,15,164.0,247.5,1.15,20.5,337.5,388.86,304.25
2016,10,12,14,30,241.0,231.0,1.2,20.0,359.0,441.48,346.63
2016,10,12,14,45,519.0,154.5,1.3,20.0,403.0,572.29,450.49
2016,10,12,15,0,797.0,78.0,1.4,20.0,447.0,683.07,534.78
2016,10,12,15,15,768.5,74.5,1.45,19.5,400.5,646.67,510.04
2016,10,12,15,30,740.0,71.0,1.5,19.0,354.0,608.63,484.82
2016,10,12,15,45,705.5,65.5,1.6,19.0,306.0,562.94,451.44
2016,10,12,16,0,671.0,60.0,1.7,19.0,258.0,516.59,416.1
2016,10,12,16,15,612.0,54.0,1.55,18.0,208.5,458.8,370.38
2016,10,12,16,30,553.0,48.0,1.4,17.0,159.0,399.3,321.21
2016,10,12,16,45,457.0,39.0,1.3,16.5,113.0,318.77,252.66
2016,10,12,17,0,361.0,30.0,1.2,16.0,67.0,244.59,180.98
2016,10,12,17,15,180.5,15.0,1.1,15.0,33.5,117.5,0.0
2016,10,12,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,7.0,1.0,12.0,7.0,6.67,0.0
2016,10,13,6,30,0.0,14.0,0.9,12.0,14.0,13.34,0.0
2016,10,13,6,45,42.0,32.0,0.8,12.5,38.0,27.34,16.16
2016,10,13,7,0,84.0,50.0,0.7,13.0,62.0,41.88,30.97
2016,10,13,7,15,101.0,71.0,0.7,13.0,91.0,58.12,46.02
2016,10,13,7,30,118.0,92.0,0.7,13.0,120.0,73.9,60.43
2016,10,13,7,45,131.0,112.0,0.75,13.5,150.0,88.56,73.44
2016,10,13,8,0,144.0,132.0,0.8,14.0,180.0,102.78,85.76
2016,10,13,8,15,224.5,145.5,0.8,14.0,233.0,106.37,88.72
2016,10,13,8,30,305.0,159.0,0.8,14.0,286.0,135.17,99.04
2016,10,13,8,45,343.5,171.0,0.8,14.5,328.5,168.43,120.31
2016,10,13,9,0,382.0,183.0,0.8,15.0,371.0,205.55,147.52
2016,10,13,9,15,394.5,197.0,0.75,15.5,404.5,242.44,177.15
2016,10,13,9,30,407.0,211.0,0.7,16.0,438.0,276.34,204.94
2016,10,13,9,45,412.5,224.0,0.7,17.0,465.0,312.82,234.52
2016,10,13,10,0,418.0,237.0,0.7,18.0,492.0,349.46,263.59
2016,10,13,10,15,425.5,246.0,0.7,18.5,515.5,383.61,290.61
2016,10,13,10,30,433.0,255.0,0.7,19.0,539.0,417.81,317.05
2016,10,13,10,45,491.5,240.0,0.7,20.0,570.0,455.98,345.32
2016,10,13,11,0,550.0,225.0,0.7,21.0,601.0,497.12,375.31
2016,10,13,11,15,473.0,259.0,0.7,21.0,586.0,508.67,383.94
2016,10,13,11,30,396.0,293.0,0.7,21.0,571.0,512.39,386.58
2016,10,13,11,45,402.0,290.0,0.75,21.5,573.0,529.92,399.61
2016,10,13,12,0,408.0,287.0,0.8,22.0,575.0,546.44,411.64
2016,10,13,12,15,457.0,266.5,0.8,22.0,587.0,579.09,436.03
2016,10,13,12,30,506.0,246.0,0.8,22.0,599.0,607.94,457.59
2016,10,13,12,45,499.5,243.5,0.85,22.0,586.0,614.24,462.89
2016,10,13,13,0,493.0,241.0,0.9,22.0,573.0,618.47,466.97
2016,10,13,13,15,502.5,229.0,0.9,22.0,558.0,622.85,471.15
2016,10,13,13,30,512.0,217.0,0.9,22.0,543.0,625.17,473.93
2016,10,13,13,45,488.5,215.0,0.9,22.0,515.0,610.99,464.52
2016,10,13,14,0,465.0,213.0,0.9,22.0,487.0,594.81,453.8
2016,10,13,14,15,468.5,197.0,0.9,21.5,458.5,582.11,447.1
2016,10,13,14,30,472.0,181.0,0.9,21.0,430.0,567.16,438.68
2016,10,13,14,45,265.0,184.5,0.9,21.0,322.5,406.19,318.3
2016,10,13,15,0,58.0,188.0,0.9,21.0,215.0,240.11,188.45
2016,10,13,15,15,29.0,127.0,0.9,20.5,140.5,150.71,118.6
2016,10,13,15,30,0.0,66.0,0.9,20.0,66.0,61.39,45.59
2016,10,13,15,45,0.0,56.5,0.9,20.0,56.5,52.52,38.42
2016,10,13,16,0,0.0,47.0,0.9,20.0,47.0,43.66,31.04
2016,10,13,16,15,0.0,38.0,0.8,19.0,38.0,35.28,24.06
2016,10,13,16,30,0.0,29.0,0.7,18.0,29.0,26.91,16.94
2016,10,13,16,45,0.0,20.0,0.6,17.5,20.0,18.54,9.68
2016,10,13,17,0,0.0,11.0,0.5,17.0,11.0,10.19,2.13
2016,10,13,17,15,0.0,5.5,0.5,16.5,5.5,5.09,0.0
2016,10,13,17,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,2.0,1.65,15.0,2.0,0.0,0.0
2016,10,14,6,30,0.0,4.0,1.7,15.0,4.0,3.81,0.0
2016,10,14,6,45,0.0,12.5,1.8,15.5,12.5,11.58,3.3
2016,10,14,7,0,0.0,21.0,1.9,16.0,21.0,19.47,11.18
2016,10,14,7,15,0.0,31.5,1.9,16.0,31.5,29.24,20.12
2016,10,14,7,30,0.0,42.0,1.9,16.0,42.0,39.01,29.01
2016,10,14,7,45,0.0,53.0,1.9,16.5,53.0,49.26,38.14
2016,10,14,8,0,0.0,64.0,1.9,17.0,64.0,59.53,47.12
2016,10,14,8,15,0.0,74.5,1.9,17.0,74.5,69.04,55.39
2016,10,14,8,30,0.0,85.0,1.9,17.0,85.0,78.49,60.5
2016,10,14,8,45,0.0,69.0,1.95,17.5,69.0,64.2,48.31
2016,10,14,9,0,0.0,53.0,2.0,18.0,53.0,49.28,35.68
2016,10,14,9,15,0.0,53.0,2.0,18.0,53.0,49.29,35.6
2016,10,14,9,30,0.0,53.0,2.0,18.0,53.0,49.3,35.51
2016,10,14,9,45,0.0,52.5,2.0,18.5,52.5,48.85,34.98
2016,10,14,10,0,0.0,52.0,2.0,19.0,52.0,48.39,34.45
2016,10,14,10,15,0.0,65.0,2.0,19.0,65.0,60.54,44.36
2016,10,14,10,30,0.0,78.0,2.0,19.0,78.0,72.69,54.21
2016,10,14,10,45,0.0,73.5,2.05,19.5,73.5,68.5,50.61
2016,10,14,11,0,0.0,69.0,2.1,20.0,69.0,64.3,47.04
2016,10,14,11,15,0.0,90.5,2.05,20.0,90.5,84.41,63.31
2016,10,14,11,30,0.0,112.0,2.0,20.0,112.0,104.41,79.37
2016,10,14,11,45,0.0,82.5,2.0,20.0,82.5,76.93,57.17
2016,10,14,12,0,0.0,53.0,2.0,20.0,53.0,49.37,34.82
2016,10,14,12,15,7.0,145.5,2.0,20.0,150.5,140.75,108.69
2016,10,14,12,30,14.0,238.0,2.0,20.0,248.0,233.95,182.05
2016,10,14,12,45,7.0,198.0,2.0,20.0,203.0,191.55,148.59
2016,10,14,13,0,0.0,158.0,2.0,20.0,158.0,148.57,114.66
2016,10,14,13,15,0.0,144.5,2.0,20.0,144.5,135.87,104.76
2016,10,14,13,30,0.0,131.0,2.0,20.0,131.0,123.08,94.69
2016,10,14,13,45,9.0,172.0,2.0,20.0,177.5,170.28,132.91
2016,10,14,14,0,18.0,213.0,2.0,20.0,224.0,219.4,172.18
2016,10,14,14,15,9.0,146.5,1.95,19.5,152.0,146.12,114.14
2016,10,14,14,30,0.0,80.0,1.9,19.0,80.0,74.5,56.15
2016,10,14,14,45,0.0,93.5,1.9,19.0,93.5,87.53,67.11
2016,10,14,15,0,0.0,107.0,1.9,19.0,107.0,101.46,78.74
2016,10,14,15,15,0.0,80.5,1.85,19.0,80.5,75.21,57.25
2016,10,14,15,30,0.0,54.0,1.8,19.0,54.0,50.19,36.57
2016,10,14,15,45,0.0,46.0,1.8,19.0,46.0,42.73,30.39
2016,10,14,16,0,0.0,38.0,1.8,19.0,38.0,35.28,24.12
2016,10,14,16,15,0.0,30.5,1.7,18.5,30.5,28.3,18.21
2016,10,14,16,30,0.0,23.0,1.6,18.0,23.0,21.32,12.22
2016,10,14,16,45,0.0,16.0,1.5,18.0,16.0,14.82,6.53
2016,10,14,17,0,0.0,9.0,1.4,18.0,9.0,8.33,0.52
2016,10,14,17,15,0.0,4.5,1.3,17.5,4.5,4.29,0.0
2016,10,14,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,6,15,59.5,7.0,1.0,13.5,9.5,0.0,0.0
2016,10,15,6,30,119.0,14.0,1.1,14.0,19.0,13.34,0.0
2016,10,15,6,45,259.0,26.5,1.2,15.0,56.0,21.21,10.36
2016,10,15,7,0,399.0,39.0,1.3,16.0,93.0,30.55,20.67
2016,10,15,7,15,481.0,47.0,1.35,16.0,139.5,35.33,25.44
2016,10,15,7,30,563.0,55.0,1.4,16.0,186.0,39.97,29.85
2016,10,15,7,45,613.0,61.0,1.45,16.5,233.5,42.74,32.37
2016,10,15,8,0,663.0,67.0,1.5,17.0,281.0,45.43,34.71
2016,10,15,8,15,331.5,96.5,1.6,17.5,203.5,66.17,52.79
2016,10,15,8,30,0.0,126.0,1.7,18.0,126.0,111.95,87.95
2016,10,15,8,45,0.0,97.5,1.8,18.5,97.5,89.65,69.15
2016,10,15,9,0,0.0,69.0,1.9,19.0,69.0,64.21,47.89
2016,10,15,9,15,0.0,68.0,1.95,19.5,68.0,63.29,46.92
2016,10,15,9,30,0.0,67.0,2.0,20.0,67.0,62.36,45.95
2016,10,15,9,45,13.0,150.0,2.15,20.5,158.0,141.23,109.3
2016,10,15,10,0,26.0,233.0,2.3,21.0,249.0,218.73,169.9
2016,10,15,10,15,30.0,246.5,2.35,21.0,265.5,231.21,179.31
2016,10,15,10,30,34.0,260.0,2.4,21.0,282.0,248.18,192.42
2016,10,15,10,45,449.0,178.5,2.45,21.0,481.5,378.08,293.17
2016,10,15,11,0,864.0,97.0,2.5,21.0,681.0,543.82,419.98
2016,10,15,11,15,595.5,202.0,2.5,21.0,607.5,523.2,403.97
2016,10,15,11,30,327.0,307.0,2.5,21.0,534.0,481.65,371.41
2016,10,15,11,45,595.5,204.5,2.55,21.0,618.5,571.93,443.22
2016,10,15,12,0,864.0,102.0,2.6,21.0,703.0,664.99,515.96
2016,10,15,12,15,606.0,200.0,2.6,21.0,620.5,613.89,475.21
2016,10,15,12,30,348.0,298.0,2.6,21.0,538.0,539.81,417.28
2016,10,15,12,45,347.0,290.5,2.65,21.0,525.0,542.24,420.42
2016,10,15,13,0,346.0,283.0,2.7,21.0,512.0,543.2,422.04
2016,10,15,13,15,173.0,214.0,2.7,20.5,328.5,344.47,271.52
2016,10,15,13,30,0.0,145.0,2.7,20.0,145.0,136.64,105.37
2016,10,15,13,45,2.5,163.5,2.7,20.0,165.0,157.04,122.31
2016,10,15,14,0,5.0,182.0,2.7,20.0,185.0,178.15,139.45
2016,10,15,14,15,2.5,130.5,2.7,19.5,132.0,125.36,97.43
2016,10,15,14,30,0.0,79.0,2.7,19.0,79.0,73.56,55.45
2016,10,15,14,45,0.0,75.5,2.7,19.0,75.5,70.28,52.93
2016,10,15,15,0,0.0,72.0,2.7,19.0,72.0,67.0,50.36
2016,10,15,15,15,0.0,90.5,2.65,18.5,90.5,85.37,65.88
2016,10,15,15,30,0.0,109.0,2.6,18.0,109.0,106.04,83.3
2016,10,15,15,45,0.0,92.5,2.55,18.0,92.5,89.86,69.94
2016,10,15,16,0,0.0,76.0,2.5,18.0,76.0,73.55,56.31
2016,10,15,16,15,0.0,60.5,2.4,17.5,60.5,58.2,43.37
2016,10,15,16,30,0.0,45.0,2.3,17.0,45.0,42.64,30.05
2016,10,15,16,45,0.0,31.0,2.2,17.0,31.0,28.79,17.98
2016,10,15,17,0,0.0,17.0,2.1,17.0,17.0,15.77,5.66
2016,10,15,17,15,0.0,8.5,2.05,17.0,8.5,8.1,0.0
2016,10,15,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,1.0,2.45,17.0,1.0,0.0,0.0
2016,10,16,6,30,0.0,2.0,2.5,17.0,2.0,1.91,0.0
2016,10,16,6,45,0.0,6.0,2.55,17.0,6.0,5.55,0.0
2016,10,16,7,0,0.0,10.0,2.6,17.0,10.0,9.26,2.28
2016,10,16,7,15,0.0,15.0,2.6,17.0,15.0,13.89,6.54
2016,10,16,7,30,0.0,20.0,2.6,17.0,20.0,18.54,10.77
2016,10,16,7,45,0.0,25.5,2.6,17.5,25.5,23.65,15.34
2016,10,16,8,0,0.0,31.0,2.6,18.0,31.0,28.76,19.85
2016,10,16,8,15,0.0,36.0,2.6,18.0,36.0,33.42,23.93
2016,10,16,8,30,0.0,41.0,2.6,18.0,41.0,38.08,26.51
2016,10,16,8,45,0.0,58.0,2.65,18.5,58.0,53.93,39.62
2016,10,16,9,0,0.0,75.0,2.7,19.0,75.0,69.81,52.58
2016,10,16,9,15,0.0,88.5,2.75,19.0,88.5,82.35,62.76
2016,10,16,9,30,0.0,102.0,2.8,19.0,102.0,94.56,72.59
2016,10,16,9,45,2.0,142.5,2.9,19.0,144.0,131.27,102.23
2016,10,16,10,0,4.0,183.0,3.0,19.0,186.0,168.06,131.56
2016,10,16,10,15,3.0,180.0,3.0,19.0,182.5,166.01,129.68
2016,10,16,10,30,2.0,177.0,3.0,19.0,179.0,163.67,127.65
2016,10,16,10,45,1.0,124.5,3.05,19.5,125.5,116.13,89.18
2016,10,16,11,0,0.0,72.0,3.1,20.0,72.0,67.1,49.32
2016,10,16,11,15,5.0,146.5,3.1,20.0,150.5,138.94,107.34
2016,10,16,11,30,10.0,221.0,3.1,20.0,229.0,211.04,164.4
2016,10,16,11,45,5.0,173.0,3.1,20.0,177.0,164.33,127.28
2016,10,16,12,0,0.0,125.0,3.1,20.0,125.0,116.66,89.21
2016,10,16,12,15,0.0,138.0,3.05,20.0,138.0,128.97,99.16
2016,10,16,12,30,0.0,151.0,3.0,20.0,151.0,141.41,109.14
2016,10,16,12,45,17.5,209.0,3.0,20.0,220.5,209.54,163.74
2016,10,16,13,0,35.0,267.0,3.0,20.0,290.0,286.96,224.68
2016,10,16,13,15,35.5,258.5,3.0,20.0,281.5,281.44,220.5
2016,10,16,13,30,36.0,250.0,3.0,20.0,273.0,275.72,216.44
2016,10,16,13,45,25.0,226.5,3.0,20.0,242.0,237.0,186.22
2016,10,16,14,0,14.0,203.0,3.0,20.0,211.0,206.28,162.07
2016,10,16,14,15,7.0,145.0,2.95,19.5,149.0,143.19,112.03
2016,10,16,14,30,0.0,87.0,2.9,19.0,87.0,81.06,61.63
2016,10,16,14,45,0.0,63.5,2.9,19.0,63.5,59.07,43.67
2016,10,16,15,0,0.0,40.0,2.9,19.0,40.0,37.16,25.53
2016,10,16,15,15,0.0,26.0,2.8,18.5,26.0,24.13,14.71
2016,10,16,15,30,0.0,12.0,2.7,18.0,12.0,11.12,3.78
2016,10,16,15,45,0.0,10.0,2.65,18.0,10.0,9.26,2.21
2016,10,16,16,0,0.0,8.0,2.6,18.0,8.0,7.41,0.63
2016,10,16,16,15,251.5,27.0,2.45,17.5,72.5,197.53,163.15
2016,10,16,16,30,503.0,46.0,2.3,17.0,137.0,359.27,290.7
2016,10,16,16,45,391.5,36.5,2.2,17.0,93.5,273.75,214.87
2016,10,16,17,0,280.0,27.0,2.1,17.0,50.0,193.19,124.75
2016,10,16,17,15,140.0,13.5,2.05,16.5,25.0,74.53,0.0
2016,10,16,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,6,15,29.5,7.0,0.9,13.5,7.5,0.0,0.0
2016,10,17,6,30,59.0,14.0,0.8,14.0,15.0,13.34,0.0
2016,10,17,6,45,196.0,28.5,0.7,14.5,50.5,22.45,10.12
2016,10,17,7,0,333.0,43.0,0.6,15.0,86.0,34.76,24.27
2016,10,17,7,15,423.0,52.5,0.6,15.0,132.0,40.65,30.19
2016,10,17,7,30,513.0,62.0,0.6,15.0,178.0,46.37,35.64
2016,10,17,7,45,582.0,66.5,0.65,15.5,227.5,47.57,36.81
2016,10,17,8,0,651.0,71.0,0.7,16.0,277.0,48.92,37.96
2016,10,17,8,15,688.0,75.5,0.7,16.5,323.5,50.22,38.99
2016,10,17,8,30,725.0,80.0,0.7,17.0,370.0,82.67,45.63
2016,10,17,8,45,756.0,82.0,0.75,17.5,414.0,132.88,74.1
2016,10,17,9,0,787.0,84.0,0.8,18.0,458.0,180.8,108.82
2016,10,17,9,15,805.5,86.5,0.8,18.0,496.0,229.14,148.86
2016,10,17,9,30,824.0,89.0,0.8,18.0,534.0,278.41,191.41
2016,10,17,9,45,832.5,92.5,0.8,18.5,565.0,326.26,232.99
2016,10,17,10,0,841.0,96.0,0.8,19.0,596.0,373.62,273.47
2016,10,17,10,15,850.0,97.5,0.8,19.0,621.5,418.69,311.77
2016,10,17,10,30,859.0,99.0,0.8,19.0,647.0,462.85,348.39
2016,10,17,10,45,868.5,98.5,0.85,19.5,665.5,506.31,383.11
2016,10,17,11,0,878.0,98.0,0.9,20.0,684.0,545.78,414.03
2016,10,17,11,15,881.0,98.5,0.95,20.0,693.5,581.03,441.98
2016,10,17,11,30,884.0,99.0,1.0,20.0,703.0,614.09,467.81
2016,10,17,11,45,885.5,98.5,1.05,20.5,705.5,642.92,489.29
2016,10,17,12,0,887.0,98.0,1.1,21.0,708.0,669.17,508.56
2016,10,17,12,15,885.0,97.5,1.15,21.0,701.5,690.39,525.0
2016,10,17,12,30,883.0,97.0,1.2,21.0,695.0,708.66,539.26
2016,10,17,12,45,884.5,93.5,1.25,21.0,682.0,723.27,550.35
2016,10,17,13,0,886.0,90.0,1.3,21.0,669.0,734.81,559.21
2016,10,17,13,15,878.5,89.0,1.35,20.5,647.5,739.37,564.47
2016,10,17,13,30,871.0,88.0,1.4,20.0,626.0,740.7,567.72
2016,10,17,13,45,862.0,85.5,1.45,20.0,597.5,736.1,565.9
2016,10,17,14,0,853.0,83.0,1.5,20.0,569.0,728.36,562.02
2016,10,17,14,15,838.5,81.0,1.5,19.5,533.5,719.01,557.72
2016,10,17,14,30,824.0,79.0,1.5,19.0,498.0,702.12,548.08
2016,10,17,14,45,805.0,76.0,1.55,19.0,457.5,678.1,532.7
2016,10,17,15,0,786.0,73.0,1.6,19.0,417.0,651.66,515.37
2016,10,17,15,15,757.0,69.5,1.6,18.5,372.0,615.6,491.16
2016,10,17,15,30,728.0,66.0,1.6,18.0,327.0,578.0,464.32
2016,10,17,15,45,686.0,61.5,1.65,18.0,279.5,529.68,427.61
2016,10,17,16,0,644.0,57.0,1.7,18.0,232.0,484.96,392.08
2016,10,17,16,15,578.5,51.0,1.65,17.5,183.5,421.93,340.85
2016,10,17,16,30,513.0,45.0,1.6,17.0,135.0,361.3,289.26
2016,10,17,16,45,399.0,35.5,1.6,16.5,91.5,274.7,214.24
2016,10,17,17,0,285.0,26.0,1.6,16.0,48.0,191.36,115.25
2016,10,17,17,15,142.5,13.0,1.55,15.5,24.0,74.56,0.0
2016,10,17,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,6,15,51.0,6.0,1.15,10.5,7.5,0.0,0.0
2016,10,18,6,30,102.0,12.0,1.2,11.0,15.0,11.44,0.0
2016,10,18,6,45,248.5,25.0,1.25,12.0,51.0,20.25,7.92
2016,10,18,7,0,395.0,38.0,1.3,13.0,87.0,30.18,20.42
2016,10,18,7,15,482.5,46.0,1.4,13.5,133.5,34.98,25.32
2016,10,18,7,30,570.0,54.0,1.5,14.0,180.0,39.67,29.78
2016,10,18,7,45,624.5,59.5,1.6,14.5,228.5,42.07,32.04
2016,10,18,8,0,679.0,65.0,1.7,15.0,277.0,44.45,34.13
2016,10,18,8,15,715.0,69.0,1.75,15.5,324.0,50.25,39.17
2016,10,18,8,30,751.0,73.0,1.8,16.0,371.0,80.75,44.65
2016,10,18,8,45,780.0,75.0,1.85,16.5,414.5,127.0,69.13
2016,10,18,9,0,809.0,77.0,1.9,17.0,458.0,175.73,104.64
2016,10,18,9,15,826.5,79.5,1.9,17.5,496.0,224.84,145.57
2016,10,18,9,30,844.0,82.0,1.9,18.0,534.0,274.73,189.02
2016,10,18,9,45,860.5,82.0,1.9,18.5,567.0,327.14,234.76
2016,10,18,10,0,877.0,82.0,1.9,19.0,600.0,374.78,276.27
2016,10,18,10,15,886.0,83.0,1.85,19.0,625.5,420.21,315.81
2016,10,18,10,30,895.0,84.0,1.8,19.0,651.0,464.59,353.52
2016,10,18,10,45,900.0,85.5,1.8,19.5,669.0,506.28,387.66
2016,10,18,11,0,905.0,87.0,1.8,20.0,687.0,546.22,419.46
2016,10,18,11,15,908.0,87.0,1.8,20.0,697.0,581.72,447.98
2016,10,18,11,30,911.0,87.0,1.8,20.0,707.0,614.93,474.2
2016,10,18,11,45,912.0,87.5,1.8,20.0,709.0,644.99,497.6
2016,10,18,12,0,913.0,88.0,1.8,20.0,711.0,672.38,518.67
2016,10,18,12,15,911.0,87.5,1.8,19.5,705.0,694.01,536.36
2016,10,18,12,30,909.0,87.0,1.8,19.0,699.0,712.6,551.77
2016,10,18,12,45,905.5,86.0,1.8,19.0,685.0,726.53,561.91
2016,10,18,13,0,902.0,85.0,1.8,19.0,671.0,737.26,569.89
2016,10,18,13,15,895.5,84.0,1.8,19.0,649.0,742.61,574.23
2016,10,18,13,30,889.0,83.0,1.8,19.0,627.0,744.69,576.46
2016,10,18,13,45,881.0,80.5,1.85,19.0,598.5,740.79,575.01
2016,10,18,14,0,873.0,78.0,1.9,19.0,570.0,733.68,571.45
2016,10,18,14,15,858.5,76.0,1.9,19.0,534.5,719.3,562.4
2016,10,18,14,30,844.0,74.0,1.9,19.0,499.0,707.02,554.97
2016,10,18,14,45,825.5,71.0,1.9,19.5,458.5,683.15,538.06
2016,10,18,15,0,807.0,68.0,1.9,20.0,418.0,656.79,519.31
2016,10,18,15,15,778.5,65.0,1.85,19.5,372.5,621.4,495.24
2016,10,18,15,30,750.0,62.0,1.8,19.0,327.0,584.41,468.58
2016,10,18,15,45,705.5,58.0,1.8,19.0,278.5,534.79,430.54
2016,10,18,16,0,661.0,54.0,1.8,19.0,230.0,485.04,390.94
2016,10,18,16,15,595.5,48.0,1.7,18.0,181.5,425.33,342.65
2016,10,18,16,30,530.0,42.0,1.6,17.0,133.0,364.59,291.22
2016,10,18,16,45,413.5,33.0,1.55,16.5,89.5,277.4,215.04
2016,10,18,17,0,297.0,24.0,1.5,16.0,46.0,192.0,104.1
2016,10,18,17,15,148.5,12.0,1.55,15.5,23.0,75.62,0.0
2016,10,18,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,6,15,73.0,5.5,1.2,10.5,7.0,0.0,0.0
2016,10,19,6,30,146.0,11.0,1.2,11.0,14.0,10.48,0.0
2016,10,19,6,45,300.0,21.5,1.25,11.5,50.5,17.08,4.99
2016,10,19,7,0,454.0,32.0,1.3,12.0,87.0,24.82,15.8
2016,10,19,7,15,537.0,39.0,1.3,12.5,134.0,31.74,22.54
2016,10,19,7,30,620.0,46.0,1.3,13.0,181.0,36.29,26.89
2016,10,19,7,45,671.5,50.5,1.3,14.0,229.5,38.45,28.87
2016,10,19,8,0,723.0,55.0,1.3,15.0,278.0,40.62,30.73
2016,10,19,8,15,756.5,58.5,1.3,15.5,325.0,41.92,31.79
2016,10,19,8,30,790.0,62.0,1.3,16.0,372.0,71.01,36.7
2016,10,19,8,45,814.0,64.5,1.3,17.0,415.0,119.13,61.5
2016,10,19,9,0,838.0,67.0,1.3,18.0,458.0,174.74,102.03
2016,10,19,9,15,854.5,69.0,1.3,18.5,496.0,224.2,142.81
2016,10,19,9,30,871.0,71.0,1.3,19.0,534.0,274.19,186.04
2016,10,19,9,45,884.0,71.5,1.3,20.0,566.5,322.19,227.74
2016,10,19,10,0,897.0,72.0,1.3,21.0,599.0,369.88,268.51
2016,10,19,10,15,905.0,73.5,1.3,21.0,624.0,416.02,308.24
2016,10,19,10,30,913.0,75.0,1.3,21.0,649.0,461.0,346.08
2016,10,19,10,45,919.0,75.5,1.3,21.5,667.0,502.75,379.82
2016,10,19,11,0,925.0,76.0,1.3,22.0,685.0,542.75,411.23
2016,10,19,11,15,927.5,76.5,1.3,22.5,695.0,578.92,438.96
2016,10,19,11,30,930.0,77.0,1.3,23.0,705.0,612.73,464.22
2016,10,19,11,45,930.0,77.0,1.3,23.5,706.5,642.04,485.68
2016,10,19,12,0,930.0,77.0,1.3,24.0,708.0,668.55,504.69
2016,10,19,12,15,928.0,77.0,1.3,24.0,702.0,690.86,521.41
2016,10,19,12,30,926.0,77.0,1.3,24.0,696.0,710.1,535.64
2016,10,19,12,45,917.5,78.0,1.35,24.0,680.5,722.76,545.01
