Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,13,30,870.0,80.0,1.2,21.0,568.0,687.58,529.15
2016,10,29,13,45,858.0,78.5,1.2,21.0,539.5,682.06,526.11
2016,10,29,14,0,846.0,77.0,1.2,21.0,511.0,677.69,524.06
2016,10,29,14,15,829.0,75.0,1.2,20.5,476.0,662.46,515.31
2016,10,29,14,30,812.0,73.0,1.2,20.0,441.0,644.45,504.33
2016,10,29,14,45,788.0,70.0,1.2,20.0,400.5,618.05,485.96
2016,10,29,15,0,764.0,67.0,1.2,20.0,360.0,589.45,465.59
2016,10,29,15,15,730.0,63.5,1.15,19.5,316.0,552.04,438.5
2016,10,29,15,30,696.0,60.0,1.1,19.0,272.0,513.38,409.53
2016,10,29,15,45,642.5,55.5,1.05,19.0,225.5,464.81,370.9
2016,10,29,16,0,589.0,51.0,1.0,19.0,179.0,413.97,329.06
2016,10,29,16,15,506.0,43.5,0.95,18.0,134.0,345.01,272.49
2016,10,29,16,30,423.0,36.0,0.9,17.0,89.0,279.84,215.47
2016,10,29,16,45,211.5,26.0,0.85,16.5,52.5,152.75,90.03
2016,10,29,17,0,0.0,16.0,0.8,16.0,16.0,15.25,0.0
2016,10,29,17,15,0.0,8.0,0.8,15.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,1.5,2.0,14.5,1.5,1.43,0.0
2016,10,30,7,0,0.0,3.0,2.1,15.0,3.0,2.77,0.0
2016,10,30,7,15,0.0,5.5,2.2,15.0,5.5,5.09,0.0
2016,10,30,7,30,0.0,8.0,2.3,15.0,8.0,7.4,0.88
2016,10,30,7,45,0.0,11.0,2.4,15.5,11.0,10.18,3.42
2016,10,30,8,0,0.0,14.0,2.5,16.0,14.0,12.97,5.93
2016,10,30,8,15,0.0,16.5,2.55,16.0,16.5,15.29,8.02
2016,10,30,8,30,0.0,19.0,2.6,16.0,19.0,17.62,10.09
2016,10,30,8,45,0.0,17.0,2.65,16.5,17.0,15.77,7.78
2016,10,30,9,0,0.0,15.0,2.7,17.0,15.0,13.91,6.15
2016,10,30,9,15,0.0,27.0,2.75,17.0,27.0,25.07,15.56
2016,10,30,9,30,0.0,39.0,2.8,17.0,39.0,36.24,24.91
2016,10,30,9,45,0.0,30.5,2.85,17.5,30.5,28.34,18.17
2016,10,30,10,0,0.0,22.0,2.9,18.0,22.0,20.44,11.48
2016,10,30,10,15,55.0,143.5,2.85,18.0,175.5,149.54,116.78
2016,10,30,10,30,110.0,265.0,2.8,18.0,329.0,278.34,218.73
2016,10,30,10,45,55.0,175.5,2.8,18.5,207.5,184.28,144.36
2016,10,30,11,0,0.0,86.0,2.8,19.0,86.0,80.15,60.37
2016,10,30,11,15,158.5,179.5,2.75,19.0,279.0,247.03,195.25
2016,10,30,11,30,317.0,273.0,2.7,19.0,472.0,426.25,334.43
2016,10,30,11,45,586.5,186.5,2.65,19.0,555.0,513.08,402.76
2016,10,30,12,0,856.0,100.0,2.6,19.0,638.0,608.7,477.64
2016,10,30,12,15,854.5,99.5,2.55,19.0,632.0,629.61,493.89
2016,10,30,12,30,853.0,99.0,2.5,19.0,626.0,647.7,508.28
2016,10,30,12,45,851.0,97.0,2.45,19.0,613.0,661.01,519.03
2016,10,30,13,0,849.0,95.0,2.4,19.0,600.0,671.32,527.48
2016,10,30,13,15,558.5,169.0,2.3,19.0,496.5,562.39,443.63
2016,10,30,13,30,268.0,243.0,2.2,19.0,393.0,441.96,349.05
2016,10,30,13,45,137.0,207.0,2.15,19.0,283.5,309.77,246.5
2016,10,30,14,0,6.0,171.0,2.1,19.0,174.0,168.75,132.65
2016,10,30,14,15,98.0,182.0,2.05,18.5,226.0,261.23,209.87
2016,10,30,14,30,190.0,193.0,2.0,18.0,278.0,338.34,273.07
2016,10,30,14,45,450.5,136.0,1.95,18.0,313.5,465.94,376.97
2016,10,30,15,0,711.0,79.0,1.9,18.0,349.0,569.08,458.52
2016,10,30,15,15,672.5,74.5,1.8,17.5,305.0,529.16,427.5
2016,10,30,15,30,634.0,70.0,1.7,17.0,261.0,488.38,395.9
2016,10,30,15,45,571.5,65.0,1.65,17.0,215.0,432.52,350.74
2016,10,30,16,0,509.0,60.0,1.6,17.0,169.0,377.69,304.86
2016,10,30,16,15,417.0,50.5,1.45,16.5,125.0,303.99,242.72
2016,10,30,16,30,325.0,41.0,1.3,16.0,81.0,234.4,181.08
2016,10,30,16,45,181.5,27.0,1.2,15.5,47.5,138.32,75.02
2016,10,30,17,0,38.0,13.0,1.1,15.0,14.0,28.46,0.0
2016,10,30,17,15,19.0,6.5,1.1,14.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,6,45,139.0,14.0,0.9,12.5,25.0,13.34,0.0
2016,10,31,7,0,278.0,28.0,0.9,13.0,50.0,22.98,10.9
2016,10,31,7,15,388.5,37.5,0.8,13.0,92.5,29.53,19.95
2016,10,31,7,30,499.0,47.0,0.7,13.0,135.0,35.87,26.2
2016,10,31,7,45,568.0,53.0,0.65,13.5,181.5,38.88,29.18
2016,10,31,8,0,637.0,59.0,0.6,14.0,228.0,41.89,31.98
2016,10,31,8,15,679.0,63.5,0.55,14.5,273.0,43.6,33.49
2016,10,31,8,30,721.0,68.0,0.5,15.0,318.0,49.91,39.0
2016,10,31,8,45,755.5,70.0,0.5,15.5,360.5,90.18,48.06
2016,10,31,9,0,790.0,72.0,0.5,16.0,403.0,136.27,75.06
2016,10,31,9,15,810.5,74.5,0.5,16.5,440.5,183.37,110.64
2016,10,31,9,30,831.0,77.0,0.5,17.0,478.0,231.54,150.62
2016,10,31,9,45,839.5,81.0,0.5,17.5,508.5,278.83,191.6
2016,10,31,10,0,848.0,85.0,0.5,18.0,539.0,325.61,232.1
2016,10,31,10,15,858.0,86.0,0.5,18.0,563.5,369.49,270.15
2016,10,31,10,30,868.0,87.0,0.5,18.0,588.0,412.5,306.74
2016,10,31,10,45,649.5,160.5,0.55,18.5,541.5,421.86,318.63
2016,10,31,11,0,431.0,234.0,0.6,19.0,495.0,413.62,315.14
2016,10,31,11,15,447.0,233.5,0.65,19.0,508.0,440.68,337.02
2016,10,31,11,30,463.0,233.0,0.7,19.0,521.0,467.56,358.23
2016,10,31,11,45,521.0,212.0,0.75,19.0,536.5,498.31,382.57
2016,10,31,12,0,579.0,191.0,0.8,19.0,552.0,529.89,407.47
2016,10,31,12,15,726.5,141.0,0.85,19.0,590.0,590.43,454.1
2016,10,31,12,30,874.0,91.0,0.9,19.0,628.0,647.24,497.62
2016,10,31,12,45,864.0,91.5,1.0,19.0,612.0,660.11,508.34
2016,10,31,13,0,854.0,92.0,1.1,19.0,596.0,667.92,515.88
2016,10,31,13,15,846.0,91.0,1.15,19.0,574.5,672.28,520.51
2016,10,31,13,30,838.0,90.0,1.2,19.0,553.0,673.54,522.89
2016,10,31,13,45,553.0,152.0,1.3,19.0,451.0,549.87,431.3
2016,10,31,14,0,268.0,214.0,1.4,19.0,349.0,418.01,330.2
2016,10,31,14,15,528.0,146.0,1.45,18.5,389.0,529.97,421.78
2016,10,31,14,30,788.0,78.0,1.5,18.0,429.0,627.57,499.06
2016,10,31,14,45,764.5,75.0,1.55,18.0,389.5,601.99,480.08
2016,10,31,15,0,741.0,72.0,1.6,18.0,350.0,574.24,460.1
2016,10,31,15,15,704.0,68.0,1.6,17.5,306.0,535.03,431.25
2016,10,31,15,30,667.0,64.0,1.6,17.0,262.0,498.38,403.22
2016,10,31,15,45,608.5,59.0,1.6,16.5,215.5,444.43,360.41
2016,10,31,16,0,550.0,54.0,1.6,16.0,169.0,391.41,316.52
2016,10,31,16,15,459.0,45.5,1.5,15.5,124.5,318.81,254.94
2016,10,31,16,30,368.0,37.0,1.4,15.0,80.0,250.43,193.23
2016,10,31,16,45,215.5,24.0,1.3,14.5,46.0,148.08,71.95
2016,10,31,17,0,63.0,11.0,1.2,14.0,12.0,36.91,0.0
2016,10,31,17,15,31.5,5.5,1.2,13.5,6.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,45,117.0,14.0,1.1,11.5,23.0,13.34,0.0
2016,11,1,7,0,234.0,28.0,1.1,12.0,46.0,23.16,10.23
2016,11,1,7,15,348.0,39.0,1.1,12.5,87.5,31.13,21.27
2016,11,1,7,30,462.0,50.0,1.1,13.0,129.0,38.79,28.71
2016,11,1,7,45,538.0,56.0,1.15,13.5,175.0,41.63,31.57
2016,11,1,8,0,614.0,62.0,1.2,14.0,221.0,44.52,34.27
2016,11,1,8,15,658.5,66.5,1.15,14.0,266.0,46.1,35.76
2016,11,1,8,30,703.0,71.0,1.1,14.0,311.0,47.72,37.19
2016,11,1,8,45,739.5,73.0,1.1,14.5,354.0,89.54,49.19
2016,11,1,9,0,776.0,75.0,1.1,15.0,397.0,134.83,75.26
2016,11,1,9,15,796.5,77.5,1.1,15.5,434.0,181.12,110.22
2016,11,1,9,30,817.0,80.0,1.1,16.0,471.0,228.51,149.85
2016,11,1,9,45,836.0,80.5,1.1,16.5,503.0,274.61,190.02
2016,11,1,10,0,855.0,81.0,1.1,17.0,535.0,321.12,230.72
2016,11,1,10,15,865.0,82.5,1.1,17.0,560.0,368.92,272.55
2016,11,1,10,30,875.0,84.0,1.1,17.0,585.0,412.03,309.97
2016,11,1,10,45,882.0,84.5,1.1,17.5,602.5,451.84,343.44
2016,11,1,11,0,889.0,85.0,1.1,18.0,620.0,490.06,374.74
2016,11,1,11,15,627.0,171.0,1.1,18.0,551.5,472.31,364.05
2016,11,1,11,30,365.0,257.0,1.1,18.0,483.0,434.18,336.26
2016,11,1,11,45,630.0,172.0,1.15,18.0,562.5,521.02,404.49
2016,11,1,12,0,895.0,87.0,1.2,18.0,642.0,610.75,473.55
2016,11,1,12,15,893.0,87.0,1.2,18.0,635.5,631.95,489.68
2016,11,1,12,30,891.0,87.0,1.2,18.0,629.0,650.23,504.12
2016,11,1,12,45,881.5,88.0,1.25,18.0,614.0,661.8,513.97
2016,11,1,13,0,872.0,89.0,1.3,18.0,599.0,672.98,523.41
2016,11,1,13,15,863.5,87.5,1.3,18.0,577.5,676.62,527.07
2016,11,1,13,30,855.0,86.0,1.3,18.0,556.0,677.08,528.46
2016,11,1,13,45,843.0,84.0,1.3,18.0,527.0,671.5,525.48
2016,11,1,14,0,831.0,82.0,1.3,18.0,498.0,662.86,520.28
2016,11,1,14,15,813.5,80.0,1.3,18.0,463.5,647.61,510.17
2016,11,1,14,30,796.0,78.0,1.3,18.0,429.0,629.63,497.91
2016,11,1,14,45,769.5,75.0,1.3,18.0,388.5,602.11,478.34
2016,11,1,15,0,743.0,72.0,1.3,18.0,348.0,572.49,456.77
2016,11,1,15,15,706.0,68.0,1.3,17.5,303.5,533.39,428.18
2016,11,1,15,30,669.0,64.0,1.3,17.0,259.0,496.94,400.42
2016,11,1,15,45,609.5,58.5,1.3,16.5,213.0,442.0,357.03
2016,11,1,16,0,550.0,53.0,1.3,16.0,167.0,388.06,312.58
2016,11,1,16,15,458.5,44.5,1.3,15.0,122.5,315.59,251.93
2016,11,1,16,30,367.0,36.0,1.3,14.0,78.0,247.42,190.29
2016,11,1,16,45,183.5,18.0,1.3,13.5,39.0,124.88,50.68
2016,11,1,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,6,45,133.5,13.0,1.25,9.5,22.5,12.39,0.0
2016,11,2,7,0,267.0,26.0,1.3,10.0,45.0,21.38,8.11
2016,11,2,7,15,380.0,36.5,1.35,10.5,87.0,28.98,19.49
2016,11,2,7,30,493.0,47.0,1.4,11.0,129.0,36.27,26.68
2016,11,2,7,45,560.5,54.0,1.45,11.5,175.0,40.12,30.46
2016,11,2,8,0,628.0,61.0,1.5,12.0,221.0,43.91,34.0
2016,11,2,8,15,672.0,65.5,1.45,12.5,266.5,45.54,35.47
2016,11,2,8,30,716.0,70.0,1.4,13.0,312.0,47.19,36.87
2016,11,2,8,45,749.0,73.0,1.4,14.0,354.5,87.62,48.44
2016,11,2,9,0,782.0,76.0,1.4,15.0,397.0,133.74,74.52
2016,11,2,9,15,803.0,78.5,1.3,15.5,434.5,180.28,109.32
2016,11,2,9,30,824.0,81.0,1.2,16.0,472.0,227.97,148.98
2016,11,2,9,45,851.0,79.0,1.1,17.0,506.0,274.06,188.37
2016,11,2,10,0,878.0,77.0,1.0,18.0,540.0,325.06,231.64
2016,11,2,10,15,887.5,78.0,0.9,18.5,564.5,369.34,269.83
2016,11,2,10,30,897.0,79.0,0.8,19.0,589.0,412.59,306.14
2016,11,2,10,45,904.0,80.0,0.75,19.5,606.5,453.58,339.81
2016,11,2,11,0,911.0,81.0,0.7,20.0,624.0,492.95,371.14
2016,11,2,11,15,914.0,81.0,0.65,20.0,633.5,527.61,398.78
2016,11,2,11,30,917.0,81.0,0.6,20.0,643.0,559.99,424.0
2016,11,2,11,45,917.0,81.5,0.6,20.5,644.5,588.8,445.64
2016,11,2,12,0,917.0,82.0,0.6,21.0,646.0,614.91,464.84
2016,11,2,12,15,915.0,81.5,0.6,21.0,639.5,636.01,481.04
2016,11,2,12,30,913.0,81.0,0.6,21.0,633.0,654.11,494.93
2016,11,2,12,45,910.5,79.5,0.65,21.0,619.0,667.78,506.24
2016,11,2,13,0,908.0,78.0,0.7,21.0,605.0,678.31,515.31
2016,11,2,13,15,900.0,76.5,0.7,21.0,583.0,682.05,518.97
2016,11,2,13,30,892.0,75.0,0.7,21.0,561.0,682.54,520.39
2016,11,2,13,45,879.0,74.0,0.75,21.0,532.0,677.07,518.21
2016,11,2,14,0,866.0,73.0,0.8,21.0,503.0,668.52,513.83
2016,11,2,14,15,849.0,71.0,0.8,21.0,467.5,657.47,506.87
2016,11,2,14,30,832.0,69.0,0.8,21.0,432.0,639.59,495.02
2016,11,2,14,45,806.5,66.5,0.85,21.0,391.5,612.99,477.19
2016,11,2,15,0,781.0,64.0,0.9,21.0,351.0,584.21,457.25
2016,11,2,15,15,745.5,60.5,0.95,20.0,306.5,546.18,431.36
2016,11,2,15,30,710.0,57.0,1.0,19.0,262.0,506.93,403.23
2016,11,2,15,45,655.0,52.0,1.05,18.5,215.0,453.92,362.23
2016,11,2,16,0,600.0,47.0,1.1,18.0,168.0,405.8,322.84
2016,11,2,16,15,512.0,39.0,1.1,17.0,123.0,334.81,263.87
2016,11,2,16,30,424.0,31.0,1.1,16.0,78.0,268.2,202.82
2016,11,2,16,45,212.0,15.5,1.1,15.0,39.0,132.39,40.92
2016,11,2,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,6,45,151.5,11.5,1.35,10.5,22.0,10.96,0.0
2016,11,3,7,0,303.0,23.0,1.4,11.0,44.0,18.63,5.18
2016,11,3,7,15,417.0,32.5,1.4,11.5,86.5,25.44,16.25
2016,11,3,7,30,531.0,42.0,1.4,12.0,129.0,31.99,22.73
2016,11,3,7,45,597.5,48.0,1.45,13.0,175.5,35.21,25.87
2016,11,3,8,0,664.0,54.0,1.5,14.0,222.0,42.09,32.09
2016,11,3,8,15,706.5,58.5,1.4,14.5,267.5,44.2,33.98
2016,11,3,8,30,749.0,63.0,1.3,15.0,313.0,46.33,35.8
2016,11,3,8,45,779.0,66.0,1.25,16.0,355.5,80.58,42.44
2016,11,3,9,0,809.0,69.0,1.2,17.0,398.0,127.78,68.3
2016,11,3,9,15,829.0,71.0,1.1,17.5,435.5,174.94,102.93
2016,11,3,9,30,849.0,73.0,1.0,18.0,473.0,223.08,142.56
2016,11,3,9,45,867.0,73.5,0.9,19.0,505.0,274.43,186.03
2016,11,3,10,0,885.0,74.0,0.8,20.0,537.0,321.33,225.94
2016,11,3,10,15,894.5,75.5,0.75,20.5,562.0,366.23,264.39
2016,11,3,10,30,904.0,77.0,0.7,21.0,587.0,410.1,301.05
2016,11,3,10,45,910.0,77.5,0.65,21.5,604.0,450.39,333.95
2016,11,3,11,0,916.0,78.0,0.6,22.0,621.0,488.96,364.45
2016,11,3,11,15,919.0,78.5,0.55,22.5,630.5,524.17,391.51
2016,11,3,11,30,922.0,79.0,0.5,23.0,640.0,557.11,416.02
2016,11,3,11,45,921.0,80.0,0.45,23.5,641.5,585.94,436.85
2016,11,3,12,0,920.0,81.0,0.4,24.0,643.0,612.04,455.14
2016,11,3,12,15,918.0,80.5,0.4,24.0,636.5,633.17,471.09
2016,11,3,12,30,916.0,80.0,0.4,24.0,630.0,651.3,484.77
2016,11,3,12,45,909.5,80.0,0.4,24.0,615.0,664.05,494.58
2016,11,3,13,0,903.0,80.0,0.4,24.0,600.0,673.61,502.14
2016,11,3,13,15,894.5,78.5,0.4,24.0,578.5,677.03,505.51
2016,11,3,13,30,886.0,77.0,0.4,24.0,557.0,677.22,506.69
2016,11,3,13,45,872.0,76.0,0.4,24.0,527.5,671.16,503.54
2016,11,3,14,0,858.0,75.0,0.4,24.0,498.0,666.06,500.91
2016,11,3,14,15,840.5,73.0,0.45,24.0,463.0,650.79,491.96
2016,11,3,14,30,823.0,71.0,0.5,24.0,428.0,632.74,480.93
2016,11,3,14,45,648.5,90.5,0.55,24.0,355.5,538.89,414.27
2016,11,3,15,0,474.0,110.0,0.6,24.0,283.0,439.84,342.1
2016,11,3,15,15,445.0,100.5,0.65,23.0,246.5,405.35,318.64
2016,11,3,15,30,416.0,91.0,0.7,22.0,210.0,370.45,293.12
2016,11,3,15,45,501.0,69.5,0.75,21.5,187.0,388.31,306.84
2016,11,3,16,0,586.0,48.0,0.8,21.0,164.0,397.25,311.38
2016,11,3,16,15,494.0,40.0,0.85,20.0,119.5,324.98,252.04
2016,11,3,16,30,402.0,32.0,0.9,19.0,75.0,257.23,190.42
2016,11,3,16,45,201.0,16.0,0.95,18.5,37.5,126.68,23.25
2016,11,3,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,6,45,128.0,12.0,1.0,13.5,20.5,11.44,0.0
2016,11,4,7,0,256.0,24.0,1.0,14.0,41.0,19.77,4.21
2016,11,4,7,15,374.0,34.5,0.95,14.5,82.5,27.47,17.62
2016,11,4,7,30,492.0,45.0,0.9,15.0,124.0,34.85,24.9
2016,11,4,7,45,562.5,51.5,0.9,15.5,170.0,38.34,28.34
2016,11,4,8,0,633.0,58.0,0.9,16.0,216.0,41.81,31.56
2016,11,4,8,15,677.5,63.0,0.8,16.5,261.0,43.93,33.47
2016,11,4,8,30,722.0,68.0,0.7,17.0,306.0,50.73,39.4
2016,11,4,8,45,753.0,71.0,0.6,17.5,348.5,81.28,44.55
2016,11,4,9,0,784.0,74.0,0.5,18.0,391.0,127.09,68.75
2016,11,4,9,15,805.0,77.0,0.4,18.5,428.0,173.9,102.29
2016,11,4,9,30,826.0,80.0,0.3,19.0,465.0,221.85,140.77
2016,11,4,9,45,582.0,145.0,0.25,20.0,425.5,257.1,179.68
2016,11,4,10,0,338.0,210.0,0.2,21.0,386.0,274.3,201.7
2016,11,4,10,15,471.0,183.0,0.2,21.5,440.5,311.97,228.83
2016,11,4,10,30,604.0,156.0,0.2,22.0,495.0,362.12,266.06
2016,11,4,10,45,630.0,153.5,0.25,22.5,516.0,397.89,294.34
2016,11,4,11,0,656.0,151.0,0.3,23.0,537.0,434.16,322.62
2016,11,4,11,15,775.5,120.5,0.35,23.0,583.5,489.23,364.53
2016,11,4,11,30,895.0,90.0,0.4,23.0,630.0,550.36,410.31
2016,11,4,11,45,894.5,90.0,0.45,23.0,631.5,577.85,431.74
2016,11,4,12,0,894.0,90.0,0.5,23.0,633.0,602.67,451.29
2016,11,4,12,15,891.0,90.0,0.5,23.0,626.0,623.25,467.01
2016,11,4,12,30,888.0,90.0,0.5,23.0,619.0,640.9,480.47
2016,11,4,12,45,883.0,89.0,0.55,23.5,604.5,653.26,489.83
2016,11,4,13,0,878.0,88.0,0.6,24.0,590.0,665.24,498.76
2016,11,4,13,15,869.0,86.5,0.65,23.5,568.5,668.67,503.72
2016,11,4,13,30,860.0,85.0,0.7,23.0,547.0,668.9,506.51
2016,11,4,13,45,847.5,83.0,0.75,23.0,518.0,663.14,504.12
2016,11,4,14,0,835.0,81.0,0.8,23.0,489.0,654.31,499.52
2016,11,4,14,15,816.5,78.5,0.75,22.5,454.0,638.04,489.39
2016,11,4,14,30,798.0,76.0,0.7,22.0,419.0,619.05,477.16
2016,11,4,14,45,773.5,72.5,0.7,22.0,379.0,592.55,458.9
2016,11,4,15,0,749.0,69.0,0.7,22.0,339.0,563.91,438.62
2016,11,4,15,15,711.5,65.0,0.65,21.0,294.5,524.9,411.16
2016,11,4,15,30,674.0,61.0,0.6,20.0,250.0,488.41,384.34
2016,11,4,15,45,618.5,55.0,0.6,19.5,204.5,435.77,343.66
2016,11,4,16,0,563.0,49.0,0.6,19.0,159.0,383.97,301.75
2016,11,4,16,15,469.5,40.5,0.65,18.0,115.0,311.35,242.31
2016,11,4,16,30,376.0,32.0,0.7,17.0,71.0,243.38,179.54
2016,11,4,16,45,188.0,16.0,0.75,16.5,35.5,119.44,4.38
2016,11,4,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,6,45,132.5,11.0,0.95,12.5,19.5,10.48,0.0
2016,11,5,7,0,265.0,22.0,0.9,13.0,39.0,17.97,1.6
2016,11,5,7,15,381.5,32.0,0.8,13.5,79.5,25.29,15.74
2016,11,5,7,30,498.0,42.0,0.7,14.0,120.0,32.3,22.75
2016,11,5,7,45,564.0,49.0,0.65,14.5,165.0,36.35,26.7
2016,11,5,8,0,630.0,56.0,0.6,15.0,210.0,40.32,30.38
2016,11,5,8,15,673.5,60.5,0.6,15.5,255.0,42.11,32.0
2016,11,5,8,30,717.0,65.0,0.6,16.0,300.0,48.31,37.44
2016,11,5,8,45,744.0,69.5,0.6,17.0,341.0,77.26,42.7
2016,11,5,9,0,771.0,74.0,0.6,18.0,382.0,123.39,66.74
2016,11,5,9,15,792.0,76.5,0.6,18.0,418.5,168.99,99.3
2016,11,5,9,30,813.0,79.0,0.6,18.0,455.0,215.75,137.31
2016,11,5,9,45,833.0,79.5,0.65,18.5,487.0,261.41,176.27
2016,11,5,10,0,853.0,80.0,0.7,19.0,519.0,307.56,216.14
2016,11,5,10,15,862.0,81.0,0.7,19.5,543.0,350.84,253.59
2016,11,5,10,30,871.0,82.0,0.7,20.0,567.0,395.95,291.53
2016,11,5,10,45,880.5,81.5,0.75,20.5,584.0,435.39,324.53
2016,11,5,11,0,890.0,81.0,0.8,21.0,601.0,473.42,355.63
2016,11,5,11,15,626.0,165.0,0.8,21.0,534.0,456.66,346.38
2016,11,5,11,30,362.0,249.0,0.8,21.0,467.0,419.49,320.17
2016,11,5,11,45,629.5,165.0,0.85,21.5,544.5,504.19,384.91
2016,11,5,12,0,897.0,81.0,0.9,22.0,622.0,591.92,450.35
2016,11,5,12,15,671.0,152.5,0.95,22.0,555.0,554.7,422.85
2016,11,5,12,30,445.0,224.0,1.0,22.0,488.0,501.72,383.84
2016,11,5,12,45,654.5,154.0,1.05,22.0,532.0,577.33,442.92
2016,11,5,13,0,864.0,84.0,1.1,22.0,576.0,645.9,495.46
2016,11,5,13,15,608.5,149.0,1.1,21.5,489.0,564.19,435.12
2016,11,5,13,30,353.0,214.0,1.1,21.0,402.0,460.32,357.84
2016,11,5,13,45,585.0,146.5,1.1,21.0,438.0,557.77,434.62
2016,11,5,14,0,817.0,79.0,1.1,21.0,474.0,636.92,495.14
2016,11,5,14,15,798.5,76.5,1.05,20.5,440.0,620.78,483.98
2016,11,5,14,30,780.0,74.0,1.0,20.0,406.0,602.0,471.63
2016,11,5,14,45,753.0,71.0,1.0,20.0,366.5,574.79,452.34
2016,11,5,15,0,726.0,68.0,1.0,20.0,327.0,545.57,431.08
2016,11,5,15,15,688.5,64.0,0.95,19.5,283.5,507.14,402.64
2016,11,5,15,30,651.0,60.0,0.9,19.0,240.0,471.25,374.98
2016,11,5,15,45,593.5,54.0,0.85,18.5,195.5,418.27,333.0
2016,11,5,16,0,536.0,48.0,0.8,18.0,151.0,366.33,290.09
2016,11,5,16,15,441.5,39.5,0.75,17.0,108.5,294.39,230.09
2016,11,5,16,30,347.0,31.0,0.7,16.0,66.0,227.31,166.57
2016,11,5,16,45,173.5,15.5,0.7,15.5,33.0,110.98,0.0
2016,11,5,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,6,45,15.0,10.5,0.7,14.5,11.5,10.01,0.0
2016,11,6,7,0,30.0,21.0,0.7,15.0,23.0,18.27,0.0
2016,11,6,7,15,78.0,38.0,0.6,15.0,48.5,32.18,21.2
2016,11,6,7,30,126.0,55.0,0.5,15.0,74.0,43.94,32.72
2016,11,6,7,45,146.0,73.5,0.45,15.0,103.0,57.61,45.29
2016,11,6,8,0,166.0,92.0,0.4,15.0,132.0,70.83,57.26
2016,11,6,8,15,179.0,110.0,0.4,15.5,161.0,83.24,68.16
2016,11,6,8,30,192.0,128.0,0.4,16.0,190.0,100.15,82.73
2016,11,6,8,45,200.0,145.5,0.4,16.5,217.5,120.72,91.33
2016,11,6,9,0,208.0,163.0,0.4,17.0,245.0,148.08,109.3
2016,11,6,9,15,288.0,168.0,0.35,17.5,293.5,172.48,123.81
2016,11,6,9,30,368.0,173.0,0.3,18.0,342.0,208.83,149.23
2016,11,6,9,45,239.5,200.0,0.25,18.5,312.5,221.58,164.76
2016,11,6,10,0,111.0,227.0,0.2,19.0,283.0,227.9,174.04
2016,11,6,10,15,178.5,235.5,0.2,19.5,331.5,262.29,199.07
2016,11,6,10,30,246.0,244.0,0.2,20.0,380.0,303.59,229.51
2016,11,6,10,45,338.0,232.5,0.25,20.5,425.5,344.48,259.8
2016,11,6,11,0,430.0,221.0,0.3,21.0,471.0,391.61,294.98
2016,11,6,11,15,374.0,239.0,0.3,21.0,458.5,399.19,301.69
2016,11,6,11,30,318.0,257.0,0.3,21.0,446.0,403.19,305.51
2016,11,6,11,45,395.0,238.5,0.35,21.5,474.5,440.29,333.61
2016,11,6,12,0,472.0,220.0,0.4,22.0,503.0,483.72,365.8
2016,11,6,12,15,415.5,231.5,0.45,22.0,479.0,476.84,361.33
2016,11,6,12,30,359.0,243.0,0.5,22.0,455.0,461.44,351.0
2016,11,6,12,45,334.0,242.0,0.55,22.0,435.0,454.72,347.16
2016,11,6,13,0,309.0,241.0,0.6,22.0,415.0,446.16,341.75
2016,11,6,13,15,366.5,219.0,0.6,22.0,418.0,467.07,358.76
2016,11,6,13,30,424.0,197.0,0.6,22.0,421.0,495.13,380.5
2016,11,6,13,45,503.5,165.0,0.65,22.0,417.0,518.08,399.41
2016,11,6,14,0,583.0,133.0,0.7,22.0,413.0,542.4,419.24
2016,11,6,14,15,425.5,151.5,0.7,21.5,348.0,456.78,356.14
2016,11,6,14,30,268.0,170.0,0.7,21.0,283.0,366.98,288.71
2016,11,6,14,45,198.5,157.5,0.7,21.0,237.0,300.11,237.84
2016,11,6,15,0,129.0,145.0,0.7,21.0,191.0,243.68,193.5
2016,11,6,15,15,120.0,127.0,0.65,20.5,165.5,218.4,174.09
2016,11,6,15,30,111.0,109.0,0.6,20.0,140.0,192.85,153.75
2016,11,6,15,45,99.0,90.0,0.6,19.5,113.5,164.04,130.25
2016,11,6,16,0,87.0,71.0,0.6,19.0,87.0,135.13,105.97
2016,11,6,16,15,63.5,52.0,0.6,18.5,62.0,100.25,76.12
2016,11,6,16,30,40.0,33.0,0.6,18.0,37.0,65.35,44.17
2016,11,6,16,45,20.0,16.5,0.6,17.5,18.5,30.26,0.0
2016,11,6,17,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,6,45,117.0,9.5,0.7,13.5,16.5,9.05,0.0
2016,11,7,7,0,234.0,19.0,0.7,14.0,33.0,15.35,0.0
2016,11,7,7,15,351.5,28.5,0.7,14.5,70.5,22.33,12.87
2016,11,7,7,30,469.0,38.0,0.7,15.0,108.0,29.01,19.69
2016,11,7,7,45,538.5,44.5,0.7,15.5,151.5,32.78,23.38
2016,11,7,8,0,608.0,51.0,0.7,16.0,195.0,36.48,26.82
2016,11,7,8,15,533.0,73.5,0.65,16.5,218.5,52.93,41.41
2016,11,7,8,30,458.0,96.0,0.6,17.0,242.0,68.2,54.73
2016,11,7,8,45,476.0,107.0,0.6,18.0,277.0,90.02,60.77
2016,11,7,9,0,494.0,118.0,0.6,19.0,312.0,127.41,81.26
2016,11,7,9,15,527.0,124.0,0.55,19.5,348.5,164.35,106.45
2016,11,7,9,30,560.0,130.0,0.5,20.0,385.0,203.94,136.75
2016,11,7,9,45,577.0,135.0,0.45,21.0,413.0,242.06,167.58
2016,11,7,10,0,594.0,140.0,0.4,22.0,441.0,280.41,198.81
2016,11,7,10,15,541.5,165.0,0.35,22.5,449.5,313.7,227.76
2016,11,7,10,30,489.0,190.0,0.3,23.0,458.0,342.69,252.17
2016,11,7,10,45,515.0,187.5,0.25,23.5,477.5,374.05,276.39
2016,11,7,11,0,541.0,185.0,0.2,24.0,497.0,406.07,300.59
2016,11,7,11,15,428.0,220.0,0.2,24.0,469.5,407.3,303.23
2016,11,7,11,30,315.0,255.0,0.2,24.0,442.0,398.58,297.92
2016,11,7,11,45,314.5,256.0,0.2,24.5,443.0,412.45,308.29
2016,11,7,12,0,314.0,257.0,0.2,25.0,444.0,425.37,317.57
2016,11,7,12,15,316.5,253.5,0.2,25.0,440.0,434.69,324.89
2016,11,7,12,30,319.0,250.0,0.2,25.0,436.0,442.99,331.47
2016,11,7,12,45,360.5,234.5,0.25,25.0,440.0,462.16,346.7
2016,11,7,13,0,402.0,219.0,0.3,25.0,444.0,480.83,361.54
2016,11,7,13,15,349.5,220.0,0.3,25.0,410.5,455.83,343.71
2016,11,7,13,30,297.0,221.0,0.3,25.0,377.0,428.92,324.67
2016,11,7,13,45,333.5,201.5,0.3,25.0,368.0,436.13,331.53
2016,11,7,14,0,370.0,182.0,0.3,25.0,359.0,441.69,336.86
2016,11,7,14,15,372.0,167.0,0.3,24.5,334.0,428.08,328.46
2016,11,7,14,30,374.0,152.0,0.3,24.0,309.0,422.62,325.83
2016,11,7,14,45,359.0,139.5,0.35,24.0,278.0,398.18,308.64
2016,11,7,15,0,344.0,127.0,0.4,24.0,247.0,362.63,283.01
2016,11,7,15,15,326.0,112.0,0.4,23.5,213.5,331.38,260.07
2016,11,7,15,30,308.0,97.0,0.4,23.0,180.0,309.55,243.29
2016,11,7,15,45,278.0,81.0,0.45,22.5,145.5,269.42,211.72
2016,11,7,16,0,248.0,65.0,0.5,22.0,111.0,229.7,179.28
2016,11,7,16,15,196.0,49.0,0.55,21.5,78.5,179.91,137.45
2016,11,7,16,30,144.0,33.0,0.6,21.0,46.0,132.98,92.09
2016,11,7,16,45,72.0,16.5,0.65,20.5,23.0,57.53,0.0
2016,11,7,17,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,6,45,97.0,9.5,0.6,15.0,14.5,9.05,0.0
2016,11,8,7,0,194.0,19.0,0.6,15.0,29.0,15.48,0.0
2016,11,8,7,15,313.5,30.0,0.5,15.5,66.5,23.88,13.87
2016,11,8,7,30,433.0,41.0,0.4,16.0,104.0,31.88,22.05
2016,11,8,7,45,505.0,48.0,0.3,16.5,147.0,35.93,26.03
2016,11,8,8,0,577.0,55.0,0.2,17.0,190.0,39.91,29.76
2016,11,8,8,15,623.0,59.5,0.15,17.5,232.5,41.71,31.4
2016,11,8,8,30,669.0,64.0,0.1,18.0,275.0,43.54,32.98
2016,11,8,8,45,702.0,67.5,0.05,18.5,315.5,67.28,38.8
2016,11,8,9,0,735.0,71.0,0.0,19.0,356.0,110.44,58.67
2016,11,8,9,15,756.5,73.5,0.05,19.5,391.5,153.93,87.96
2016,11,8,9,30,778.0,76.0,0.1,20.0,427.0,198.65,122.96
2016,11,8,9,45,800.0,76.0,0.15,21.0,458.0,242.28,158.97
2016,11,8,10,0,822.0,76.0,0.2,22.0,489.0,286.63,196.11
2016,11,8,10,15,832.5,77.5,0.2,22.0,513.0,329.18,232.58
2016,11,8,10,30,843.0,79.0,0.2,22.0,537.0,373.81,269.94
2016,11,8,10,45,847.5,80.5,0.25,22.5,553.0,411.75,301.37
2016,11,8,11,0,852.0,82.0,0.3,23.0,569.0,448.04,330.79
2016,11,8,11,15,855.0,82.5,0.3,23.0,578.0,480.88,357.25
2016,11,8,11,30,858.0,83.0,0.3,23.0,587.0,511.63,381.56
2016,11,8,11,45,856.5,83.5,0.35,23.5,588.0,537.8,401.8
2016,11,8,12,0,855.0,84.0,0.4,24.0,589.0,561.39,419.79
2016,11,8,12,15,853.0,84.0,0.4,24.0,583.0,581.53,435.32
2016,11,8,12,30,851.0,84.0,0.4,24.0,577.0,598.92,448.68
2016,11,8,12,45,843.5,84.0,0.4,24.5,563.0,612.2,458.07
2016,11,8,13,0,836.0,84.0,0.4,25.0,549.0,620.89,464.18
2016,11,8,13,15,827.0,82.5,0.4,25.0,528.5,623.97,467.31
2016,11,8,13,30,818.0,81.0,0.4,25.0,508.0,624.03,468.33
2016,11,8,13,45,805.0,79.5,0.4,25.0,480.5,618.55,465.47
2016,11,8,14,0,792.0,78.0,0.4,25.0,453.0,610.19,460.56
2016,11,8,14,15,773.5,75.5,0.4,25.0,419.5,594.4,450.37
2016,11,8,14,30,755.0,73.0,0.4,25.0,386.0,576.05,438.22
2016,11,8,14,45,729.0,69.5,0.4,25.0,347.5,549.52,419.95
2016,11,8,15,0,703.0,66.0,0.4,25.0,309.0,521.04,399.82
2016,11,8,15,15,664.5,62.0,0.45,24.0,267.0,485.81,375.86
2016,11,8,15,30,626.0,58.0,0.5,23.0,225.0,447.4,348.32
2016,11,8,15,45,566.0,52.0,0.6,22.5,181.5,394.37,307.85
2016,11,8,16,0,506.0,46.0,0.7,22.0,138.0,342.58,266.23
2016,11,8,16,15,411.0,37.0,0.75,21.0,97.5,271.83,207.92
2016,11,8,16,30,316.0,28.0,0.8,20.0,57.0,206.3,142.42
2016,11,8,16,45,158.0,14.0,0.9,19.0,28.5,98.48,0.0
2016,11,8,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
