Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,7,15,177.5,16.5,2.8,13.0,35.5,12.76,0.0
2016,11,19,7,30,355.0,33.0,2.8,13.0,71.0,26.37,16.5
2016,11,19,7,45,447.0,40.0,2.8,13.5,111.5,30.67,21.25
2016,11,19,8,0,539.0,47.0,2.8,14.0,152.0,34.93,25.37
2016,11,19,8,15,592.5,52.0,2.8,14.0,193.0,37.36,27.78
2016,11,19,8,30,646.0,57.0,2.8,14.0,234.0,39.8,30.07
2016,11,19,8,45,323.0,50.5,2.85,14.5,139.0,32.55,23.55
2016,11,19,9,0,0.0,44.0,2.9,15.0,44.0,40.87,29.32
2016,11,19,9,15,0.0,76.0,2.9,15.0,76.0,70.5,54.39
2016,11,19,9,30,0.0,108.0,2.9,15.0,108.0,98.45,77.76
2016,11,19,9,45,0.0,92.0,2.9,15.5,92.0,85.08,66.27
2016,11,19,10,0,0.0,76.0,2.9,16.0,76.0,70.74,54.05
2016,11,19,10,15,0.0,105.5,2.85,16.0,105.5,97.55,76.32
2016,11,19,10,30,0.0,135.0,2.8,16.0,135.0,124.14,98.15
2016,11,19,10,45,0.0,143.0,2.8,16.0,143.0,131.72,104.23
2016,11,19,11,0,0.0,151.0,2.8,16.0,151.0,139.37,110.38
2016,11,19,11,15,0.0,97.0,2.75,16.0,97.0,90.29,69.89
2016,11,19,11,30,0.0,43.0,2.7,16.0,43.0,39.98,28.0
2016,11,19,11,45,0.0,76.0,2.7,16.5,76.0,70.77,53.63
2016,11,19,12,0,0.0,109.0,2.7,17.0,109.0,101.6,78.95
2016,11,19,12,15,0.0,101.0,2.65,17.0,101.0,94.17,72.81
2016,11,19,12,30,0.0,93.0,2.6,17.0,93.0,86.69,66.68
2016,11,19,12,45,0.0,81.0,2.6,17.0,81.0,75.44,57.42
2016,11,19,13,0,0.0,69.0,2.6,17.0,69.0,64.22,48.17
2016,11,19,13,15,0.0,84.5,2.55,16.5,84.5,78.7,60.41
2016,11,19,13,30,0.0,100.0,2.5,16.0,100.0,93.62,73.02
2016,11,19,13,45,0.0,69.5,2.5,16.0,69.5,64.67,48.95
2016,11,19,14,0,0.0,39.0,2.5,16.0,39.0,36.23,25.1
2016,11,19,14,15,0.0,49.0,2.4,16.0,49.0,45.54,33.04
2016,11,19,14,30,0.0,59.0,2.3,16.0,59.0,54.86,40.98
2016,11,19,14,45,0.0,52.5,2.25,16.0,52.5,48.79,35.9
2016,11,19,15,0,0.0,46.0,2.2,16.0,46.0,42.73,30.79
2016,11,19,15,15,0.0,39.0,2.1,15.5,39.0,36.21,25.29
2016,11,19,15,30,0.0,32.0,2.0,15.0,32.0,29.69,19.71
2016,11,19,15,45,0.0,25.0,1.95,15.0,25.0,23.18,14.02
2016,11,19,16,0,0.0,18.0,1.9,15.0,18.0,16.68,8.31
2016,11,19,16,15,0.0,12.0,1.9,14.5,12.0,11.11,3.3
2016,11,19,16,30,0.0,6.0,1.9,14.0,6.0,5.55,0.0
2016,11,19,16,45,0.0,3.0,1.9,14.0,3.0,2.86,0.0
2016,11,19,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,7,15,34.5,18.0,0.9,13.0,22.0,15.92,0.0
2016,11,20,7,30,69.0,36.0,0.9,13.0,44.0,30.64,19.92
2016,11,20,7,45,89.5,54.5,0.9,13.5,69.0,45.26,33.96
2016,11,20,8,0,110.0,73.0,0.9,14.0,94.0,59.5,47.02
2016,11,20,8,15,123.5,91.0,0.9,14.0,120.0,73.01,59.34
2016,11,20,8,30,137.0,109.0,0.9,14.0,146.0,86.15,71.14
2016,11,20,8,45,147.5,125.0,0.9,14.5,170.5,97.66,81.14
2016,11,20,9,0,158.0,141.0,0.9,15.0,195.0,117.59,89.89
2016,11,20,9,15,112.5,154.5,0.85,15.0,195.0,135.04,103.46
2016,11,20,9,30,67.0,168.0,0.8,15.0,195.0,151.55,118.31
2016,11,20,9,45,65.0,180.5,0.8,15.5,208.5,166.94,130.56
2016,11,20,10,0,63.0,193.0,0.8,16.0,222.0,182.1,142.67
2016,11,20,10,15,112.5,208.0,0.8,16.0,263.0,211.1,164.52
2016,11,20,10,30,162.0,223.0,0.8,16.0,304.0,246.9,192.1
2016,11,20,10,45,173.0,230.5,0.8,16.5,319.5,266.84,207.78
2016,11,20,11,0,184.0,238.0,0.8,17.0,335.0,287.28,223.82
2016,11,20,11,15,102.5,222.0,0.8,17.0,276.0,247.38,193.97
2016,11,20,11,30,21.0,206.0,0.8,17.0,217.0,200.13,157.45
2016,11,20,11,45,58.0,226.0,0.85,17.0,257.5,239.82,189.2
2016,11,20,12,0,95.0,246.0,0.9,17.0,298.0,281.18,221.75
2016,11,20,12,15,95.5,243.5,0.9,16.5,295.5,283.63,224.17
2016,11,20,12,30,96.0,241.0,0.9,16.0,293.0,285.79,226.61
2016,11,20,12,45,55.0,214.5,0.9,16.0,244.0,239.85,190.48
2016,11,20,13,0,14.0,188.0,0.9,16.0,195.0,186.89,148.23
2016,11,20,13,15,45.0,197.5,0.9,15.5,219.5,221.98,177.57
2016,11,20,13,30,76.0,207.0,0.9,15.0,244.0,253.38,203.54
2016,11,20,13,45,93.0,197.5,0.9,15.0,240.0,256.46,206.51
2016,11,20,14,0,110.0,188.0,0.9,15.0,236.0,267.09,215.6
2016,11,20,14,15,55.0,106.0,0.85,15.0,130.0,138.0,110.94
2016,11,20,14,30,0.0,24.0,0.8,15.0,24.0,22.27,13.39
2016,11,20,14,45,0.0,21.5,0.8,15.0,21.5,19.94,11.49
2016,11,20,15,0,0.0,19.0,0.8,15.0,19.0,17.61,9.5
2016,11,20,15,15,0.0,16.0,0.75,14.5,16.0,14.83,7.12
2016,11,20,15,30,0.0,13.0,0.7,14.0,13.0,12.04,4.71
2016,11,20,15,45,0.0,10.0,0.65,14.0,10.0,9.26,2.26
2016,11,20,16,0,0.0,7.0,0.6,14.0,7.0,6.48,0.0
2016,11,20,16,15,0.0,4.5,0.7,13.5,4.5,4.16,0.0
2016,11,20,16,30,0.0,2.0,0.8,13.0,2.0,1.85,0.0
2016,11,20,16,45,0.0,1.0,0.9,12.5,1.0,0.95,0.0
2016,11,20,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,7,15,187.0,15.5,1.15,10.5,34.5,12.06,0.0
2016,11,21,7,30,374.0,31.0,1.2,11.0,69.0,24.83,15.03
2016,11,21,7,45,466.5,38.5,1.3,11.5,110.0,29.67,20.5
2016,11,21,8,0,559.0,46.0,1.4,12.0,151.0,34.42,25.12
2016,11,21,8,15,614.0,51.5,1.4,12.5,193.0,37.3,27.91
2016,11,21,8,30,669.0,57.0,1.4,13.0,235.0,44.07,34.04
2016,11,21,8,45,711.0,59.5,1.45,13.5,276.0,44.59,34.48
2016,11,21,9,0,753.0,62.0,1.5,14.0,317.0,72.46,39.0
2016,11,21,9,15,777.5,64.5,1.5,14.0,353.0,115.57,61.57
2016,11,21,9,30,802.0,67.0,1.5,14.0,389.0,160.18,93.82
2016,11,21,9,45,819.0,69.0,1.55,14.5,419.5,204.25,130.31
2016,11,21,10,0,836.0,71.0,1.6,15.0,450.0,248.61,169.11
2016,11,21,10,15,847.5,72.0,1.6,15.0,474.5,290.64,207.2
2016,11,21,10,30,859.0,73.0,1.6,15.0,499.0,334.9,246.96
2016,11,21,10,45,865.5,74.5,1.65,15.5,516.0,373.61,281.5
2016,11,21,11,0,872.0,76.0,1.7,16.0,533.0,410.82,314.11
2016,11,21,11,15,614.0,148.0,1.7,16.0,472.5,399.13,310.65
2016,11,21,11,30,356.0,220.0,1.7,16.0,412.0,368.06,289.74
2016,11,21,11,45,359.5,220.5,1.75,16.0,415.0,384.03,303.65
2016,11,21,12,0,363.0,221.0,1.8,16.0,418.0,399.15,316.5
2016,11,21,12,15,313.5,227.5,1.8,16.0,396.5,391.14,310.97
2016,11,21,12,30,264.0,234.0,1.8,16.0,375.0,380.27,303.0
2016,11,21,12,45,568.0,154.5,1.85,16.5,448.5,486.54,388.07
2016,11,21,13,0,872.0,75.0,1.9,17.0,522.0,591.44,469.79
2016,11,21,13,15,863.0,74.0,1.9,16.5,501.5,595.61,474.25
2016,11,21,13,30,854.0,73.0,1.9,16.0,481.0,599.61,479.17
2016,11,21,13,45,840.0,71.5,1.9,16.0,454.0,594.53,476.31
2016,11,21,14,0,826.0,70.0,1.9,16.0,427.0,586.5,471.11
2016,11,21,14,15,806.5,67.5,1.9,15.5,394.0,571.21,461.08
2016,11,21,14,30,787.0,65.0,1.9,15.0,361.0,553.31,448.73
2016,11,21,14,45,757.0,62.5,1.9,15.0,322.5,526.89,428.49
2016,11,21,15,0,727.0,60.0,1.9,15.0,284.0,498.53,406.12
2016,11,21,15,15,684.0,56.0,1.8,14.5,242.5,459.62,374.99
2016,11,21,15,30,641.0,52.0,1.7,14.0,201.0,419.83,341.95
2016,11,21,15,45,571.5,46.0,1.6,14.0,158.0,368.11,297.37
2016,11,21,16,0,502.0,40.0,1.5,14.0,115.0,314.46,249.69
2016,11,21,16,15,385.0,31.0,1.4,13.0,76.5,238.06,180.33
2016,11,21,16,30,268.0,22.0,1.3,12.0,38.0,158.56,49.69
2016,11,21,16,45,134.0,11.0,1.25,11.5,19.0,63.52,0.0
2016,11,21,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,22,7,15,161.0,16.5,0.35,10.0,32.0,13.07,0.0
2016,11,22,7,30,322.0,33.0,0.3,10.0,64.0,26.94,16.66
2016,11,22,7,45,416.0,42.0,0.25,10.5,104.5,33.04,23.58
2016,11,22,8,0,510.0,51.0,0.2,11.0,145.0,38.98,29.36
2016,11,22,8,15,568.0,57.5,0.2,11.5,187.0,42.5,32.76
2016,11,22,8,30,626.0,64.0,0.2,12.0,229.0,45.99,35.98
2016,11,22,8,45,650.5,65.5,0.25,12.5,261.5,45.31,35.33
2016,11,22,9,0,675.0,67.0,0.3,13.0,294.0,67.66,37.99
2016,11,22,9,15,720.5,71.5,0.35,13.5,337.5,114.48,63.37
2016,11,22,9,30,766.0,76.0,0.4,14.0,381.0,160.77,95.49
2016,11,22,9,45,792.5,76.0,0.45,14.5,413.0,203.06,129.37
2016,11,22,10,0,819.0,76.0,0.5,15.0,445.0,246.55,166.35
2016,11,22,10,15,831.0,77.5,0.5,15.0,469.0,288.44,203.51
2016,11,22,10,30,843.0,79.0,0.5,15.0,493.0,329.76,240.09
2016,11,22,10,45,670.5,127.5,0.55,15.5,464.5,347.5,261.01
2016,11,22,11,0,498.0,176.0,0.6,16.0,436.0,351.8,269.39
2016,11,22,11,15,682.5,129.0,0.6,16.0,492.0,407.81,312.85
2016,11,22,11,30,867.0,82.0,0.6,16.0,548.0,471.23,361.88
2016,11,22,11,45,739.0,115.5,0.6,16.0,514.0,469.42,362.87
2016,11,22,12,0,611.0,149.0,0.6,16.0,480.0,459.97,357.67
2016,11,22,12,15,737.0,116.0,0.6,16.0,510.5,511.15,397.88
2016,11,22,12,30,863.0,83.0,0.6,16.0,541.0,563.67,438.16
2016,11,22,12,45,857.5,82.0,0.6,16.0,528.0,576.21,448.29
2016,11,22,13,0,852.0,81.0,0.6,16.0,515.0,585.76,456.5
2016,11,22,13,15,694.5,114.0,0.6,16.0,458.5,540.51,423.33
2016,11,22,13,30,537.0,147.0,0.6,16.0,402.0,485.27,382.51
2016,11,22,13,45,531.0,138.5,0.65,16.0,378.5,477.48,378.56
2016,11,22,14,0,525.0,130.0,0.7,16.0,355.0,467.61,372.36
2016,11,22,14,15,509.5,121.0,0.7,15.5,326.0,449.52,360.03
2016,11,22,14,30,494.0,112.0,0.7,15.0,297.0,429.63,346.04
2016,11,22,14,45,466.5,105.5,0.7,15.0,265.0,404.1,326.51
2016,11,22,15,0,439.0,99.0,0.7,15.0,233.0,377.59,305.71
2016,11,22,15,15,411.5,87.5,0.65,14.5,199.0,344.49,279.46
2016,11,22,15,30,384.0,76.0,0.6,14.0,165.0,310.93,251.9
2016,11,22,15,45,341.5,63.0,0.6,13.5,129.5,267.77,215.69
2016,11,22,16,0,299.0,50.0,0.6,13.0,94.0,225.64,178.91
2016,11,22,16,15,221.0,36.0,0.65,12.5,62.0,167.7,125.89
2016,11,22,16,30,143.0,22.0,0.7,12.0,30.0,103.88,25.66
2016,11,22,16,45,71.5,11.0,0.8,11.5,15.0,38.66,0.0
2016,11,22,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,148.0,17.0,0.95,9.5,31.0,13.67,0.0
2016,11,23,7,30,296.0,34.0,0.8,10.0,62.0,28.14,17.28
2016,11,23,7,45,383.5,44.5,0.7,11.0,101.0,35.61,25.67
2016,11,23,8,0,471.0,55.0,0.6,12.0,140.0,42.84,32.58
2016,11,23,8,15,533.5,62.0,0.65,12.0,182.0,46.62,36.3
2016,11,23,8,30,596.0,69.0,0.7,12.0,224.0,50.39,39.85
2016,11,23,8,45,632.5,75.0,0.8,12.5,263.5,53.21,42.36
2016,11,23,9,0,669.0,81.0,0.9,13.0,303.0,76.62,46.87
2016,11,23,9,15,698.0,84.5,0.9,13.5,339.0,117.09,67.01
2016,11,23,9,30,727.0,88.0,0.9,14.0,375.0,159.65,96.64
2016,11,23,9,45,752.5,89.0,0.95,14.5,406.5,201.3,129.99
2016,11,23,10,0,778.0,90.0,1.0,15.0,438.0,247.53,169.17
2016,11,23,10,15,791.5,92.0,1.0,15.0,462.5,288.58,205.63
2016,11,23,10,30,805.0,94.0,1.0,15.0,487.0,329.3,241.83
2016,11,23,10,45,818.0,94.0,1.0,15.0,505.5,367.43,275.6
2016,11,23,11,0,831.0,94.0,1.0,15.0,524.0,404.68,308.09
2016,11,23,11,15,836.0,94.5,1.05,15.0,534.0,438.01,337.25
2016,11,23,11,30,841.0,95.0,1.1,15.0,544.0,469.52,364.41
2016,11,23,11,45,843.0,94.5,1.15,15.5,546.5,496.65,387.05
2016,11,23,12,0,845.0,94.0,1.2,16.0,549.0,521.46,407.42
2016,11,23,12,15,843.0,94.0,1.2,16.0,543.5,542.26,424.84
2016,11,23,12,30,841.0,94.0,1.2,16.0,538.0,560.38,439.94
2016,11,23,12,45,828.5,95.0,1.3,16.0,524.0,570.91,449.82
2016,11,23,13,0,816.0,96.0,1.4,16.0,510.0,578.36,457.27
2016,11,23,13,15,805.5,94.5,1.45,15.5,489.5,581.35,461.85
2016,11,23,13,30,795.0,93.0,1.5,15.0,469.0,581.37,464.12
2016,11,23,13,45,779.5,91.0,1.55,15.0,442.0,575.0,460.59
2016,11,23,14,0,764.0,89.0,1.6,15.0,415.0,567.86,456.28
2016,11,23,14,15,741.0,86.0,1.65,14.5,382.0,550.84,445.11
2016,11,23,14,30,718.0,83.0,1.7,14.0,349.0,531.44,431.75
2016,11,23,14,45,689.5,78.0,1.75,14.0,311.5,504.39,411.2
2016,11,23,15,0,661.0,73.0,1.8,14.0,274.0,475.56,388.58
2016,11,23,15,15,613.0,67.5,1.75,13.5,233.0,433.99,355.32
2016,11,23,15,30,565.0,62.0,1.7,13.0,192.0,391.95,320.47
2016,11,23,15,45,495.0,54.0,1.65,13.0,150.0,335.98,272.55
2016,11,23,16,0,425.0,46.0,1.6,13.0,108.0,281.55,224.32
2016,11,23,16,15,304.5,34.5,1.5,12.0,71.0,203.31,153.28
2016,11,23,16,30,184.0,23.0,1.4,11.0,34.0,122.22,24.99
2016,11,23,16,45,92.0,11.5,1.35,10.5,17.0,47.06,0.0
2016,11,23,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,15,136.0,17.5,1.0,6.5,30.0,13.87,0.0
2016,11,24,7,30,272.0,35.0,1.0,7.0,60.0,27.61,16.7
2016,11,24,7,45,377.0,45.5,1.05,7.5,101.0,36.82,27.04
2016,11,24,8,0,482.0,56.0,1.1,8.0,142.0,44.05,34.14
2016,11,24,8,15,546.0,63.5,1.1,8.5,185.0,48.24,38.24
2016,11,24,8,30,610.0,71.0,1.1,9.0,228.0,52.4,42.13
2016,11,24,8,45,661.0,74.5,1.1,9.5,270.0,53.08,42.75
2016,11,24,9,0,712.0,78.0,1.1,10.0,312.0,73.22,44.94
2016,11,24,9,15,715.0,75.5,1.05,10.5,333.0,108.78,60.64
2016,11,24,9,30,718.0,73.0,1.0,11.0,354.0,147.34,88.03
2016,11,24,9,45,777.0,68.0,1.0,12.0,394.0,188.31,119.45
2016,11,24,10,0,836.0,63.0,1.0,13.0,434.0,237.24,159.76
2016,11,24,10,15,842.0,77.0,0.95,13.5,468.0,285.44,202.34
2016,11,24,10,30,848.0,91.0,0.9,14.0,502.0,336.81,246.89
2016,11,24,10,45,858.0,91.5,0.85,14.5,520.0,375.98,280.99
2016,11,24,11,0,868.0,92.0,0.8,15.0,538.0,413.98,313.35
2016,11,24,11,15,872.5,92.5,0.65,15.5,548.5,448.34,341.47
2016,11,24,11,30,877.0,93.0,0.5,16.0,559.0,480.76,366.94
2016,11,24,11,45,878.0,93.5,0.35,16.5,561.5,509.43,388.58
2016,11,24,12,0,879.0,94.0,0.2,17.0,564.0,535.66,407.58
2016,11,24,12,15,876.5,93.5,0.2,17.0,558.5,556.52,424.4
2016,11,24,12,30,874.0,93.0,0.2,17.0,553.0,574.56,438.91
2016,11,24,12,45,868.0,92.0,0.25,17.0,539.5,587.26,449.92
2016,11,24,13,0,862.0,91.0,0.3,17.0,526.0,596.92,458.67
2016,11,24,13,15,851.5,89.5,0.35,17.0,505.0,600.41,462.91
2016,11,24,13,30,841.0,88.0,0.4,17.0,484.0,600.8,464.88
2016,11,24,13,45,826.0,86.0,0.5,17.0,456.5,594.96,462.84
2016,11,24,14,0,811.0,84.0,0.6,17.0,429.0,586.16,458.46
2016,11,24,14,15,789.0,81.0,0.65,16.5,395.0,569.3,448.23
2016,11,24,14,30,767.0,78.0,0.7,16.0,361.0,549.82,435.68
2016,11,24,14,45,734.0,74.5,0.75,16.0,322.0,524.12,417.04
2016,11,24,15,0,701.0,71.0,0.8,16.0,283.0,494.07,394.45
2016,11,24,15,15,654.0,65.5,0.9,15.0,241.0,452.58,363.85
2016,11,24,15,30,607.0,60.0,1.0,14.0,199.0,410.49,331.08
2016,11,24,15,45,532.5,53.0,1.1,13.5,155.5,352.67,283.48
2016,11,24,16,0,458.0,46.0,1.2,13.0,112.0,296.38,234.89
2016,11,24,16,15,334.0,34.5,1.25,12.5,73.0,215.91,161.56
2016,11,24,16,30,210.0,23.0,1.3,12.0,34.0,131.65,20.2
2016,11,24,16,45,105.0,11.5,1.4,11.5,17.0,51.99,0.0
2016,11,24,17,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,7,15,42.0,16.0,1.1,7.0,19.5,13.44,0.0
2016,11,25,7,30,84.0,32.0,1.0,7.0,39.0,26.21,15.13
2016,11,25,7,45,124.5,49.0,0.9,7.5,67.0,39.37,29.21
2016,11,25,8,0,165.0,66.0,0.8,8.0,95.0,52.14,41.36
2016,11,25,8,15,188.5,83.0,0.85,8.5,124.5,64.51,52.86
2016,11,25,8,30,212.0,100.0,0.9,9.0,154.0,76.49,63.81
2016,11,25,8,45,227.0,116.0,0.95,10.0,182.5,87.42,73.45
2016,11,25,9,0,242.0,132.0,1.0,11.0,211.0,105.25,80.92
2016,11,25,9,15,260.5,143.0,1.0,11.5,236.5,130.57,96.18
2016,11,25,9,30,279.0,154.0,1.0,12.0,262.0,157.39,115.44
2016,11,25,9,45,221.5,172.5,1.0,12.5,263.0,178.75,135.16
2016,11,25,10,0,164.0,191.0,1.0,13.0,264.0,197.38,152.99
2016,11,25,10,15,176.0,202.0,1.0,13.5,284.0,219.75,171.08
2016,11,25,10,30,188.0,213.0,1.0,14.0,304.0,242.93,189.82
2016,11,25,10,45,169.0,221.5,1.0,14.5,305.5,254.35,199.77
2016,11,25,11,0,150.0,230.0,1.0,15.0,307.0,264.06,208.06
2016,11,25,11,15,229.5,226.5,1.0,15.0,346.5,301.67,237.53
2016,11,25,11,30,309.0,223.0,1.0,15.0,386.0,345.24,271.77
2016,11,25,11,45,398.0,204.0,1.0,15.0,415.0,381.66,300.68
2016,11,25,12,0,487.0,185.0,1.0,15.0,444.0,424.69,334.77
2016,11,25,12,15,453.5,191.0,1.0,15.0,430.5,428.12,338.25
2016,11,25,12,30,420.0,197.0,1.0,15.0,417.0,428.8,339.66
2016,11,25,12,45,399.0,196.5,1.0,15.0,401.0,422.0,335.41
2016,11,25,13,0,378.0,196.0,1.0,15.0,385.0,418.24,333.3
2016,11,25,13,15,293.0,200.0,1.0,15.0,343.0,380.48,304.29
2016,11,25,13,30,208.0,204.0,1.0,15.0,301.0,333.46,267.74
2016,11,25,13,45,146.5,192.0,1.0,15.0,258.5,288.22,232.26
2016,11,25,14,0,85.0,180.0,1.0,15.0,216.0,234.49,189.28
2016,11,25,14,15,79.0,167.0,0.95,14.5,198.5,219.24,177.79
2016,11,25,14,30,73.0,154.0,0.9,14.0,181.0,203.75,165.73
2016,11,25,14,45,69.5,138.0,0.85,14.0,161.5,185.92,151.31
2016,11,25,15,0,66.0,122.0,0.8,14.0,142.0,167.82,136.43
2016,11,25,15,15,58.5,104.5,0.75,13.5,120.5,145.36,117.86
2016,11,25,15,30,51.0,87.0,0.7,13.0,99.0,122.75,98.74
2016,11,25,15,45,40.5,69.0,0.7,12.5,77.5,97.74,77.2
2016,11,25,16,0,30.0,51.0,0.7,12.0,56.0,72.49,55.09
2016,11,25,16,15,15.0,34.0,0.75,11.5,36.5,46.22,31.08
2016,11,25,16,30,0.0,17.0,0.8,11.0,17.0,15.93,0.0
2016,11,25,16,45,0.0,8.5,0.85,10.5,8.5,8.1,0.0
2016,11,25,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,4.5,1.7,11.0,4.5,4.29,0.0
2016,11,26,7,30,0.0,9.0,1.8,11.0,9.0,8.33,0.69
2016,11,26,7,45,0.0,17.0,1.9,11.0,17.0,15.75,8.11
2016,11,26,8,0,0.0,25.0,2.0,11.0,25.0,23.19,15.07
2016,11,26,8,15,0.0,33.0,2.0,11.0,33.0,30.63,21.99
2016,11,26,8,30,0.0,41.0,2.0,11.0,41.0,38.08,28.86
2016,11,26,8,45,0.0,49.5,2.05,11.0,49.5,46.0,36.08
2016,11,26,9,0,0.0,58.0,2.1,11.0,58.0,53.93,41.12
2016,11,26,9,15,0.0,65.0,1.95,11.0,65.0,60.46,46.7
2016,11,26,9,30,0.0,72.0,1.8,11.0,72.0,67.0,52.23
2016,11,26,9,45,0.0,90.0,1.7,11.0,90.0,83.12,65.89
2016,11,26,10,0,0.0,108.0,1.6,11.0,108.0,99.22,79.41
2016,11,26,10,15,0.0,115.0,1.6,11.0,115.0,105.78,84.78
2016,11,26,10,30,0.0,122.0,1.6,11.0,122.0,112.36,90.18
2016,11,26,10,45,20.0,164.5,1.6,11.0,175.0,157.16,127.03
2016,11,26,11,0,40.0,207.0,1.6,11.0,228.0,202.96,164.31
2016,11,26,11,15,48.0,215.5,1.65,11.0,240.5,217.11,175.78
2016,11,26,11,30,56.0,224.0,1.7,11.0,253.0,231.86,187.88
2016,11,26,11,45,101.0,232.5,1.8,11.0,286.0,264.37,214.45
2016,11,26,12,0,146.0,241.0,1.9,11.0,319.0,302.35,245.46
2016,11,26,12,15,164.0,238.0,1.95,11.0,324.5,315.26,256.32
2016,11,26,12,30,182.0,235.0,2.0,11.0,330.0,328.37,267.51
2016,11,26,12,45,180.5,229.5,2.05,11.0,321.5,328.27,268.02
2016,11,26,13,0,179.0,224.0,2.1,11.0,313.0,327.46,267.99
2016,11,26,13,15,334.5,189.0,2.1,11.0,348.0,392.0,322.11
2016,11,26,13,30,490.0,154.0,2.1,11.0,383.0,458.91,377.17
2016,11,26,13,45,375.5,163.5,2.1,11.0,333.0,398.7,328.8
2016,11,26,14,0,261.0,173.0,2.1,11.0,283.0,345.32,285.48
2016,11,26,14,15,133.5,151.5,2.0,11.0,207.5,241.0,199.59
2016,11,26,14,30,6.0,130.0,1.9,11.0,132.0,130.62,106.13
2016,11,26,14,45,3.0,116.0,1.85,11.0,117.0,115.6,93.71
2016,11,26,15,0,0.0,102.0,1.8,11.0,102.0,100.57,80.95
2016,11,26,15,15,0.0,86.0,1.7,11.0,86.0,84.9,67.52
2016,11,26,15,30,0.0,70.0,1.6,11.0,70.0,69.05,53.76
2016,11,26,15,45,0.0,53.5,1.55,11.0,53.5,52.35,39.12
2016,11,26,16,0,0.0,37.0,1.5,11.0,37.0,35.25,24.06
2016,11,26,16,15,0.0,23.5,1.55,11.0,23.5,21.82,11.7
2016,11,26,16,30,0.0,10.0,1.6,11.0,10.0,9.26,0.0
2016,11,26,16,45,0.0,5.0,1.65,11.0,5.0,4.77,0.0
2016,11,26,17,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,7,15,65.0,17.5,2.4,11.0,23.0,16.68,0.0
2016,11,27,7,30,130.0,35.0,2.4,11.0,46.0,28.42,15.27
2016,11,27,7,45,250.0,47.5,2.4,11.0,84.0,36.96,26.45
2016,11,27,8,0,370.0,60.0,2.4,11.0,122.0,45.92,35.21
2016,11,27,8,15,439.5,68.5,2.4,11.0,162.5,51.42,40.58
2016,11,27,8,30,509.0,77.0,2.4,11.0,203.0,58.34,47.05
2016,11,27,8,45,585.5,77.0,2.45,11.5,246.0,55.66,44.67
2016,11,27,9,0,662.0,77.0,2.5,12.0,289.0,64.95,42.35
2016,11,27,9,15,692.5,81.0,2.5,12.0,325.0,105.12,59.86
2016,11,27,9,30,723.0,85.0,2.5,12.0,361.0,147.52,88.34
2016,11,27,9,45,761.5,83.0,2.5,12.5,394.5,191.83,123.04
2016,11,27,10,0,800.0,81.0,2.5,13.0,428.0,234.13,158.81
2016,11,27,10,15,634.0,122.0,2.45,13.0,407.0,262.77,191.99
2016,11,27,10,30,468.0,163.0,2.4,13.0,386.0,278.34,212.74
2016,11,27,10,45,658.0,124.5,2.35,13.5,450.0,329.77,252.31
2016,11,27,11,0,848.0,86.0,2.3,14.0,514.0,392.81,302.16
2016,11,27,11,15,853.0,86.5,2.25,14.0,524.5,426.59,332.25
2016,11,27,11,30,858.0,87.0,2.2,14.0,535.0,458.53,360.34
2016,11,27,11,45,613.0,149.0,2.15,14.5,470.0,431.66,342.12
2016,11,27,12,0,368.0,211.0,2.1,15.0,405.0,384.81,306.64
2016,11,27,12,15,612.5,148.5,2.05,15.0,467.5,468.01,373.43
2016,11,27,12,30,857.0,86.0,2.0,15.0,530.0,550.54,438.58
2016,11,27,12,45,657.0,131.0,2.0,15.0,466.5,504.39,403.36
2016,11,27,13,0,457.0,176.0,2.0,15.0,403.0,446.36,358.6
2016,11,27,13,15,475.5,164.0,1.95,15.0,392.0,452.9,365.07
2016,11,27,13,30,494.0,152.0,1.9,15.0,381.0,457.77,369.79
2016,11,27,13,45,432.5,153.5,1.85,15.0,346.0,428.39,347.04
2016,11,27,14,0,371.0,155.0,1.8,15.0,311.0,389.0,316.4
2016,11,27,14,15,288.0,152.0,1.75,14.5,267.0,339.46,277.49
2016,11,27,14,30,205.0,149.0,1.7,14.0,223.0,281.67,231.18
2016,11,27,14,45,433.5,109.0,1.65,14.0,244.5,383.66,315.57
2016,11,27,15,0,662.0,69.0,1.6,14.0,266.0,465.33,380.24
2016,11,27,15,15,613.0,64.0,1.5,13.5,225.0,424.45,346.47
2016,11,27,15,30,564.0,59.0,1.4,13.0,184.0,383.15,312.0
2016,11,27,15,45,487.5,51.5,1.3,12.5,143.0,325.35,263.07
2016,11,27,16,0,411.0,44.0,1.2,12.0,102.0,269.39,213.95
2016,11,27,16,15,290.5,32.5,1.15,11.5,66.0,192.74,142.83
2016,11,27,16,30,170.0,21.0,1.1,11.0,30.0,111.17,0.0
2016,11,27,16,45,85.0,10.5,1.1,10.5,15.0,42.87,0.0
2016,11,27,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,13.0,2.25,12.0,13.0,12.39,0.0
2016,11,28,7,30,0.0,26.0,2.3,12.0,26.0,23.57,10.97
2016,11,28,7,45,20.5,44.0,2.4,12.0,47.5,38.16,27.27
2016,11,28,8,0,41.0,62.0,2.5,12.0,69.0,52.74,41.01
2016,11,28,8,15,55.5,80.5,2.55,12.0,92.5,67.35,54.53
2016,11,28,8,30,70.0,99.0,2.6,12.0,116.0,81.63,67.6
2016,11,28,8,45,82.0,116.0,2.7,12.0,139.5,94.64,79.34
2016,11,28,9,0,94.0,133.0,2.8,12.0,163.0,105.0,83.52
2016,11,28,9,15,107.0,146.5,2.8,12.0,184.5,124.16,96.88
2016,11,28,9,30,120.0,160.0,2.8,12.0,206.0,144.47,112.26
2016,11,28,9,45,327.0,144.5,2.85,12.5,283.0,171.16,124.92
2016,11,28,10,0,534.0,129.0,2.9,13.0,360.0,215.3,153.88
2016,11,28,10,15,267.0,127.0,2.9,13.0,242.5,176.32,133.69
2016,11,28,10,30,0.0,125.0,2.9,13.0,125.0,114.96,91.73
2016,11,28,10,45,291.0,135.0,2.9,13.5,281.0,216.3,169.17
2016,11,28,11,0,582.0,145.0,2.9,14.0,437.0,346.31,270.32
2016,11,28,11,15,497.0,171.5,2.9,14.0,424.5,358.17,282.92
2016,11,28,11,30,412.0,198.0,2.9,14.0,412.0,365.35,291.11
2016,11,28,11,45,511.0,171.0,2.9,14.5,438.0,401.48,320.52
2016,11,28,12,0,610.0,144.0,2.9,15.0,464.0,443.02,354.12
2016,11,28,12,15,688.5,130.0,2.85,15.0,488.0,486.75,389.72
2016,11,28,12,30,767.0,116.0,2.8,15.0,512.0,531.25,425.65
2016,11,28,12,45,553.5,158.0,2.8,15.0,440.0,469.91,378.39
2016,11,28,13,0,340.0,200.0,2.8,15.0,368.0,397.8,321.58
2016,11,28,13,15,375.5,184.5,2.75,15.0,363.5,408.81,331.74
2016,11,28,13,30,411.0,169.0,2.7,15.0,359.0,426.16,346.38
2016,11,28,13,45,501.5,139.5,2.7,15.0,358.5,452.52,368.86
2016,11,28,14,0,592.0,110.0,2.7,15.0,358.0,480.54,392.39
2016,11,28,14,15,606.0,106.0,2.65,14.5,342.5,485.04,396.97
2016,11,28,14,30,620.0,102.0,2.6,14.0,327.0,487.13,399.55
2016,11,28,14,45,590.0,95.5,2.55,14.0,291.0,459.14,377.25
2016,11,28,15,0,560.0,89.0,2.5,14.0,255.0,429.52,353.2
2016,11,28,15,15,507.5,81.5,2.35,13.5,215.0,385.42,317.15
2016,11,28,15,30,455.0,74.0,2.2,13.0,175.0,340.52,279.39
2016,11,28,15,45,391.0,62.5,2.1,13.0,136.0,287.81,233.75
2016,11,28,16,0,327.0,51.0,2.0,13.0,97.0,237.18,188.48
2016,11,28,16,15,163.5,39.5,1.9,12.0,62.5,145.6,106.97
2016,11,28,16,30,0.0,28.0,1.8,11.0,28.0,34.15,0.0
2016,11,28,16,45,0.0,14.0,1.7,10.5,14.0,13.34,0.0
2016,11,28,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
