Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,10,15,75.0,178.5,0.9,16.0,210.0,172.18,134.49
2016,12,9,10,30,53.0,185.0,0.9,16.0,209.0,177.39,139.64
2016,12,9,10,45,121.5,198.0,0.9,16.5,255.5,212.12,165.62
2016,12,9,11,0,190.0,211.0,0.9,17.0,302.0,253.62,197.2
2016,12,9,11,15,188.0,216.5,0.85,17.0,308.0,267.33,208.57
2016,12,9,11,30,186.0,222.0,0.8,17.0,314.0,280.51,219.48
2016,12,9,11,45,243.5,216.5,0.8,17.5,338.5,310.86,242.97
2016,12,9,12,0,301.0,211.0,0.8,18.0,363.0,342.12,267.08
2016,12,9,12,15,308.0,208.5,0.75,18.0,362.5,353.73,276.51
2016,12,9,12,30,315.0,206.0,0.7,18.0,362.0,364.64,285.44
2016,12,9,12,45,397.5,184.0,0.65,18.0,377.0,399.79,313.04
2016,12,9,13,0,480.0,162.0,0.6,18.0,392.0,431.44,337.71
2016,12,9,13,15,457.5,159.5,0.6,17.5,372.0,425.31,334.3
2016,12,9,13,30,435.0,157.0,0.6,17.0,352.0,417.14,329.51
2016,12,9,13,45,373.0,157.5,0.6,17.0,318.0,380.57,302.19
2016,12,9,14,0,311.0,158.0,0.6,17.0,284.0,349.87,278.95
2016,12,9,14,15,267.5,149.5,0.55,17.0,252.0,318.65,254.9
2016,12,9,14,30,224.0,141.0,0.5,17.0,220.0,286.78,229.95
2016,12,9,14,45,218.5,126.0,0.5,17.0,196.5,267.91,215.43
2016,12,9,15,0,213.0,111.0,0.5,17.0,173.0,248.14,199.71
2016,12,9,15,15,199.0,95.5,0.45,16.5,146.5,222.47,178.98
2016,12,9,15,30,185.0,80.0,0.4,16.0,120.0,196.35,157.28
2016,12,9,15,45,312.5,58.0,0.4,15.5,107.5,239.0,189.98
2016,12,9,16,0,440.0,36.0,0.4,15.0,95.0,268.42,208.24
2016,12,9,16,15,324.5,27.0,0.4,15.0,61.5,198.09,141.31
2016,12,9,16,30,209.0,18.0,0.4,15.0,28.0,121.46,0.0
2016,12,9,16,45,104.5,9.0,0.45,15.0,14.0,48.12,0.0
2016,12,9,17,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,4.0,1.5,14.0,4.0,3.81,0.0
2016,12,10,7,30,0.0,8.0,1.6,14.0,8.0,7.41,0.0
2016,12,10,7,45,0.0,19.0,1.7,14.5,19.0,17.63,8.2
2016,12,10,8,0,0.0,30.0,1.8,15.0,30.0,27.86,18.4
2016,12,10,8,15,0.0,42.0,1.8,15.0,42.0,38.79,28.48
2016,12,10,8,30,0.0,54.0,1.8,15.0,54.0,49.47,38.25
2016,12,10,8,45,0.0,66.5,1.85,15.0,66.5,60.45,48.18
2016,12,10,9,0,0.0,79.0,1.9,15.0,79.0,71.3,57.89
2016,12,10,9,15,0.0,90.0,1.9,15.0,90.0,81.15,63.45
2016,12,10,9,30,0.0,101.0,1.9,15.0,101.0,91.2,71.84
2016,12,10,9,45,109.5,134.5,1.95,15.5,178.5,127.38,96.93
2016,12,10,10,0,219.0,168.0,2.0,16.0,256.0,179.64,134.94
2016,12,10,10,15,109.5,146.5,2.0,16.0,190.5,151.62,116.87
2016,12,10,10,30,0.0,125.0,2.0,16.0,125.0,114.57,90.46
2016,12,10,10,45,0.0,130.5,2.0,16.0,130.5,119.92,94.84
2016,12,10,11,0,0.0,136.0,2.0,16.0,136.0,125.29,99.15
2016,12,10,11,15,2.5,152.0,1.95,16.0,153.0,141.07,111.98
2016,12,10,11,30,5.0,168.0,1.9,16.0,170.0,157.24,125.06
2016,12,10,11,45,2.5,108.0,1.85,16.0,109.0,101.56,79.34
2016,12,10,12,0,0.0,48.0,1.8,16.0,48.0,44.63,32.0
2016,12,10,12,15,0.0,93.0,1.75,16.0,93.0,86.65,67.16
2016,12,10,12,30,0.0,138.0,1.7,16.0,138.0,129.18,102.23
2016,12,10,12,45,0.0,93.5,1.65,16.0,93.5,87.19,67.54
2016,12,10,13,0,0.0,49.0,1.6,16.0,49.0,45.55,32.86
2016,12,10,13,15,0.0,48.0,1.55,15.5,48.0,44.62,32.21
2016,12,10,13,30,0.0,47.0,1.5,15.0,47.0,43.68,31.53
2016,12,10,13,45,0.0,55.0,1.5,15.0,55.0,51.13,37.89
2016,12,10,14,0,0.0,63.0,1.5,15.0,63.0,58.59,44.25
2016,12,10,14,15,0.0,51.0,1.45,15.0,51.0,47.39,34.82
2016,12,10,14,30,0.0,39.0,1.4,15.0,39.0,36.21,25.36
2016,12,10,14,45,0.0,35.0,1.35,15.0,35.0,32.49,22.21
2016,12,10,15,0,0.0,31.0,1.3,15.0,31.0,28.76,19.02
2016,12,10,15,15,0.0,26.0,1.2,15.0,26.0,24.11,15.01
2016,12,10,15,30,0.0,21.0,1.1,15.0,21.0,19.46,10.96
2016,12,10,15,45,0.0,16.5,1.05,15.0,16.5,15.29,7.28
2016,12,10,16,0,0.0,12.0,1.0,15.0,12.0,11.11,3.58
2016,12,10,16,15,0.0,7.5,0.95,14.5,7.5,6.94,0.0
2016,12,10,16,30,0.0,3.0,0.9,14.0,3.0,2.77,0.0
2016,12,10,16,45,0.0,1.5,0.9,14.0,1.5,1.43,0.0
2016,12,10,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,10.0,1.0,8.0,10.0,9.53,0.0
2016,12,11,7,30,0.0,20.0,0.9,8.0,20.0,17.85,0.0
2016,12,11,7,45,111.0,32.5,0.85,8.5,47.0,26.62,15.43
2016,12,11,8,0,222.0,45.0,0.8,9.0,74.0,34.73,24.95
2016,12,11,8,15,254.0,59.5,0.85,9.5,104.0,45.21,34.9
2016,12,11,8,30,286.0,74.0,0.9,10.0,134.0,55.34,44.32
2016,12,11,8,45,309.0,87.0,1.0,10.5,164.0,63.99,52.24
2016,12,11,9,0,332.0,100.0,1.1,11.0,194.0,72.39,59.78
2016,12,11,9,15,343.5,112.0,1.05,11.0,220.5,92.22,66.96
2016,12,11,9,30,355.0,124.0,1.0,11.0,247.0,122.33,85.53
2016,12,11,9,45,364.5,135.0,1.0,11.5,271.5,152.24,107.65
2016,12,11,10,0,374.0,146.0,1.0,12.0,296.0,182.69,132.27
2016,12,11,10,15,208.0,163.0,1.0,12.0,247.0,183.11,140.37
2016,12,11,10,30,42.0,180.0,1.0,12.0,198.0,170.06,136.16
2016,12,11,10,45,111.5,195.0,1.0,12.5,247.0,205.92,163.47
2016,12,11,11,0,181.0,210.0,1.0,13.0,296.0,248.74,196.59
2016,12,11,11,15,167.0,216.0,1.0,13.0,296.5,258.22,205.01
2016,12,11,11,30,153.0,222.0,1.0,13.0,297.0,266.42,212.35
2016,12,11,11,45,134.5,223.0,1.05,13.5,289.5,266.98,213.16
2016,12,11,12,0,116.0,224.0,1.1,14.0,282.0,266.08,212.66
2016,12,11,12,15,312.0,194.0,1.05,14.0,348.5,340.37,271.91
2016,12,11,12,30,508.0,164.0,1.0,14.0,415.0,423.36,336.92
2016,12,11,12,45,363.0,186.0,1.0,14.0,363.5,377.29,301.41
2016,12,11,13,0,218.0,208.0,1.0,14.0,312.0,325.37,261.08
2016,12,11,13,15,149.5,199.5,1.05,14.0,270.0,284.69,229.48
2016,12,11,13,30,81.0,191.0,1.1,14.0,228.0,235.7,190.37
2016,12,11,13,45,56.0,174.5,1.15,14.0,199.5,206.89,167.41
2016,12,11,14,0,31.0,158.0,1.2,14.0,171.0,177.38,143.42
2016,12,11,14,15,15.5,99.0,1.2,13.5,105.5,102.5,81.7
2016,12,11,14,30,0.0,40.0,1.2,13.0,40.0,37.14,26.35
2016,12,11,14,45,0.0,35.5,1.2,13.0,35.5,32.95,22.82
2016,12,11,15,0,0.0,31.0,1.2,13.0,31.0,28.76,19.21
2016,12,11,15,15,0.0,26.5,1.1,12.5,26.5,24.58,15.6
2016,12,11,15,30,0.0,22.0,1.0,12.0,22.0,20.39,11.95
2016,12,11,15,45,0.0,17.0,0.95,11.5,17.0,15.75,7.85
2016,12,11,16,0,0.0,12.0,0.9,11.0,12.0,11.11,3.72
2016,12,11,16,15,0.0,7.5,0.9,10.5,7.5,6.94,0.0
2016,12,11,16,30,0.0,3.0,0.9,10.0,3.0,2.77,0.0
2016,12,11,16,45,0.0,1.5,0.95,10.0,1.5,1.43,0.0
2016,12,11,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.0,1.0,7.5,9.0,8.58,0.0
2016,12,12,7,30,0.0,18.0,1.0,8.0,18.0,16.24,0.0
2016,12,12,7,45,94.5,31.0,1.0,8.5,43.0,25.44,14.17
2016,12,12,8,0,189.0,44.0,1.0,9.0,68.0,33.94,24.19
2016,12,12,8,15,213.0,59.5,0.95,9.0,96.5,47.47,36.96
2016,12,12,8,30,237.0,75.0,0.9,9.0,125.0,58.9,47.67
2016,12,12,8,45,254.0,89.5,0.9,9.5,152.5,69.27,57.18
2016,12,12,9,0,271.0,104.0,0.9,10.0,180.0,79.36,66.23
2016,12,12,9,15,280.0,117.5,0.85,10.5,205.5,97.8,73.44
2016,12,12,9,30,289.0,131.0,0.8,11.0,231.0,125.39,90.74
2016,12,12,9,45,304.0,142.5,0.8,11.5,256.0,152.89,110.81
2016,12,12,10,0,319.0,154.0,0.8,12.0,281.0,181.48,133.46
2016,12,12,10,15,267.5,171.5,0.75,12.0,283.0,201.91,153.13
2016,12,12,10,30,216.0,189.0,0.7,12.0,285.0,219.41,170.19
2016,12,12,10,45,313.0,182.0,0.65,12.5,327.0,252.38,194.72
2016,12,12,11,0,410.0,175.0,0.6,13.0,369.0,293.14,226.0
2016,12,12,11,15,285.5,198.0,0.5,13.0,334.5,285.58,223.4
2016,12,12,11,30,161.0,221.0,0.4,13.0,300.0,268.3,212.04
2016,12,12,11,45,319.0,197.5,0.35,13.5,356.0,323.75,254.62
2016,12,12,12,0,477.0,174.0,0.3,14.0,412.0,388.06,303.33
2016,12,12,12,15,384.5,191.0,0.3,14.0,382.0,371.5,291.59
2016,12,12,12,30,292.0,208.0,0.3,14.0,352.0,353.28,278.62
2016,12,12,12,45,335.5,195.5,0.3,14.0,357.5,371.98,294.17
2016,12,12,13,0,379.0,183.0,0.3,14.0,363.0,390.64,309.35
2016,12,12,13,15,346.5,181.0,0.3,14.0,341.0,378.44,300.49
2016,12,12,13,30,314.0,179.0,0.3,14.0,319.0,364.47,290.4
2016,12,12,13,45,298.0,170.5,0.35,14.0,297.0,351.28,281.21
2016,12,12,14,0,282.0,162.0,0.4,14.0,275.0,336.84,270.84
2016,12,12,14,15,235.5,153.0,0.4,13.5,242.5,303.74,245.57
2016,12,12,14,30,189.0,144.0,0.4,13.0,210.0,262.21,213.23
2016,12,12,14,45,181.5,129.5,0.4,13.0,187.5,243.16,198.33
2016,12,12,15,0,174.0,115.0,0.4,13.0,165.0,223.5,182.4
2016,12,12,15,15,161.0,99.0,0.45,12.5,140.0,198.54,162.1
2016,12,12,15,30,148.0,83.0,0.5,12.0,115.0,173.25,140.9
2016,12,12,15,45,129.0,66.0,0.6,12.0,89.5,151.3,121.5
2016,12,12,16,0,110.0,49.0,0.7,12.0,64.0,121.27,94.75
2016,12,12,16,15,55.0,34.0,0.7,11.5,41.5,70.95,49.54
2016,12,12,16,30,0.0,19.0,0.7,11.0,19.0,18.97,0.0
2016,12,12,16,45,0.0,9.5,0.7,11.0,9.5,9.05,0.0
2016,12,12,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,10.5,0.7,10.5,10.5,10.01,0.0
2016,12,13,7,30,0.0,21.0,0.7,11.0,21.0,20.02,0.0
2016,12,13,7,45,189.0,29.0,0.75,11.5,53.0,22.75,11.57
2016,12,13,8,0,378.0,37.0,0.8,12.0,85.0,29.11,19.65
2016,12,13,8,15,451.5,44.5,0.85,12.0,122.5,33.9,24.49
2016,12,13,8,30,525.0,52.0,0.9,12.0,160.0,38.59,29.01
2016,12,13,8,45,572.5,57.0,0.95,12.5,197.5,41.02,31.32
2016,12,13,9,0,620.0,62.0,1.0,13.0,235.0,43.47,33.54
2016,12,13,9,15,460.5,95.5,0.95,13.0,233.5,80.91,55.76
2016,12,13,9,30,301.0,129.0,0.9,13.0,232.0,124.03,88.7
2016,12,13,9,45,217.5,149.5,0.9,13.5,227.5,147.05,109.01
2016,12,13,10,0,134.0,170.0,0.9,14.0,223.0,165.25,127.23
2016,12,13,10,15,113.5,180.0,0.85,14.0,227.0,178.03,138.73
2016,12,13,10,30,93.0,190.0,0.8,14.0,231.0,190.5,149.89
2016,12,13,10,45,159.5,197.5,0.8,14.5,271.0,221.18,172.85
2016,12,13,11,0,226.0,205.0,0.8,15.0,311.0,258.26,201.24
2016,12,13,11,15,238.5,209.0,0.75,15.0,323.5,277.67,217.12
2016,12,13,11,30,251.0,213.0,0.7,15.0,336.0,297.52,233.34
2016,12,13,11,45,156.5,213.0,0.7,15.0,290.5,266.5,210.56
2016,12,13,12,0,62.0,213.0,0.7,15.0,245.0,228.28,181.29
2016,12,13,12,15,31.0,186.0,0.65,15.0,202.0,191.21,152.06
2016,12,13,12,30,0.0,159.0,0.6,15.0,159.0,149.1,118.18
2016,12,13,12,45,0.0,155.5,0.55,15.0,155.5,146.31,116.11
2016,12,13,13,0,0.0,152.0,0.5,15.0,152.0,143.51,113.9
2016,12,13,13,15,55.5,173.0,0.5,15.0,198.0,199.92,160.31
2016,12,13,13,30,111.0,194.0,0.5,15.0,244.0,261.42,209.71
2016,12,13,13,45,113.5,183.5,0.5,15.0,232.0,255.19,204.8
2016,12,13,14,0,116.0,173.0,0.5,15.0,220.0,248.48,199.92
2016,12,13,14,15,144.5,159.0,0.45,15.0,213.0,251.83,203.19
2016,12,13,14,30,173.0,145.0,0.4,15.0,206.0,254.33,205.59
2016,12,13,14,45,164.5,130.5,0.4,15.0,183.5,234.91,190.13
2016,12,13,15,0,156.0,116.0,0.4,15.0,161.0,214.96,174.05
2016,12,13,15,15,143.5,99.5,0.4,14.5,136.5,189.93,153.73
2016,12,13,15,30,131.0,83.0,0.4,14.0,112.0,164.55,132.56
2016,12,13,15,45,112.0,66.0,0.45,14.0,87.0,135.05,107.23
2016,12,13,16,0,93.0,49.0,0.5,14.0,62.0,105.48,81.26
2016,12,13,16,15,46.5,33.5,0.5,13.5,40.0,66.19,45.66
2016,12,13,16,30,0.0,18.0,0.5,13.0,18.0,17.48,0.0
2016,12,13,16,45,0.0,9.0,0.55,13.0,9.0,8.58,0.0
2016,12,13,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.5,1.0,12.0,5.5,5.24,0.0
2016,12,14,7,30,0.0,11.0,1.0,12.0,11.0,10.48,0.0
2016,12,14,7,45,14.5,27.0,1.05,12.5,29.0,24.14,12.18
2016,12,14,8,0,29.0,43.0,1.1,13.0,47.0,37.55,26.75
2016,12,14,8,15,42.0,60.5,1.1,13.0,68.0,51.76,40.03
2016,12,14,8,30,55.0,78.0,1.1,13.0,89.0,65.66,52.83
2016,12,14,8,45,64.0,94.5,1.1,13.5,110.0,78.6,64.48
2016,12,14,9,0,73.0,111.0,1.1,14.0,131.0,91.25,75.65
2016,12,14,9,15,80.0,125.5,1.15,14.0,150.5,105.19,82.56
2016,12,14,9,30,87.0,140.0,1.2,14.0,170.0,123.26,95.71
2016,12,14,9,45,61.5,148.5,1.25,14.5,170.5,133.81,104.62
2016,12,14,10,0,36.0,157.0,1.3,15.0,171.0,141.72,111.91
2016,12,14,10,15,52.0,171.0,1.3,15.0,193.0,160.11,126.34
2016,12,14,10,30,68.0,185.0,1.3,15.0,215.0,179.98,142.08
2016,12,14,10,45,59.0,190.5,1.35,15.0,217.5,187.03,148.28
2016,12,14,11,0,50.0,196.0,1.4,15.0,220.0,193.19,153.67
2016,12,14,11,15,25.0,175.0,1.4,15.0,187.0,169.67,135.14
2016,12,14,11,30,0.0,154.0,1.4,15.0,154.0,142.41,113.26
2016,12,14,11,45,0.0,155.5,1.45,15.0,155.5,144.29,114.84
2016,12,14,12,0,0.0,157.0,1.5,15.0,157.0,146.18,116.38
2016,12,14,12,15,0.0,144.5,1.5,15.0,144.5,134.92,107.16
2016,12,14,12,30,0.0,132.0,1.5,15.0,132.0,123.47,97.8
2016,12,14,12,45,20.5,162.5,1.55,15.5,172.5,163.58,130.75
2016,12,14,13,0,41.0,193.0,1.6,16.0,213.0,210.07,168.36
2016,12,14,13,15,126.0,192.5,1.55,15.5,249.0,263.93,212.87
2016,12,14,13,30,211.0,192.0,1.5,15.0,285.0,314.22,254.24
2016,12,14,13,45,204.5,181.5,1.5,15.0,267.5,303.51,245.98
2016,12,14,14,0,198.0,171.0,1.5,15.0,250.0,291.93,237.23
2016,12,14,14,15,132.5,157.0,1.4,15.0,208.5,242.68,197.27
2016,12,14,14,30,67.0,143.0,1.3,15.0,167.0,185.69,150.51
2016,12,14,14,45,63.0,129.0,1.25,15.0,149.5,169.99,137.84
2016,12,14,15,0,59.0,115.0,1.2,15.0,132.0,154.1,124.67
2016,12,14,15,15,51.5,98.5,1.15,14.5,112.0,133.06,107.17
2016,12,14,15,30,44.0,82.0,1.1,14.0,92.0,111.86,89.18
2016,12,14,15,45,34.5,65.0,1.05,14.0,72.0,88.82,69.17
2016,12,14,16,0,25.0,48.0,1.0,14.0,52.0,65.52,48.72
2016,12,14,16,15,12.5,32.0,1.0,13.5,34.0,41.88,27.08
2016,12,14,16,30,0.0,16.0,1.0,13.0,16.0,14.85,0.0
2016,12,14,16,45,0.0,8.0,1.05,13.0,8.0,7.63,0.0
2016,12,14,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.5,1.95,13.0,2.5,2.38,0.0
2016,12,15,7,30,0.0,5.0,1.9,13.0,5.0,4.77,0.0
2016,12,15,7,45,0.0,14.0,1.9,13.5,14.0,12.98,3.68
2016,12,15,8,0,0.0,23.0,1.9,14.0,23.0,21.34,12.68
2016,12,15,8,15,0.0,33.5,1.95,14.0,33.5,31.11,21.75
2016,12,15,8,30,0.0,44.0,2.0,14.0,44.0,40.89,30.74
2016,12,15,8,45,0.0,54.5,2.05,14.0,54.5,50.39,39.41
2016,12,15,9,0,0.0,65.0,2.1,14.0,65.0,59.74,47.85
2016,12,15,9,15,0.0,74.5,2.1,14.0,74.5,68.25,52.79
2016,12,15,9,30,0.0,84.0,2.1,14.0,84.0,76.88,60.07
2016,12,15,9,45,0.0,88.5,2.1,14.5,88.5,81.27,63.59
2016,12,15,10,0,0.0,93.0,2.1,15.0,93.0,85.6,67.01
2016,12,15,10,15,0.0,87.0,2.1,15.0,87.0,80.61,62.72
2016,12,15,10,30,0.0,81.0,2.1,15.0,81.0,75.36,58.23
2016,12,15,10,45,0.0,79.5,2.1,15.0,79.5,74.01,57.03
2016,12,15,11,0,0.0,78.0,2.1,15.0,78.0,72.61,55.8
2016,12,15,11,15,0.0,62.5,2.15,15.0,62.5,58.14,43.6
2016,12,15,11,30,0.0,47.0,2.2,15.0,47.0,43.69,31.41
2016,12,15,11,45,0.0,47.5,2.3,15.5,47.5,44.16,31.73
2016,12,15,12,0,0.0,48.0,2.4,16.0,48.0,44.63,32.05
2016,12,15,12,15,0.0,57.0,2.45,16.0,57.0,53.02,39.09
2016,12,15,12,30,0.0,66.0,2.5,16.0,66.0,61.41,46.13
2016,12,15,12,45,0.0,60.5,2.55,16.0,60.5,56.28,41.85
2016,12,15,13,0,0.0,55.0,2.6,16.0,55.0,51.14,37.58
2016,12,15,13,15,0.0,43.0,2.6,16.0,43.0,39.96,28.2
2016,12,15,13,30,0.0,31.0,2.6,16.0,31.0,28.79,18.79
2016,12,15,13,45,0.0,35.5,2.65,16.0,35.5,32.97,22.37
2016,12,15,14,0,0.0,40.0,2.7,16.0,40.0,37.15,25.95
2016,12,15,14,15,0.0,31.5,2.65,15.5,31.5,29.24,19.32
2016,12,15,14,30,0.0,23.0,2.6,15.0,23.0,21.33,12.64
2016,12,15,14,45,0.0,20.5,2.6,15.0,20.5,19.01,10.66
2016,12,15,15,0,0.0,18.0,2.6,15.0,18.0,16.68,8.66
2016,12,15,15,15,0.0,15.0,2.6,15.0,15.0,13.9,6.25
2016,12,15,15,30,0.0,12.0,2.6,15.0,12.0,11.11,3.83
2016,12,15,15,45,0.0,9.5,2.6,15.0,9.5,8.79,1.78
2016,12,15,16,0,0.0,7.0,2.6,15.0,7.0,6.48,0.0
2016,12,15,16,15,0.0,4.5,2.6,15.0,4.5,4.16,0.0
2016,12,15,16,30,0.0,2.0,2.6,15.0,2.0,1.85,0.0
2016,12,15,16,45,0.0,1.0,2.6,15.0,1.0,0.95,0.0
2016,12,15,17,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,9.5,2.4,9.0,9.5,9.05,0.0
2016,12,16,7,30,0.0,19.0,2.4,9.0,19.0,18.11,0.0
2016,12,16,7,45,171.0,31.5,2.4,9.0,52.0,24.92,12.09
2016,12,16,8,0,342.0,44.0,2.4,9.0,85.0,36.35,26.0
2016,12,16,8,15,427.0,52.5,2.45,9.0,124.5,41.71,31.67
2016,12,16,8,30,512.0,61.0,2.5,9.0,164.0,47.04,36.91
2016,12,16,8,45,574.0,66.0,2.6,9.5,204.5,49.1,38.96
2016,12,16,9,0,636.0,71.0,2.7,10.0,245.0,51.28,40.98
2016,12,16,9,15,671.5,75.0,2.7,10.0,281.5,65.66,42.21
2016,12,16,9,30,707.0,79.0,2.7,10.0,318.0,105.89,60.35
2016,12,16,9,45,747.5,78.0,2.7,10.5,352.0,145.04,85.8
2016,12,16,10,0,788.0,77.0,2.7,11.0,386.0,190.18,121.32
2016,12,16,10,15,803.5,79.0,2.7,11.0,412.0,231.4,157.61
2016,12,16,10,30,819.0,81.0,2.7,11.0,438.0,272.55,195.12
2016,12,16,10,45,830.5,82.0,2.75,11.0,457.5,311.33,231.17
2016,12,16,11,0,842.0,83.0,2.8,11.0,477.0,349.25,266.34
2016,12,16,11,15,437.5,139.5,2.8,11.0,344.5,285.78,226.17
2016,12,16,11,30,33.0,196.0,2.8,11.0,212.0,193.58,157.23
2016,12,16,11,45,32.5,198.0,2.85,11.0,214.0,197.96,161.18
2016,12,16,12,0,32.0,200.0,2.9,11.0,216.0,202.24,164.83
2016,12,16,12,15,444.0,142.0,2.9,11.0,360.5,353.62,289.08
2016,12,16,12,30,856.0,84.0,2.9,11.0,505.0,514.66,418.16
2016,12,16,12,45,854.0,82.5,2.9,11.0,495.0,530.13,431.42
2016,12,16,13,0,852.0,81.0,2.9,11.0,485.0,542.81,443.03
2016,12,16,13,15,843.5,80.0,2.9,11.0,467.5,549.68,449.85
2016,12,16,13,30,835.0,79.0,2.9,11.0,450.0,553.59,454.15
2016,12,16,13,45,820.5,77.5,2.9,11.0,425.5,550.69,452.94
2016,12,16,14,0,806.0,76.0,2.9,11.0,401.0,544.89,449.24
2016,12,16,14,15,786.0,73.5,2.9,10.5,370.5,532.12,440.62
2016,12,16,14,30,766.0,71.0,2.9,10.0,340.0,516.73,429.53
2016,12,16,14,45,731.5,68.5,2.9,10.0,303.5,490.96,408.87
2016,12,16,15,0,697.0,66.0,2.9,10.0,267.0,466.31,388.4
2016,12,16,15,15,652.0,61.0,2.85,9.5,227.5,429.28,357.72
2016,12,16,15,30,607.0,56.0,2.8,9.0,188.0,391.43,325.2
2016,12,16,15,45,536.0,49.5,2.8,9.0,147.5,338.88,278.88
2016,12,16,16,0,465.0,43.0,2.8,9.0,107.0,287.52,231.91
2016,12,16,16,15,342.0,32.5,2.75,8.5,70.5,211.51,159.85
2016,12,16,16,30,219.0,22.0,2.7,8.0,34.0,131.11,17.98
2016,12,16,16,45,109.5,11.0,2.7,8.0,17.0,52.12,0.0
2016,12,16,17,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,11.0,1.1,2.5,11.0,0.0,0.0
2016,12,17,7,30,0.0,22.0,1.1,3.0,22.0,20.97,0.0
2016,12,17,7,45,262.5,27.5,1.1,4.0,58.5,22.67,10.37
2016,12,17,8,0,525.0,33.0,1.1,5.0,95.0,28.34,19.39
2016,12,17,8,15,600.5,39.5,1.1,5.5,137.5,32.8,24.11
2016,12,17,8,30,676.0,46.0,1.1,6.0,180.0,37.23,28.47
2016,12,17,8,45,722.5,50.0,1.1,6.5,221.5,39.25,30.47
2016,12,17,9,0,769.0,54.0,1.1,7.0,263.0,41.34,32.43
2016,12,17,9,15,799.5,57.0,1.15,7.5,301.0,55.78,33.42
2016,12,17,9,30,830.0,60.0,1.2,8.0,339.0,100.41,52.05
2016,12,17,9,45,851.0,62.0,1.25,8.5,372.0,145.03,81.78
2016,12,17,10,0,872.0,64.0,1.3,9.0,405.0,190.39,118.16
2016,12,17,10,15,885.5,65.5,1.3,9.0,431.5,237.78,159.79
2016,12,17,10,30,899.0,67.0,1.3,9.0,458.0,280.91,199.15
2016,12,17,10,45,907.5,68.5,1.35,9.5,478.0,321.92,236.86
2016,12,17,11,0,916.0,70.0,1.4,10.0,498.0,361.64,273.11
2016,12,17,11,15,920.5,70.5,1.4,10.0,510.0,397.53,306.12
2016,12,17,11,30,925.0,71.0,1.4,10.0,522.0,431.45,336.88
2016,12,17,11,45,925.5,71.5,1.45,10.0,526.5,461.58,364.22
2016,12,17,12,0,926.0,72.0,1.5,10.0,531.0,489.23,389.03
2016,12,17,12,15,924.5,72.0,1.5,10.0,528.0,512.85,409.98
2016,12,17,12,30,923.0,72.0,1.5,10.0,525.0,533.69,428.32
2016,12,17,12,45,915.5,72.0,1.5,10.5,513.5,548.61,440.95
2016,12,17,13,0,908.0,72.0,1.5,11.0,502.0,560.43,450.88
2016,12,17,13,15,900.0,71.0,1.45,10.5,484.0,567.84,458.54
2016,12,17,13,30,892.0,70.0,1.4,10.0,466.0,572.16,463.65
2016,12,17,13,45,878.0,68.5,1.4,10.0,441.0,572.2,464.72
2016,12,17,14,0,864.0,67.0,1.4,10.0,416.0,566.85,461.51
2016,12,17,14,15,845.0,65.0,1.3,10.0,384.5,555.19,452.59
2016,12,17,14,30,826.0,63.0,1.2,10.0,353.0,540.76,441.22
2016,12,17,14,45,797.5,60.0,1.2,10.0,316.5,517.4,423.18
2016,12,17,15,0,769.0,57.0,1.2,10.0,280.0,491.84,402.77
2016,12,17,15,15,727.0,53.0,1.2,9.0,239.5,456.16,374.91
2016,12,17,15,30,685.0,49.0,1.2,8.0,199.0,419.28,344.68
2016,12,17,15,45,617.5,43.5,1.2,7.5,156.5,367.54,300.37
2016,12,17,16,0,550.0,38.0,1.2,7.0,114.0,316.36,254.46
2016,12,17,16,15,430.5,29.0,1.25,6.5,75.5,246.72,187.29
2016,12,17,16,30,311.0,20.0,1.3,6.0,37.0,167.56,33.17
2016,12,17,16,45,155.5,10.0,1.4,6.0,18.5,68.76,0.0
2016,12,17,17,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,10.0,1.3,0.5,10.0,0.0,0.0
2016,12,18,7,30,0.0,20.0,1.3,1.0,20.0,19.06,0.0
2016,12,18,7,45,262.0,26.0,1.35,2.0,56.0,21.26,9.03
2016,12,18,8,0,524.0,32.0,1.4,3.0,92.0,27.39,18.66
2016,12,18,8,15,600.5,38.0,1.4,3.5,134.5,31.4,23.01
2016,12,18,8,30,677.0,44.0,1.4,4.0,177.0,35.41,27.01
2016,12,18,8,45,726.5,47.5,1.45,5.0,218.5,37.06,28.62
2016,12,18,9,0,776.0,51.0,1.5,6.0,260.0,38.8,30.21
2016,12,18,9,15,807.0,54.0,1.5,6.5,298.5,51.87,31.14
2016,12,18,9,30,838.0,57.0,1.5,7.0,337.0,96.84,49.36
2016,12,18,9,45,858.5,59.0,1.5,7.5,370.5,145.86,82.67
2016,12,18,10,0,879.0,61.0,1.5,8.0,404.0,191.22,119.03
2016,12,18,10,15,894.0,62.5,1.45,8.5,431.0,235.4,157.74
2016,12,18,10,30,909.0,64.0,1.4,9.0,458.0,279.21,197.37
2016,12,18,10,45,919.0,65.0,1.4,9.5,478.5,320.57,235.36
2016,12,18,11,0,929.0,66.0,1.4,10.0,499.0,360.73,271.92
2016,12,18,11,15,935.0,66.5,1.4,10.0,512.0,397.59,305.77
2016,12,18,11,30,941.0,67.0,1.4,10.0,525.0,432.57,337.41
2016,12,18,11,45,943.0,67.5,1.4,10.5,530.5,463.82,364.81
2016,12,18,12,0,945.0,68.0,1.4,11.0,536.0,492.64,389.56
2016,12,18,12,15,944.0,68.0,1.4,11.0,533.0,516.98,410.98
2016,12,18,12,30,943.0,68.0,1.4,11.0,530.0,538.51,429.77
2016,12,18,12,45,938.5,67.5,1.4,11.5,519.5,554.84,443.42
2016,12,18,13,0,934.0,67.0,1.4,12.0,509.0,568.1,454.39
2016,12,18,13,15,926.0,66.0,1.4,12.0,491.0,575.84,461.76
2016,12,18,13,30,918.0,65.0,1.4,12.0,473.0,580.4,466.53
2016,12,18,13,45,904.5,63.5,1.4,12.0,447.5,578.24,466.02
2016,12,18,14,0,891.0,62.0,1.4,12.0,422.0,572.98,462.97
2016,12,18,14,15,872.0,60.0,1.35,11.5,390.5,561.12,455.14
2016,12,18,14,30,853.0,58.0,1.3,11.0,359.0,549.79,447.29
2016,12,18,14,45,824.5,56.0,1.3,11.0,322.0,527.48,430.07
2016,12,18,15,0,796.0,54.0,1.3,11.0,285.0,502.91,410.47
2016,12,18,15,15,755.0,50.0,1.25,10.0,244.0,467.5,382.7
2016,12,18,15,30,714.0,46.0,1.2,9.0,203.0,430.82,352.57
2016,12,18,15,45,647.5,41.0,1.2,8.0,160.5,379.75,309.56
2016,12,18,16,0,581.0,36.0,1.2,7.0,118.0,329.24,264.74
2016,12,18,16,15,464.0,28.0,1.2,6.5,78.5,255.03,194.17
2016,12,18,16,30,347.0,20.0,1.2,6.0,39.0,178.26,44.43
2016,12,18,16,45,173.5,10.0,1.3,5.5,19.5,75.74,0.0
2016,12,18,17,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,9.5,1.35,1.5,9.5,0.0,0.0
2016,12,19,7,30,0.0,19.0,1.3,2.0,19.0,18.11,0.0
2016,12,19,7,45,246.5,25.5,1.3,3.0,54.0,20.84,8.23
2016,12,19,8,0,493.0,32.0,1.3,4.0,89.0,27.44,18.58
2016,12,19,8,15,570.5,38.5,1.3,4.5,130.0,31.92,23.37
2016,12,19,8,30,648.0,45.0,1.3,5.0,171.0,36.37,27.77
2016,12,19,8,45,695.5,49.0,1.3,6.0,212.0,38.41,29.74
2016,12,19,9,0,743.0,53.0,1.3,7.0,253.0,40.52,31.66
2016,12,19,9,15,774.5,56.0,1.3,7.5,290.5,51.66,32.21
2016,12,19,9,30,806.0,59.0,1.3,8.0,328.0,95.1,49.22
2016,12,19,9,45,830.5,60.5,1.3,8.5,361.0,138.53,77.44
2016,12,19,10,0,855.0,62.0,1.3,9.0,394.0,183.06,112.7
2016,12,19,10,15,869.0,63.5,1.3,9.5,421.0,229.9,153.42
2016,12,19,10,30,883.0,65.0,1.3,10.0,448.0,272.48,191.81
2016,12,19,10,45,891.0,66.5,1.3,10.5,467.5,312.77,228.72
2016,12,19,11,0,899.0,68.0,1.3,11.0,487.0,351.78,264.16
2016,12,19,11,15,904.0,69.0,1.25,11.5,499.5,387.8,296.42
2016,12,19,11,30,909.0,70.0,1.2,12.0,512.0,421.96,326.34
2016,12,19,11,45,910.0,70.5,1.2,12.5,516.5,451.96,352.45
2016,12,19,12,0,911.0,71.0,1.2,13.0,521.0,479.55,375.98
2016,12,19,12,15,909.5,71.0,1.15,13.0,518.5,502.95,396.15
2016,12,19,12,30,908.0,71.0,1.1,13.0,516.0,523.63,413.73
2016,12,19,12,45,903.0,70.0,1.1,13.0,505.5,538.66,427.01
2016,12,19,13,0,898.0,69.0,1.1,13.0,495.0,550.71,437.76
2016,12,19,13,15,889.5,68.0,1.1,13.0,477.0,557.86,444.6
2016,12,19,13,30,881.0,67.0,1.1,13.0,459.0,561.95,448.94
2016,12,19,13,45,727.5,89.0,1.1,13.0,401.0,511.76,411.26
2016,12,19,14,0,574.0,111.0,1.1,13.0,343.0,454.3,367.51
2016,12,19,14,15,640.5,89.0,1.05,12.5,329.5,469.7,381.49
2016,12,19,14,30,707.0,67.0,1.0,12.0,316.0,479.39,390.21
2016,12,19,14,45,731.0,61.5,0.95,12.0,296.0,482.89,392.5
2016,12,19,15,0,755.0,56.0,0.9,12.0,276.0,483.44,391.95
2016,12,19,15,15,713.0,52.5,0.9,11.0,236.0,448.69,364.95
2016,12,19,15,30,671.0,49.0,0.9,10.0,196.0,412.74,335.93
