Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,15,45,605.5,43.0,0.95,9.5,155.0,361.83,293.16
2016,12,19,16,0,540.0,37.0,1.0,9.0,114.0,311.59,248.87
2016,12,19,16,15,424.5,28.5,1.0,8.5,76.0,243.96,184.95
2016,12,19,16,30,309.0,20.0,1.0,8.0,38.0,167.99,49.24
2016,12,19,16,45,154.5,10.0,1.05,7.5,19.0,68.61,0.0
2016,12,19,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,7,15,98.5,6.0,1.6,3.5,9.0,0.0,0.0
2016,12,20,7,30,197.0,12.0,1.6,4.0,18.0,11.44,0.0
2016,12,20,7,45,337.0,21.5,1.6,4.5,51.5,17.11,5.28
2016,12,20,8,0,477.0,31.0,1.6,5.0,85.0,26.47,17.58
2016,12,20,8,15,554.5,37.5,1.55,5.5,125.5,30.98,22.4
2016,12,20,8,30,632.0,44.0,1.5,6.0,166.0,35.46,26.8
2016,12,20,8,45,678.5,48.0,1.45,7.0,206.5,37.52,28.79
2016,12,20,9,0,725.0,52.0,1.4,8.0,247.0,39.64,30.72
2016,12,20,9,15,756.5,55.0,1.3,8.5,283.5,49.25,31.1
2016,12,20,9,30,788.0,58.0,1.2,9.0,320.0,91.81,47.24
2016,12,20,9,45,810.0,60.0,1.15,9.5,352.5,134.55,74.77
2016,12,20,10,0,832.0,62.0,1.1,10.0,385.0,178.21,109.12
2016,12,20,10,15,846.0,64.0,1.05,10.5,411.0,220.96,146.11
2016,12,20,10,30,860.0,66.0,1.0,11.0,437.0,266.62,186.62
2016,12,20,10,45,868.5,67.0,0.95,12.0,456.5,305.75,221.67
2016,12,20,11,0,877.0,68.0,0.9,13.0,476.0,343.67,255.17
2016,12,20,11,15,882.5,68.5,0.85,13.0,488.5,378.68,286.62
2016,12,20,11,30,888.0,69.0,0.8,13.0,501.0,411.9,315.92
2016,12,20,11,45,889.0,69.5,0.8,13.5,505.5,441.31,341.25
2016,12,20,12,0,890.0,70.0,0.8,14.0,510.0,468.39,364.08
2016,12,20,12,15,888.5,70.0,0.75,14.0,507.5,491.34,383.56
2016,12,20,12,30,887.0,70.0,0.7,14.0,505.0,511.62,400.51
2016,12,20,12,45,879.5,70.0,0.7,14.5,494.5,526.11,412.41
2016,12,20,13,0,872.0,70.0,0.7,15.0,484.0,537.63,421.78
2016,12,20,13,15,863.5,69.0,0.7,15.0,466.5,544.56,428.31
2016,12,20,13,30,855.0,68.0,0.7,15.0,449.0,548.52,432.46
2016,12,20,13,45,841.0,67.0,0.75,15.0,425.0,549.12,434.32
2016,12,20,14,0,827.0,66.0,0.8,15.0,401.0,544.51,432.17
2016,12,20,14,15,808.0,64.0,0.8,14.5,370.5,533.15,425.13
2016,12,20,14,30,789.0,62.0,0.8,14.0,340.0,519.13,415.77
2016,12,20,14,45,761.0,59.0,0.8,14.0,305.0,496.56,398.73
2016,12,20,15,0,733.0,56.0,0.8,14.0,270.0,471.89,379.49
2016,12,20,15,15,691.5,52.0,0.8,13.0,231.0,437.19,353.02
2016,12,20,15,30,650.0,48.0,0.8,12.0,192.0,401.37,324.39
2016,12,20,15,45,586.0,42.5,0.8,11.0,151.5,352.22,283.71
2016,12,20,16,0,522.0,37.0,0.8,10.0,111.0,303.69,241.53
2016,12,20,16,15,408.5,28.5,0.85,9.5,74.0,237.21,179.7
2016,12,20,16,30,295.0,20.0,0.9,9.0,37.0,162.94,54.96
2016,12,20,16,45,147.5,10.0,0.95,8.5,18.5,66.07,0.0
2016,12,20,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,8.0,1.15,7.5,8.0,0.0,0.0
2016,12,21,7,30,0.0,16.0,1.1,8.0,16.0,15.25,0.0
2016,12,21,7,45,211.0,24.0,1.05,9.0,47.5,19.5,6.13
2016,12,21,8,0,422.0,32.0,1.0,10.0,79.0,25.16,16.02
2016,12,21,8,15,502.0,39.0,0.95,10.5,118.5,29.68,20.76
2016,12,21,8,30,582.0,46.0,0.9,11.0,158.0,34.11,25.04
2016,12,21,8,45,628.5,51.0,0.9,11.5,197.0,40.22,30.69
2016,12,21,9,0,675.0,56.0,0.9,12.0,236.0,43.12,33.34
2016,12,21,9,15,707.5,59.5,0.85,12.5,272.0,51.33,40.69
2016,12,21,9,30,740.0,63.0,0.8,13.0,308.0,92.03,48.66
2016,12,21,9,45,767.0,64.0,0.8,13.5,340.0,132.22,73.56
2016,12,21,10,0,794.0,65.0,0.8,14.0,372.0,173.86,105.38
2016,12,21,10,15,659.5,98.5,0.75,14.0,365.5,210.74,143.02
2016,12,21,10,30,525.0,132.0,0.7,14.0,359.0,237.71,172.45
2016,12,21,10,45,326.5,169.0,0.7,14.5,312.5,239.64,182.17
2016,12,21,11,0,128.0,206.0,0.7,15.0,266.0,224.7,176.18
2016,12,21,11,15,284.5,191.0,0.7,15.0,328.0,274.31,213.52
2016,12,21,11,30,441.0,176.0,0.7,15.0,390.0,334.8,259.85
2016,12,21,11,45,648.5,125.0,0.7,15.5,443.5,392.4,303.51
2016,12,21,12,0,856.0,74.0,0.7,16.0,497.0,456.57,352.49
2016,12,21,12,15,855.0,74.0,0.7,16.0,495.0,479.05,371.39
2016,12,21,12,30,854.0,74.0,0.7,16.0,493.0,499.61,388.76
2016,12,21,12,45,850.0,73.0,0.7,16.0,483.5,514.82,401.85
2016,12,21,13,0,846.0,72.0,0.7,16.0,474.0,527.22,412.58
2016,12,21,13,15,838.0,71.0,0.7,16.0,457.0,534.63,419.41
2016,12,21,13,30,830.0,70.0,0.7,16.0,440.0,539.12,423.91
2016,12,21,13,45,818.0,68.5,0.7,16.0,417.0,537.96,424.06
2016,12,21,14,0,806.0,67.0,0.7,16.0,394.0,533.93,421.92
2016,12,21,14,15,787.5,64.5,0.65,15.5,364.5,522.39,414.33
2016,12,21,14,30,769.0,62.0,0.6,15.0,335.0,508.23,404.49
2016,12,21,14,45,744.5,59.0,0.6,15.0,301.0,487.79,389.19
2016,12,21,15,0,720.0,56.0,0.6,15.0,267.0,465.23,371.73
2016,12,21,15,15,679.0,52.0,0.6,14.0,228.5,431.02,345.85
2016,12,21,15,30,638.0,48.0,0.6,13.0,190.0,395.72,317.9
2016,12,21,15,45,577.5,42.5,0.65,12.5,150.5,348.54,278.86
2016,12,21,16,0,517.0,37.0,0.7,12.0,111.0,306.33,241.74
2016,12,21,16,15,407.5,28.5,0.75,11.5,74.5,237.07,178.78
2016,12,21,16,30,298.0,20.0,0.8,11.0,38.0,164.92,62.37
2016,12,21,16,45,149.0,10.0,0.85,10.5,19.0,66.79,0.0
2016,12,21,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,8.0,1.05,8.0,8.0,0.0,0.0
2016,12,22,7,30,0.0,16.0,1.0,8.0,16.0,15.25,0.0
2016,12,22,7,45,227.0,24.5,1.0,8.5,49.5,20.07,6.01
2016,12,22,8,0,454.0,33.0,1.0,9.0,83.0,26.19,16.94
2016,12,22,8,15,536.5,39.5,1.0,9.5,124.0,30.23,21.32
2016,12,22,8,30,619.0,46.0,1.0,10.0,165.0,37.47,28.15
2016,12,22,8,45,669.5,51.0,1.0,10.5,206.0,40.36,30.93
2016,12,22,9,0,720.0,56.0,1.0,11.0,247.0,43.28,33.62
2016,12,22,9,15,752.5,59.0,0.9,11.5,284.5,50.25,39.88
2016,12,22,9,30,785.0,62.0,0.8,12.0,322.0,92.65,48.28
2016,12,22,9,45,807.5,64.5,0.75,12.5,354.5,135.78,75.2
2016,12,22,10,0,830.0,67.0,0.7,13.0,387.0,179.92,109.08
2016,12,22,10,15,844.0,68.5,0.6,13.5,413.5,222.26,144.86
2016,12,22,10,30,858.0,70.0,0.5,14.0,440.0,264.34,181.53
2016,12,22,10,45,867.0,71.5,0.45,14.5,460.0,304.55,217.02
2016,12,22,11,0,876.0,73.0,0.4,15.0,480.0,343.67,251.1
2016,12,22,11,15,881.5,73.5,0.4,15.0,492.5,381.15,283.96
2016,12,22,11,30,887.0,74.0,0.4,15.0,505.0,414.58,313.03
2016,12,22,11,45,887.5,74.5,0.4,15.5,510.0,444.0,337.86
2016,12,22,12,0,888.0,75.0,0.4,16.0,515.0,471.06,360.22
2016,12,22,12,15,887.0,75.0,0.5,16.0,512.5,494.46,380.82
2016,12,22,12,30,886.0,75.0,0.6,16.0,510.0,515.23,399.12
2016,12,22,12,45,884.0,73.5,0.7,16.0,500.5,531.21,413.64
2016,12,22,13,0,882.0,72.0,0.8,16.0,491.0,544.35,425.81
2016,12,22,13,15,874.0,71.0,0.8,16.0,474.0,551.91,432.81
2016,12,22,13,30,866.0,70.0,0.8,16.0,457.0,558.74,439.03
2016,12,22,13,45,854.0,68.5,0.8,16.0,433.0,557.9,439.44
2016,12,22,14,0,842.0,67.0,0.8,16.0,409.0,554.08,437.51
2016,12,22,14,15,823.0,65.0,0.7,15.5,379.0,542.91,429.82
2016,12,22,14,30,804.0,63.0,0.6,15.0,349.0,529.02,419.79
2016,12,22,14,45,777.0,60.0,0.55,15.0,313.5,507.05,403.02
2016,12,22,15,0,750.0,57.0,0.5,15.0,278.0,482.9,384.07
2016,12,22,15,15,708.0,53.0,0.6,14.5,238.0,447.81,357.9
2016,12,22,15,30,666.0,49.0,0.7,14.0,198.0,411.55,329.42
2016,12,22,15,45,597.5,43.5,0.8,13.5,157.0,359.89,287.31
2016,12,22,16,0,529.0,38.0,0.9,13.0,116.0,313.6,247.26
2016,12,22,16,15,418.0,29.5,0.95,12.5,78.0,243.29,183.8
2016,12,22,16,30,307.0,21.0,1.0,12.0,40.0,170.58,71.52
2016,12,22,16,45,153.5,10.5,1.05,12.0,20.0,69.16,0.0
2016,12,22,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.5,2.6,9.0,0.5,0.0,0.0
2016,12,23,7,30,0.0,1.0,2.6,9.0,1.0,0.95,0.0
2016,12,23,7,45,0.0,5.5,2.65,9.5,5.5,5.09,0.0
2016,12,23,8,0,0.0,10.0,2.7,10.0,10.0,9.26,2.28
2016,12,23,8,15,0.0,15.0,2.7,10.0,15.0,13.89,6.71
2016,12,23,8,30,0.0,20.0,2.7,10.0,20.0,18.54,11.07
2016,12,23,8,45,0.0,25.0,2.7,10.5,25.0,23.18,15.38
2016,12,23,9,0,0.0,30.0,2.7,11.0,30.0,27.83,19.62
2016,12,23,9,15,0.0,35.0,2.55,11.0,35.0,32.48,23.87
2016,12,23,9,30,0.0,40.0,2.4,11.0,40.0,37.14,26.62
2016,12,23,9,45,0.0,44.5,2.3,11.5,44.5,41.34,30.15
2016,12,23,10,0,0.0,49.0,2.2,12.0,49.0,45.53,33.65
2016,12,23,10,15,0.0,37.0,2.1,12.0,37.0,34.36,24.01
2016,12,23,10,30,0.0,25.0,2.0,12.0,25.0,23.2,14.38
2016,12,23,10,45,0.0,17.0,1.9,12.5,17.0,15.77,7.94
2016,12,23,11,0,0.0,9.0,1.8,13.0,9.0,8.35,1.52
2016,12,23,11,15,0.0,8.5,1.9,13.0,8.5,7.89,1.12
2016,12,23,11,30,0.0,8.0,2.0,13.0,8.0,7.42,0.71
2016,12,23,11,45,0.0,13.0,2.15,13.0,13.0,12.07,4.69
2016,12,23,12,0,0.0,18.0,2.3,13.0,18.0,16.71,8.67
2016,12,23,12,15,0.0,31.0,2.35,13.0,31.0,28.8,19.0
2016,12,23,12,30,0.0,44.0,2.4,13.0,44.0,40.9,29.31
2016,12,23,12,45,0.0,29.5,2.5,13.0,29.5,27.4,17.81
2016,12,23,13,0,0.0,15.0,2.6,13.0,15.0,13.92,6.29
2016,12,23,13,15,0.0,19.0,2.6,12.5,19.0,17.63,9.51
2016,12,23,13,30,0.0,23.0,2.6,12.0,23.0,21.35,12.75
2016,12,23,13,45,0.0,41.0,2.6,12.0,41.0,38.09,27.17
2016,12,23,14,0,0.0,59.0,2.6,12.0,59.0,54.86,41.59
2016,12,23,14,15,27.5,102.0,2.5,11.5,112.0,115.91,94.2
2016,12,23,14,30,55.0,145.0,2.4,11.0,165.0,180.48,149.12
2016,12,23,14,45,49.0,131.0,2.35,11.0,147.5,163.79,134.99
2016,12,23,15,0,43.0,117.0,2.3,11.0,130.0,146.95,120.76
2016,12,23,15,15,36.0,101.0,2.2,10.5,111.0,127.0,103.87
2016,12,23,15,30,29.0,85.0,2.1,10.0,92.0,106.94,86.57
2016,12,23,15,45,21.0,68.5,2.05,10.0,73.0,85.61,67.78
2016,12,23,16,0,13.0,52.0,2.0,10.0,54.0,59.63,44.89
2016,12,23,16,15,6.5,35.0,1.95,9.5,36.0,38.52,25.86
2016,12,23,16,30,0.0,18.0,1.9,9.0,18.0,16.71,2.93
2016,12,23,16,45,0.0,9.0,1.9,9.0,9.0,8.58,0.0
2016,12,23,17,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,7.0,2.0,7.0,7.0,0.0,0.0
2016,12,24,7,30,0.0,14.0,2.0,7.0,14.0,13.34,0.0
2016,12,24,7,45,206.5,23.5,2.05,7.5,46.0,19.19,4.57
2016,12,24,8,0,413.0,33.0,2.1,8.0,78.0,26.27,16.96
2016,12,24,8,15,499.0,40.5,2.15,8.0,118.0,31.18,22.25
2016,12,24,8,30,585.0,48.0,2.2,8.0,158.0,36.0,27.0
2016,12,24,8,45,645.0,51.5,2.25,8.5,199.5,40.87,31.61
2016,12,24,9,0,705.0,55.0,2.3,9.0,241.0,42.42,33.08
2016,12,24,9,15,738.5,58.5,2.3,9.0,278.5,47.59,37.83
2016,12,24,9,30,772.0,62.0,2.3,9.0,316.0,89.79,47.61
2016,12,24,9,45,799.5,63.0,2.35,9.5,349.5,131.53,73.3
2016,12,24,10,0,827.0,64.0,2.4,10.0,383.0,174.75,106.73
2016,12,24,10,15,842.0,66.0,2.35,10.0,410.0,217.64,144.15
2016,12,24,10,30,857.0,68.0,2.3,10.0,437.0,260.37,183.06
2016,12,24,10,45,869.0,68.5,2.3,10.0,457.5,303.35,222.76
2016,12,24,11,0,881.0,69.0,2.3,10.0,478.0,342.19,258.93
2016,12,24,11,15,887.0,69.5,2.3,10.0,491.0,377.82,292.18
2016,12,24,11,30,893.0,70.0,2.3,10.0,504.0,411.69,323.39
2016,12,24,11,45,896.5,70.0,2.3,10.0,510.0,442.15,351.27
2016,12,24,12,0,900.0,70.0,2.3,10.0,516.0,470.39,376.79
2016,12,24,12,15,571.0,142.5,2.3,10.0,425.0,412.48,334.32
2016,12,24,12,30,242.0,215.0,2.3,10.0,334.0,331.37,270.62
2016,12,24,12,45,237.5,212.0,2.3,10.0,327.0,329.76,270.46
2016,12,24,13,0,233.0,209.0,2.3,10.0,320.0,331.11,272.22
2016,12,24,13,15,546.5,140.5,2.25,10.0,389.0,447.38,368.34
2016,12,24,13,30,860.0,72.0,2.2,10.0,458.0,557.75,457.26
2016,12,24,13,45,549.5,121.0,2.2,10.0,363.0,446.88,368.59
2016,12,24,14,0,239.0,170.0,2.2,10.0,268.0,319.7,264.86
2016,12,24,14,15,521.0,117.0,2.15,9.5,309.5,430.06,358.32
2016,12,24,14,30,803.0,64.0,2.1,9.0,351.0,530.42,440.34
2016,12,24,14,45,778.0,60.5,2.05,9.0,316.0,509.13,422.58
2016,12,24,15,0,753.0,57.0,2.0,9.0,281.0,485.6,403.3
2016,12,24,15,15,712.0,53.5,1.9,8.5,241.5,451.67,375.43
2016,12,24,15,30,671.0,50.0,1.8,8.0,202.0,416.48,345.44
2016,12,24,15,45,608.0,44.5,1.7,7.5,161.0,367.4,302.92
2016,12,24,16,0,545.0,39.0,1.6,7.0,120.0,318.74,259.06
2016,12,24,16,15,433.5,30.5,1.55,6.5,81.5,252.26,197.13
2016,12,24,16,30,322.0,22.0,1.5,6.0,43.0,179.86,91.63
2016,12,24,16,45,161.0,11.0,1.5,5.5,21.5,72.96,0.0
2016,12,24,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,6.5,1.05,5.0,6.5,0.0,0.0
2016,12,25,7,30,0.0,13.0,1.0,5.0,13.0,12.39,0.0
2016,12,25,7,45,198.0,23.5,0.95,5.5,44.5,19.24,4.23
2016,12,25,8,0,396.0,34.0,0.9,6.0,76.0,27.26,17.98
2016,12,25,8,15,481.5,41.0,0.9,6.5,115.5,31.65,22.86
2016,12,25,8,30,567.0,48.0,0.9,7.0,155.0,36.0,27.17
2016,12,25,8,45,624.0,52.5,0.95,7.5,195.5,38.12,29.28
2016,12,25,9,0,681.0,57.0,1.0,8.0,236.0,44.2,34.88
2016,12,25,9,15,715.0,60.5,1.05,8.5,273.5,48.24,38.54
2016,12,25,9,30,749.0,64.0,1.1,9.0,311.0,89.33,48.27
2016,12,25,9,45,769.5,67.5,1.15,9.5,343.0,131.5,74.53
2016,12,25,10,0,790.0,71.0,1.2,10.0,375.0,174.59,107.9
2016,12,25,10,15,805.5,73.0,1.2,10.0,401.5,216.06,143.66
2016,12,25,10,30,821.0,75.0,1.2,10.0,428.0,257.51,180.94
2016,12,25,10,45,605.5,125.5,1.2,10.5,392.5,276.94,207.32
2016,12,25,11,0,390.0,176.0,1.2,11.0,357.0,279.35,217.32
2016,12,25,11,15,445.0,169.5,1.2,11.0,381.5,310.23,243.17
2016,12,25,11,30,500.0,163.0,1.2,11.0,406.0,343.78,271.14
2016,12,25,11,45,510.0,162.5,1.25,11.0,413.0,366.36,291.02
2016,12,25,12,0,520.0,162.0,1.3,11.0,420.0,388.11,310.05
2016,12,25,12,15,485.0,169.5,1.25,11.0,409.5,395.56,317.38
2016,12,25,12,30,450.0,177.0,1.2,11.0,399.0,400.07,322.07
2016,12,25,12,45,498.0,162.5,1.2,11.0,403.5,422.51,341.0
2016,12,25,13,0,546.0,148.0,1.2,11.0,408.0,444.54,359.45
2016,12,25,13,15,419.0,166.5,1.2,11.0,362.0,405.31,329.04
2016,12,25,13,30,292.0,185.0,1.2,11.0,316.0,355.89,290.22
2016,12,25,13,45,348.0,166.0,1.2,11.0,314.0,371.86,304.46
2016,12,25,14,0,404.0,147.0,1.2,11.0,312.0,394.48,323.36
2016,12,25,14,15,314.0,146.5,1.15,11.0,269.5,338.79,278.7
2016,12,25,14,30,224.0,146.0,1.1,11.0,227.0,290.51,239.55
2016,12,25,14,45,215.5,133.0,1.1,11.0,204.0,272.86,225.63
2016,12,25,15,0,207.0,120.0,1.1,11.0,181.0,254.45,210.59
2016,12,25,15,15,195.5,104.0,1.05,10.0,155.5,230.1,190.89
2016,12,25,15,30,184.0,88.0,1.0,9.0,130.0,205.14,170.04
2016,12,25,15,45,166.5,71.5,1.0,8.5,104.0,176.06,144.76
2016,12,25,16,0,149.0,55.0,1.0,8.0,78.0,146.76,118.53
2016,12,25,16,15,108.0,39.5,1.05,7.5,53.0,108.39,83.33
2016,12,25,16,30,67.0,24.0,1.1,7.0,28.0,66.94,33.46
2016,12,25,16,45,33.5,12.0,1.15,6.5,14.0,24.48,0.0
2016,12,25,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,6.5,1.5,3.5,6.5,0.0,0.0
2016,12,26,7,30,0.0,13.0,1.5,4.0,13.0,12.39,0.0
2016,12,26,7,45,231.5,21.0,1.55,4.5,45.5,16.86,2.63
2016,12,26,8,0,463.0,29.0,1.6,5.0,78.0,24.74,15.81
2016,12,26,8,15,543.5,35.0,1.55,5.5,118.0,28.82,20.37
2016,12,26,8,30,624.0,41.0,1.5,6.0,158.0,32.88,24.41
2016,12,26,8,45,674.0,45.0,1.5,6.5,198.5,35.03,26.55
2016,12,26,9,0,724.0,49.0,1.5,7.0,239.0,37.23,28.63
2016,12,26,9,15,756.5,52.0,1.45,7.5,276.5,40.3,31.43
2016,12,26,9,30,789.0,55.0,1.4,8.0,314.0,82.85,41.92
2016,12,26,9,45,808.5,58.0,1.35,8.5,346.5,126.3,68.85
2016,12,26,10,0,828.0,61.0,1.3,9.0,379.0,170.5,103.21
2016,12,26,10,15,843.5,62.5,1.25,9.5,406.0,216.8,142.94
2016,12,26,10,30,859.0,64.0,1.2,10.0,433.0,258.95,180.65
2016,12,26,10,45,867.5,65.5,1.15,10.5,453.5,298.8,217.02
2016,12,26,11,0,876.0,67.0,1.1,11.0,474.0,337.5,252.05
2016,12,26,11,15,882.5,68.0,1.0,11.0,487.5,373.69,284.76
2016,12,26,11,30,889.0,69.0,0.9,11.0,501.0,408.22,315.3
2016,12,26,11,45,889.5,70.0,0.85,11.5,506.5,438.44,341.36
2016,12,26,12,0,890.0,71.0,0.8,12.0,512.0,466.33,364.79
2016,12,26,12,15,889.0,70.5,0.7,12.0,510.0,489.57,384.34
2016,12,26,12,30,888.0,70.0,0.6,12.0,508.0,510.16,401.25
2016,12,26,12,45,882.0,70.5,0.55,12.5,498.5,526.52,414.17
2016,12,26,13,0,876.0,71.0,0.5,13.0,489.0,539.98,424.51
2016,12,26,13,15,867.5,70.0,0.45,13.0,472.5,547.56,431.01
2016,12,26,13,30,859.0,69.0,0.4,13.0,456.0,552.13,435.1
2016,12,26,13,45,845.5,67.5,0.4,13.0,432.0,552.99,436.75
2016,12,26,14,0,832.0,66.0,0.4,13.0,408.0,548.66,434.44
2016,12,26,14,15,813.5,64.0,0.4,12.5,378.5,538.09,428.11
2016,12,26,14,30,795.0,62.0,0.4,12.0,349.0,524.81,419.47
2016,12,26,14,45,768.5,59.0,0.4,12.0,314.0,503.45,403.58
2016,12,26,15,0,742.0,56.0,0.4,12.0,279.0,479.89,385.51
2016,12,26,15,15,702.5,52.5,0.55,11.5,240.5,446.98,361.33
2016,12,26,15,30,663.0,49.0,0.7,11.0,202.0,412.82,334.69
2016,12,26,15,45,601.5,43.5,0.85,10.5,161.5,364.68,295.3
2016,12,26,16,0,540.0,38.0,1.0,10.0,121.0,317.0,254.18
2016,12,26,16,15,436.0,30.0,1.1,9.5,83.0,253.82,196.98
2016,12,26,16,30,332.0,22.0,1.2,9.0,45.0,186.24,105.56
2016,12,26,16,45,166.0,11.0,1.3,8.5,22.5,75.38,0.0
2016,12,26,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,27,7,45,207.0,16.0,1.1,5.5,37.5,12.26,0.07
2016,12,27,8,0,414.0,32.0,1.0,6.0,75.0,25.45,16.34
2016,12,27,8,15,498.5,39.0,0.95,6.5,115.0,29.93,21.29
2016,12,27,8,30,583.0,46.0,0.9,7.0,155.0,34.35,25.66
2016,12,27,8,45,637.5,50.5,0.85,7.5,195.5,40.01,31.0
2016,12,27,9,0,692.0,55.0,0.8,8.0,236.0,42.47,33.31
2016,12,27,9,15,726.0,58.5,0.8,8.5,273.5,44.88,35.49
2016,12,27,9,30,760.0,62.0,0.8,9.0,311.0,86.5,46.1
2016,12,27,9,45,786.5,64.0,0.8,10.0,344.5,128.51,71.26
2016,12,27,10,0,813.0,66.0,0.8,11.0,378.0,171.95,104.06
2016,12,27,10,15,828.5,67.5,0.8,11.5,405.0,214.02,139.74
2016,12,27,10,30,844.0,69.0,0.8,12.0,432.0,256.02,176.84
2016,12,27,10,45,853.5,70.5,0.8,12.5,452.0,296.09,212.88
2016,12,27,11,0,863.0,72.0,0.8,13.0,472.0,335.16,247.75
2016,12,27,11,15,869.0,73.0,0.8,13.0,485.5,373.26,281.76
2016,12,27,11,30,875.0,74.0,0.8,13.0,499.0,407.31,311.93
2016,12,27,11,45,875.5,74.5,0.85,13.5,504.5,436.79,337.65
2016,12,27,12,0,876.0,75.0,0.9,14.0,510.0,463.95,360.95
2016,12,27,12,15,875.0,75.0,0.9,14.0,508.5,487.49,381.33
2016,12,27,12,30,874.0,75.0,0.9,14.0,507.0,508.45,399.31
2016,12,27,12,45,868.5,74.5,0.9,14.0,497.5,523.93,412.83
2016,12,27,13,0,863.0,74.0,0.9,14.0,488.0,537.97,424.95
2016,12,27,13,15,855.0,73.0,0.9,14.0,471.5,546.2,432.51
2016,12,27,13,30,847.0,72.0,0.9,14.0,455.0,551.45,437.67
2016,12,27,13,45,835.5,70.0,0.9,14.0,432.0,550.69,438.2
2016,12,27,14,0,824.0,68.0,0.9,14.0,409.0,546.99,436.37
2016,12,27,14,15,805.5,66.0,0.85,13.5,379.0,536.52,429.62
2016,12,27,14,30,787.0,64.0,0.8,13.0,349.0,523.35,420.55
2016,12,27,14,45,759.0,61.5,0.75,13.0,314.5,501.85,404.01
2016,12,27,15,0,731.0,59.0,0.7,13.0,280.0,478.2,385.33
2016,12,27,15,15,691.5,55.0,0.7,12.0,241.0,444.86,360.19
2016,12,27,15,30,652.0,51.0,0.7,11.0,202.0,410.27,332.86
2016,12,27,15,45,588.0,45.5,0.7,10.5,161.5,361.02,291.99
2016,12,27,16,0,524.0,40.0,0.7,10.0,121.0,316.83,253.38
2016,12,27,16,15,420.0,31.5,0.75,9.5,83.5,249.1,193.34
2016,12,27,16,30,316.0,23.0,0.8,9.0,46.0,181.84,107.78
2016,12,27,16,45,158.0,11.5,0.9,8.5,23.0,72.98,0.0
2016,12,27,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,7,45,241.5,14.5,1.5,5.0,39.5,11.87,0.0
2016,12,28,8,0,483.0,29.0,1.5,6.0,79.0,24.83,15.75
2016,12,28,8,15,564.5,35.0,1.45,6.5,120.5,28.9,20.34
2016,12,28,8,30,646.0,41.0,1.4,7.0,162.0,32.97,24.37
2016,12,28,8,45,696.0,45.0,1.4,7.5,203.0,35.12,26.52
2016,12,28,9,0,746.0,49.0,1.4,8.0,244.0,37.32,28.59
2016,12,28,9,15,778.0,52.0,1.35,8.5,282.0,38.75,29.89
2016,12,28,9,30,810.0,55.0,1.3,9.0,320.0,82.33,41.27
2016,12,28,9,45,835.0,56.5,1.3,10.0,354.0,130.38,70.99
2016,12,28,10,0,860.0,58.0,1.3,11.0,388.0,175.12,104.83
2016,12,28,10,15,874.5,59.5,1.3,11.5,415.5,218.71,142.06
2016,12,28,10,30,889.0,61.0,1.3,12.0,443.0,262.0,180.65
2016,12,28,10,45,899.0,61.5,1.35,13.0,463.5,302.64,217.31
2016,12,28,11,0,909.0,62.0,1.4,14.0,484.0,342.16,252.66
2016,12,28,11,15,914.5,62.5,1.3,14.0,498.0,378.8,285.78
2016,12,28,11,30,920.0,63.0,1.2,14.0,512.0,413.61,316.65
2016,12,28,11,45,922.5,63.5,1.15,14.5,518.0,445.21,343.8
2016,12,28,12,0,925.0,64.0,1.1,15.0,524.0,474.5,368.34
2016,12,28,12,15,924.5,64.0,1.1,15.0,522.5,499.44,389.9
2016,12,28,12,30,924.0,64.0,1.1,15.0,521.0,521.67,408.93
2016,12,28,12,45,919.5,63.5,1.1,15.5,512.0,538.56,422.8
2016,12,28,13,0,915.0,63.0,1.1,16.0,503.0,552.43,434.07
2016,12,28,13,15,908.0,62.5,1.1,16.0,486.5,561.93,442.62
2016,12,28,13,30,901.0,62.0,1.1,16.0,470.0,568.35,448.68
2016,12,28,13,45,889.0,60.5,1.1,16.0,446.5,567.81,449.42
2016,12,28,14,0,877.0,59.0,1.1,16.0,423.0,564.21,447.72
2016,12,28,14,15,860.0,57.5,1.0,15.5,393.0,554.86,441.56
2016,12,28,14,30,843.0,56.0,0.9,15.0,363.0,542.73,433.01
2016,12,28,14,45,817.5,54.0,0.85,14.5,327.5,526.2,421.06
2016,12,28,15,0,792.0,52.0,0.8,14.0,292.0,504.01,404.34
2016,12,28,15,15,755.0,48.5,0.8,13.0,252.5,471.86,380.33
2016,12,28,15,30,718.0,45.0,0.8,12.0,213.0,438.29,354.0
2016,12,28,15,45,659.0,40.5,0.8,11.5,171.5,391.56,315.28
2016,12,28,16,0,600.0,36.0,0.8,11.0,130.0,345.1,274.97
2016,12,28,16,15,500.5,29.0,0.85,10.5,90.5,278.57,215.94
2016,12,28,16,30,401.0,22.0,0.9,10.0,51.0,213.03,131.31
2016,12,28,16,45,200.5,11.0,0.95,9.5,25.5,89.52,0.0
2016,12,28,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,7,45,225.5,15.5,1.5,7.5,39.0,11.86,0.0
2016,12,29,8,0,451.0,31.0,1.5,8.0,78.0,24.6,15.38
2016,12,29,8,15,536.0,38.0,1.5,8.5,119.0,31.87,22.78
2016,12,29,8,30,621.0,45.0,1.5,9.0,160.0,36.77,27.57
2016,12,29,8,45,672.0,49.5,1.5,10.0,201.5,39.19,29.9
2016,12,29,9,0,723.0,54.0,1.5,11.0,243.0,41.67,32.15
2016,12,29,9,15,756.5,57.5,1.4,11.5,281.5,43.27,33.57
2016,12,29,9,30,790.0,61.0,1.3,12.0,320.0,85.75,44.54
2016,12,29,9,45,800.5,66.0,1.2,12.5,351.5,130.27,71.71
2016,12,29,10,0,811.0,71.0,1.1,13.0,383.0,174.8,105.84
2016,12,29,10,15,827.5,73.0,1.0,13.5,410.5,217.58,141.7
2016,12,29,10,30,844.0,75.0,0.9,14.0,438.0,260.4,179.01
2016,12,29,10,45,854.0,76.5,0.8,15.0,459.0,300.82,214.41
2016,12,29,11,0,864.0,78.0,0.7,16.0,480.0,340.29,248.41
2016,12,29,11,15,870.0,79.0,0.6,16.5,493.5,376.76,279.72
2016,12,29,11,30,876.0,80.0,0.5,17.0,507.0,411.59,308.76
2016,12,29,11,45,877.0,81.0,0.45,17.5,513.0,442.56,334.31
2016,12,29,12,0,878.0,82.0,0.4,18.0,519.0,471.26,357.34
2016,12,29,12,15,876.5,81.5,0.35,18.0,517.5,494.92,376.69
2016,12,29,12,30,875.0,81.0,0.3,18.0,516.0,515.93,393.61
2016,12,29,12,45,878.5,78.0,0.3,18.0,508.0,534.16,408.63
2016,12,29,13,0,882.0,75.0,0.3,18.0,500.0,549.69,421.42
2016,12,29,13,15,873.5,74.5,0.25,18.0,483.0,558.65,428.68
2016,12,29,13,30,865.0,74.0,0.2,18.0,466.0,564.57,433.59
2016,12,29,13,45,850.0,72.5,0.2,18.5,442.0,562.74,432.52
2016,12,29,14,0,835.0,71.0,0.2,19.0,418.0,557.89,429.17
2016,12,29,14,15,566.5,106.0,0.2,18.5,334.0,449.41,350.19
2016,12,29,14,30,298.0,141.0,0.2,18.0,250.0,326.56,257.86
2016,12,29,14,45,281.5,130.0,0.2,17.5,225.0,306.24,243.92
2016,12,29,15,0,265.0,119.0,0.2,17.0,200.0,285.16,228.01
2016,12,29,15,15,250.5,104.5,0.35,16.5,173.0,260.28,209.2
2016,12,29,15,30,236.0,90.0,0.5,16.0,146.0,234.79,189.05
2016,12,29,15,45,209.0,74.5,0.65,15.5,117.0,201.32,161.46
2016,12,29,16,0,182.0,59.0,0.8,15.0,88.0,168.05,133.02
2016,12,29,16,15,139.0,43.0,0.85,14.0,61.0,127.18,97.22
2016,12,29,16,30,96.0,27.0,0.9,13.0,34.0,85.29,51.87
2016,12,29,16,45,48.0,13.5,0.95,12.5,17.0,31.87,0.0
2016,12,29,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,0.5,0.95,9.5,0.5,0.46,0.0
2016,12,30,8,0,0.0,1.0,0.9,10.0,1.0,0.92,0.0
2016,12,30,8,15,0.0,1.5,0.85,10.5,1.5,1.39,0.0
2016,12,30,8,30,0.0,2.0,0.8,11.0,2.0,1.85,0.0
2016,12,30,8,45,0.0,2.5,0.8,11.5,2.5,2.31,0.0
2016,12,30,9,0,0.0,3.0,0.8,12.0,3.0,2.78,0.0
2016,12,30,9,15,0.0,3.5,0.8,12.0,3.5,3.24,0.0
2016,12,30,9,30,0.0,4.0,0.8,12.0,4.0,3.7,0.0
2016,12,30,9,45,0.0,4.5,0.8,12.5,4.5,4.17,0.0
2016,12,30,10,0,0.0,5.0,0.8,13.0,5.0,4.63,0.0
2016,12,30,10,15,0.0,5.5,0.8,13.0,5.5,5.1,0.0
2016,12,30,10,30,0.0,6.0,0.8,13.0,6.0,5.56,0.0
2016,12,30,10,45,0.0,6.5,0.8,13.5,6.5,6.03,0.0
2016,12,30,11,0,0.0,7.0,0.8,14.0,7.0,6.49,0.0
2016,12,30,11,15,0.0,7.5,0.8,14.0,7.5,6.96,0.31
2016,12,30,11,30,0.0,8.0,0.8,14.0,8.0,7.42,0.7
2016,12,30,11,45,24.0,109.0,0.85,14.5,121.0,111.83,88.42
2016,12,30,12,0,48.0,210.0,0.9,15.0,234.0,217.54,173.73
2016,12,30,12,15,48.5,209.0,0.9,15.0,233.5,220.0,175.36
2016,12,30,12,30,49.0,208.0,0.9,15.0,233.0,222.31,177.39
2016,12,30,12,45,47.5,205.0,0.9,15.5,228.5,221.53,176.63
2016,12,30,13,0,46.0,202.0,0.9,16.0,224.0,220.54,175.72
2016,12,30,13,15,45.5,195.5,0.9,16.0,216.5,216.36,172.64
2016,12,30,13,30,45.0,189.0,0.9,16.0,209.0,211.97,169.41
2016,12,30,13,45,416.5,133.0,0.9,16.0,307.5,383.37,308.76
2016,12,30,14,0,788.0,77.0,0.9,16.0,406.0,538.91,428.66
2016,12,30,14,15,769.0,75.0,0.9,15.5,377.0,528.42,420.69
2016,12,30,14,30,750.0,73.0,0.9,15.0,348.0,515.29,412.11
2016,12,30,14,45,720.5,70.0,0.9,15.0,313.5,492.77,395.29
2016,12,30,15,0,691.0,67.0,0.9,15.0,279.0,470.84,378.36
2016,12,30,15,15,650.0,62.5,0.85,14.0,241.0,437.11,352.73
2016,12,30,15,30,609.0,58.0,0.8,13.0,203.0,402.35,325.25
2016,12,30,15,45,542.0,52.0,0.75,12.5,162.5,352.2,283.84
2016,12,30,16,0,475.0,46.0,0.7,12.0,122.0,302.95,241.72
2016,12,30,16,15,374.0,36.5,0.7,11.5,85.0,236.04,183.62
2016,12,30,16,30,273.0,27.0,0.7,11.0,48.0,171.72,112.29
2016,12,30,16,45,136.5,13.5,0.75,10.5,24.0,67.18,0.0
2016,12,30,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
